ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 00:00,2,0.000,ALERT,213.96,305.08,59.954,1460347203,"201051344000645","219011344069620",0.00,4.50,0,302.98,306.88,0.0,0.0,0.000,364343.8,364343.8,25718,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460347205,371996.00
04/11/2016 00:00,2,0.000,ALERT,212.83,302.68,59.965,1460347203,"274151322000085","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,631974.1,631974.1,19326,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460347207,371997.00
04/11/2016 00:00,2,0.000,ALERT,214.19,304.78,59.975,1460347203,"201051344000633","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,355336.3,355336.3,26174,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347209,371998.00
04/11/2016 00:00,2,0.000,ALERT,213.74,305.38,59.965,1460347203,"201051344000469","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,356566.9,356566.9,26123,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347211,371999.00
04/11/2016 00:00,2,0.000,ALERT,213.51,304.48,59.970,1460347203,"201051344000646","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,360982.6,360982.6,30681,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347212,372000.00
04/11/2016 00:00,2,0.000,ALERT,212.61,302.37,59.954,1460347203,"274151322000052","219011344069620",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,641092.2,641092.2,19548,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347214,372001.00
04/11/2016 00:00,2,0.000,ALERT,213.74,304.78,59.981,1460347203,"201051344000585","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,366697.6,366697.6,30688,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347216,372002.00
04/11/2016 00:00,2,0.000,ALERT,213.51,304.78,59.970,1460347203,"201051344001230","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,364831.9,364831.9,30478,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347218,372003.00
04/11/2016 00:00,2,0.000,ALERT,214.19,305.38,59.959,1460347203,"201051344000582","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,358386.9,358386.9,30657,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460347220,372004.00
04/11/2016 00:00,2,0.000,ALERT,213.29,304.18,59.965,1460347203,"201051344000955","219011344069620",0.00,4.00,0,302.37,305.98,0.0,0.0,0.000,369889.7,369889.7,30592,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347222,372005.00
04/11/2016 00:00,2,0.000,ALERT,212.83,301.77,59.954,1460347203,"274151322000094","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,513720.4,513720.4,20425,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347223,372006.00
04/11/2016 00:00,2,0.000,ALERT,213.51,305.68,59.991,1460347203,"201051344000579","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,369950.2,369950.2,6197,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347225,372007.00
04/11/2016 00:00,2,0.000,ALERT,213.51,304.78,59.954,1460347203,"201051344000890","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,366992.9,366992.9,30617,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347227,372008.00
04/11/2016 00:00,2,0.000,ALERT,213.74,304.18,59.959,1460347203,"201051344000438","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,369185.3,369185.3,30617,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460347229,372009.00
04/11/2016 00:00,2,0.000,ALERT,213.96,303.88,59.959,1460347203,"201051344000417","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,362438.8,362438.8,30772,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347231,372010.00
04/11/2016 00:00,2,0.000,ALERT,212.61,302.98,59.954,1460347203,"274151322000083","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,635341.2,635341.2,19602,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347232,372011.00
04/11/2016 00:00,2,0.000,ALERT,213.29,302.98,59.949,1460347203,"274151322000076","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,675878.8,675878.8,19610,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347234,372012.00
04/11/2016 00:00,2,0.000,ALERT,213.51,305.68,59.975,1460347203,"201051344000868","219011344069620",0.00,4.00,0,303.58,307.48,0.0,0.0,0.000,355731.6,355731.6,25856,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347236,372013.00
04/11/2016 00:00,2,0.000,ALERT,212.83,303.28,59.959,1460347203,"274151322000095","219011344069620",0.00,3.70,0,302.07,305.68,0.0,0.0,0.000,668933.2,668933.2,19507,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347238,372014.00
04/11/2016 00:00,2,0.000,ALERT,213.29,304.78,59.917,1460347203,"201051344000988","219011344069620",0.00,4.00,0,300.27,306.58,0.0,0.0,0.000,353057.3,353057.3,26148,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460347240,372015.00
04/11/2016 00:00,2,0.000,ALERT,213.51,303.58,59.954,1460347203,"201051344001025","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,366706.8,366706.8,30669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347241,372016.00
04/11/2016 00:00,2,0.000,ALERT,213.51,305.38,59.965,1460347203,"201051344000458","219011344069620",0.00,5.50,0,302.98,307.48,0.0,0.0,0.000,363489.2,363489.2,26070,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347243,372017.00
04/11/2016 00:00,2,0.000,ALERT,213.96,305.08,59.965,1460347203,"201051344000853","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,361985.3,361985.3,25663,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460347245,372018.00
04/11/2016 00:00,2,0.000,ALERT,213.96,304.18,59.959,1460347203,"201051344000685","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,368717.1,368717.1,30488,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460347247,372019.00
04/11/2016 00:00,2,0.000,ALERT,213.74,303.58,59.949,1460347203,"201051344000917","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,365937.0,365937.0,30493,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347249,372020.00
04/11/2016 00:00,2,0.000,ALERT,213.96,304.48,59.959,1460347203,"201051344001145","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,370997.9,370997.9,30351,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347251,372021.00
04/11/2016 00:00,2,0.000,ALERT,213.74,303.58,59.954,1460347203,"201051344000651","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,362951.0,362951.0,30721,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347252,372022.00
04/11/2016 00:00,2,0.000,ALERT,212.38,302.37,59.949,1460347203,"274151322000088","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,615526.9,615526.9,19289,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347254,372023.00
04/11/2016 00:00,2,0.000,ALERT,213.51,302.07,59.959,1460347203,"274151322000068","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,513384.6,513384.6,20629,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347256,372024.00
04/11/2016 00:00,2,0.000,ALERT,213.29,304.18,59.954,1460347203,"201051344001135","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,359357.9,359357.9,30678,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347258,372025.00
04/11/2016 00:00,2,0.000,ALERT,213.29,305.38,59.975,1460347203,"201051344000594","219011344069620",0.00,3.70,0,302.68,307.18,0.0,0.0,0.000,366738.0,366738.0,26102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347260,372026.00
04/11/2016 00:00,2,0.000,ALERT,213.74,303.88,59.922,1460347203,"201051344001203","219011344069620",0.00,3.70,0,302.07,307.78,0.0,0.0,0.000,365892.4,365892.4,30674,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347261,372027.00
04/11/2016 00:00,2,0.000,ALERT,212.38,302.37,59.954,1460347203,"274151322000054","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,629120.3,629120.3,19315,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347263,372028.00
04/11/2016 00:00,2,0.000,ALERT,213.74,304.78,59.965,1460347203,"201051344000867","219011344069620",0.00,4.50,0,302.07,307.18,0.0,0.0,0.000,355070.9,355070.9,26105,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347265,372029.00
04/11/2016 00:00,2,0.000,ALERT,213.74,304.48,59.970,1460347203,"201051344001093","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,364877.0,364877.0,30547,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347267,372030.00
04/11/2016 00:00,2,0.000,ALERT,213.29,305.08,59.975,1460347203,"201051344000900","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,370358.8,370358.8,25500,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347269,372031.00
04/11/2016 00:00,2,0.000,ALERT,213.74,304.48,59.996,1460347203,"201051344000648","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,362889.0,362889.0,25804,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347270,372032.00
04/11/2016 00:00,2,0.000,ALERT,213.74,305.98,59.965,1460347203,"201051344000569","219011344069620",0.00,4.00,0,303.58,307.78,0.0,0.0,0.000,371592.7,371592.7,25434,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347272,372033.00
04/11/2016 00:00,2,0.000,ALERT,213.51,305.08,59.965,1460347203,"201051344000983","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,363151.1,363151.1,25903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347274,372034.00
04/11/2016 00:00,2,0.000,ALERT,213.74,305.08,59.975,1460347203,"201051344001158","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,358165.2,358165.2,26158,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347276,372035.00
04/11/2016 00:00,2,0.000,ALERT,214.19,305.68,59.965,1460347203,"201051344000576","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,364806.3,364806.3,25573,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347278,372036.00
04/11/2016 00:00,2,0.000,ALERT,212.61,301.17,59.970,1460347203,"274151322000087","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,603385.5,603385.5,19386,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460347279,372037.00
04/11/2016 00:15,2,0.000,ALERT,214.19,305.38,59.965,1460348103,"201051344000645","219011344069620",0.00,4.50,0,303.28,306.88,0.0,0.0,0.000,364343.8,364343.8,25720,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348105,372038.00
04/11/2016 00:15,2,0.000,ALERT,213.29,303.28,59.959,1460348103,"274151322000085","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,631974.1,631974.1,19328,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348107,372039.00
04/11/2016 00:15,2,0.000,ALERT,214.41,305.08,59.965,1460348103,"201051344000633","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,355336.3,355336.3,26176,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348109,372040.00
04/11/2016 00:15,2,0.000,ALERT,213.74,305.08,59.970,1460348103,"201051344000469","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,356566.9,356566.9,26125,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348111,372041.00
04/11/2016 00:15,2,0.000,ALERT,213.06,302.68,59.981,1460348103,"201051344000646","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,360982.6,360982.6,30683,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348112,372042.00
04/11/2016 00:15,2,0.000,ALERT,213.06,303.58,59.954,1460348103,"274151322000052","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,641092.2,641092.2,19550,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348114,372043.00
04/11/2016 00:15,2,0.000,ALERT,213.51,303.28,59.965,1460348103,"201051344000585","219011344069620",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,366697.6,366697.6,30690,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348116,372044.00
04/11/2016 00:15,2,0.000,ALERT,213.29,302.98,59.938,1460348103,"201051344001230","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,364831.9,364831.9,30480,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348118,372045.00
04/11/2016 00:15,2,0.000,ALERT,213.74,303.58,59.970,1460348103,"201051344000582","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,358386.9,358386.9,30659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348120,372046.00
04/11/2016 00:15,2,0.000,ALERT,213.06,302.68,59.970,1460348103,"201051344000955","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,369889.7,369889.7,30594,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348122,372047.00
04/11/2016 00:15,2,0.000,ALERT,213.29,302.07,59.954,1460348103,"274151322000094","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,513720.4,513720.4,20427,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348123,372048.00
04/11/2016 00:15,2,0.000,ALERT,213.74,305.68,59.981,1460348103,"201051344000579","219011344069620",0.00,4.00,0,303.88,307.48,0.0,0.0,0.000,369950.2,369950.2,6199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348125,372049.00
04/11/2016 00:15,2,0.000,ALERT,213.06,303.28,59.970,1460348103,"201051344000890","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,366992.9,366992.9,30619,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348127,372050.00
04/11/2016 00:15,2,0.000,ALERT,213.51,302.68,59.975,1460348103,"201051344000438","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,369185.3,369185.3,30619,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348129,372051.00
04/11/2016 00:15,2,0.000,ALERT,213.51,302.37,59.975,1460348103,"201051344000417","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,362438.8,362438.8,30774,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348130,372052.00
04/11/2016 00:15,2,0.000,ALERT,213.29,303.28,59.970,1460348103,"274151322000083","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,635341.2,635341.2,19604,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348132,372053.00
04/11/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1460348103,"274151322000076","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,675878.8,675878.8,19612,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348134,372054.00
04/11/2016 00:15,2,0.000,ALERT,213.74,305.98,59.970,1460348103,"201051344000868","219011344069620",0.00,3.70,0,303.58,307.48,0.0,0.0,0.000,355731.6,355731.6,25858,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348136,372055.00
04/11/2016 00:15,2,0.000,ALERT,213.29,304.18,59.959,1460348103,"274151322000095","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,668933.2,668933.2,19509,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348138,372056.00
04/11/2016 00:15,2,0.000,ALERT,213.74,305.08,59.938,1460348103,"201051344000988","219011344069620",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,353057.3,353057.3,26150,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348139,372057.00
04/11/2016 00:15,2,0.000,ALERT,213.06,301.77,59.970,1460348103,"201051344001025","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,366706.8,366706.8,30671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348141,372058.00
04/11/2016 00:15,2,0.000,ALERT,213.96,305.68,59.981,1460348103,"201051344000458","219011344069620",0.00,5.00,0,303.28,307.48,0.0,0.0,0.000,363489.2,363489.2,26072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348143,372059.00
04/11/2016 00:15,2,0.000,ALERT,214.41,305.38,59.981,1460348103,"201051344000853","219011344069620",0.00,3.70,0,303.28,306.88,0.0,0.0,0.000,361985.3,361985.3,25665,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348145,372060.00
04/11/2016 00:15,2,0.000,ALERT,213.51,302.37,59.975,1460348103,"201051344000685","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,368717.1,368717.1,30490,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348147,372061.00
04/11/2016 00:15,2,0.000,ALERT,213.51,302.37,59.970,1460348103,"201051344000917","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,365937.0,365937.0,30495,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348149,372062.00
04/11/2016 00:15,2,0.000,ALERT,213.51,302.98,59.970,1460348103,"201051344001145","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,370997.9,370997.9,30353,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348150,372063.00
04/11/2016 00:15,2,0.000,ALERT,213.51,302.07,59.986,1460348103,"201051344000651","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,362951.0,362951.0,30723,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460348152,372064.00
04/11/2016 00:15,2,0.000,ALERT,212.83,302.68,59.970,1460348103,"274151322000088","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,615526.9,615526.9,19291,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348154,372065.00
04/11/2016 00:15,2,0.000,ALERT,213.74,301.77,59.970,1460348103,"274151322000068","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,513384.6,513384.6,20631,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348156,372066.00
04/11/2016 00:15,2,0.000,ALERT,213.06,302.98,59.975,1460348103,"201051344001135","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,359357.9,359357.9,30680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348158,372067.00
04/11/2016 00:15,2,0.000,ALERT,213.51,305.68,60.002,1460348103,"201051344000594","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,366738.0,366738.0,26104,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348160,372068.00
04/11/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1460348103,"201051344001203","219011344069620",0.00,3.70,0,301.17,307.18,0.0,0.0,0.000,365892.4,365892.4,30676,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348161,372069.00
04/11/2016 00:15,2,0.000,ALERT,213.29,303.88,59.991,1460348103,"274151322000054","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,629120.3,629120.3,19317,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348163,372070.00
04/11/2016 00:15,2,0.000,ALERT,214.19,304.78,59.981,1460348103,"201051344000867","219011344069620",0.00,4.50,0,302.68,306.88,0.0,0.0,0.000,355070.9,355070.9,26107,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348165,372071.00
04/11/2016 00:15,2,0.000,ALERT,213.29,302.98,59.975,1460348103,"201051344001093","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,364877.0,364877.0,30549,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348167,372072.00
04/11/2016 00:15,2,0.000,ALERT,213.74,305.38,59.975,1460348103,"201051344000900","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,370358.8,370358.8,25502,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348169,372073.00
04/11/2016 00:15,2,0.000,ALERT,213.96,304.48,59.954,1460348103,"201051344000648","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,362889.0,362889.0,25806,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348171,372074.00
04/11/2016 00:15,2,0.000,ALERT,213.96,305.98,59.975,1460348103,"201051344000569","219011344069620",0.00,4.00,0,303.88,307.48,0.0,0.0,0.000,371592.7,371592.7,25436,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348172,372075.00
04/11/2016 00:15,2,0.000,ALERT,213.74,305.38,59.917,1460348103,"201051344000983","219011344069620",0.00,4.00,0,303.58,307.18,0.0,0.0,0.000,363151.1,363151.1,25905,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348174,372076.00
04/11/2016 00:15,2,0.000,ALERT,213.96,305.08,59.970,1460348103,"201051344001158","219011344069620",0.00,3.30,0,302.68,306.28,0.0,0.0,0.000,358165.2,358165.2,26160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348176,372077.00
04/11/2016 00:15,2,0.000,ALERT,214.41,305.68,59.970,1460348103,"201051344000576","219011344069620",0.00,3.70,0,302.98,306.88,0.0,0.0,0.000,364806.3,364806.3,25575,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348178,372078.00
04/11/2016 00:15,2,0.000,ALERT,213.29,301.77,59.970,1460348103,"274151322000087","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,603385.5,603385.5,19388,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460348180,372079.00
04/11/2016 00:30,2,0.000,ALERT,214.41,305.38,59.986,1460349003,"201051344000645","219011344069620",0.00,4.50,0,303.58,307.18,0.0,0.0,0.000,364343.8,364343.8,25722,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349005,372080.00
04/11/2016 00:30,2,0.000,ALERT,213.29,303.58,59.986,1460349003,"274151322000085","219011344069620",0.00,4.50,0,301.77,305.08,0.0,0.0,0.000,631974.1,631974.1,19330,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349007,372081.00
04/11/2016 00:30,2,0.000,ALERT,214.64,305.38,59.991,1460349003,"201051344000633","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,355336.3,355336.3,26178,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349009,372082.00
04/11/2016 00:30,2,0.000,ALERT,213.96,305.68,59.986,1460349003,"201051344000469","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,356566.9,356566.9,26127,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349010,372083.00
04/11/2016 00:30,2,0.000,ALERT,213.06,303.28,59.986,1460349003,"201051344000646","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,360982.6,360982.6,30685,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349012,372084.00
04/11/2016 00:30,2,0.000,ALERT,213.06,304.18,59.975,1460349003,"274151322000052","219011344069620",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,641092.2,641092.2,19552,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349014,372085.00
04/11/2016 00:30,2,0.000,ALERT,213.51,303.58,59.981,1460349003,"201051344000585","219011344069620",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,366697.6,366697.6,30692,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349016,372086.00
04/11/2016 00:30,2,0.000,ALERT,213.51,303.58,59.949,1460349003,"201051344001230","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,364831.9,364831.9,30482,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349018,372087.00
04/11/2016 00:30,2,0.000,ALERT,214.19,304.18,59.981,1460349003,"201051344000582","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,358386.9,358386.9,30661,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349019,372088.00
04/11/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1460349003,"201051344000955","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,369889.7,369889.7,30596,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349021,372089.00
04/11/2016 00:30,2,0.000,ALERT,213.29,302.68,59.970,1460349003,"274151322000094","219011344069620",0.00,3.70,0,301.17,304.18,0.0,0.0,0.000,513720.4,513720.4,20429,0,0,0,L,1151911521,0,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349023,372090.00
04/11/2016 00:30,2,0.000,ALERT,214.19,306.58,60.034,1460349003,"201051344000579","219011344069620",0.00,4.00,0,304.18,308.09,0.0,0.0,0.000,369950.2,369950.2,6201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349025,372091.00
04/11/2016 00:30,2,0.000,ALERT,213.06,303.58,60.002,1460349003,"201051344000890","219011344069620",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,366992.9,366992.9,30621,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349027,372092.00
04/11/2016 00:30,2,0.000,ALERT,213.51,302.98,59.981,1460349003,"201051344000438","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,369185.3,369185.3,30621,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349028,372093.00
04/11/2016 00:30,2,0.000,ALERT,213.51,302.68,59.996,1460349003,"201051344000417","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,362438.8,362438.8,30776,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349030,372094.00
04/11/2016 00:30,2,0.000,ALERT,213.29,303.28,59.975,1460349003,"274151322000083","219011344069620",0.00,4.00,0,301.77,305.38,0.0,0.0,0.000,635341.2,635341.2,19606,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349032,372095.00
04/11/2016 00:30,2,0.000,ALERT,213.96,303.28,59.981,1460349003,"274151322000076","219011344069620",0.00,4.50,0,301.77,305.38,0.0,0.0,0.000,675878.8,675878.8,19614,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349034,372096.00
04/11/2016 00:30,2,0.000,ALERT,213.96,306.58,59.981,1460349003,"201051344000868","219011344069620",0.00,3.70,0,304.18,308.09,0.0,0.0,0.000,355731.6,355731.6,25860,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349036,372097.00
04/11/2016 00:30,2,0.000,ALERT,213.29,304.18,59.975,1460349003,"274151322000095","219011344069620",0.00,3.70,0,302.68,305.68,0.0,0.0,0.000,668933.2,668933.2,19511,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349037,372098.00
04/11/2016 00:30,2,0.000,ALERT,213.74,305.68,59.986,1460349003,"201051344000988","219011344069620",0.00,4.00,0,300.87,306.58,0.0,0.0,0.000,353057.3,353057.3,26152,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349039,372099.00
04/11/2016 00:30,2,0.000,ALERT,213.29,302.37,59.986,1460349003,"201051344001025","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,366706.8,366706.8,30673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349041,372100.00
04/11/2016 00:30,2,0.000,ALERT,213.74,305.68,59.970,1460349003,"201051344000458","219011344069620",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,363489.2,363489.2,26074,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349043,372101.00
04/11/2016 00:30,2,0.000,ALERT,214.64,305.68,59.986,1460349003,"201051344000853","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,361985.3,361985.3,25667,0,0,0,L,1122011218,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349045,372102.00
04/11/2016 00:30,2,0.000,ALERT,213.74,302.98,59.981,1460349003,"201051344000685","219011344069620",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,368717.1,368717.1,30492,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349046,372103.00
04/11/2016 00:30,2,0.000,ALERT,213.51,302.68,59.981,1460349003,"201051344000917","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,365937.0,365937.0,30497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349048,372104.00
04/11/2016 00:30,2,0.000,ALERT,213.74,303.58,60.012,1460349003,"201051344001145","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,370997.9,370997.9,30355,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349050,372105.00
04/11/2016 00:30,2,0.000,ALERT,213.74,302.68,59.959,1460349003,"201051344000651","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,362951.0,362951.0,30725,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349052,372106.00
04/11/2016 00:30,2,0.000,ALERT,212.83,303.58,59.996,1460349003,"274151322000088","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,615526.9,615526.9,19293,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349053,372107.00
04/11/2016 00:30,2,0.000,ALERT,214.19,302.68,59.996,1460349003,"274151322000068","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,513384.6,513384.6,20633,0,0,0,L,1151911521,0,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349055,372108.00
04/11/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1460349003,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,359357.9,359357.9,30682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349057,372109.00
04/11/2016 00:30,2,0.000,ALERT,213.51,306.28,59.970,1460349003,"201051344000594","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,366738.0,366738.0,26106,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349059,372110.00
04/11/2016 00:30,2,0.000,ALERT,213.51,302.98,60.023,1460349003,"201051344001203","219011344069620",0.00,3.70,0,301.17,306.28,0.0,0.0,0.000,365892.4,365892.4,30678,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349061,372111.00
04/11/2016 00:30,2,0.000,ALERT,213.06,303.28,59.959,1460349003,"274151322000054","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,629120.3,629120.3,19319,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349063,372112.00
04/11/2016 00:30,2,0.000,ALERT,214.19,304.78,59.970,1460349003,"201051344000867","219011344069620",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,355070.9,355070.9,26109,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349065,372113.00
04/11/2016 00:30,2,0.000,ALERT,213.51,303.28,59.970,1460349003,"201051344001093","219011344069620",0.00,4.50,0,300.87,304.48,0.0,0.0,0.000,364877.0,364877.0,30551,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349067,372114.00
04/11/2016 00:30,2,0.000,ALERT,213.51,305.08,59.970,1460349003,"201051344000900","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,370358.8,370358.8,25504,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349068,372115.00
04/11/2016 00:30,2,0.000,ALERT,213.96,304.78,59.975,1460349003,"201051344000648","219011344069620",0.00,3.30,0,302.98,307.18,0.0,0.0,0.000,362889.0,362889.0,25808,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349070,372116.00
04/11/2016 00:30,2,0.000,ALERT,213.96,305.98,59.996,1460349003,"201051344000569","219011344069620",0.00,4.00,0,304.18,308.09,0.0,0.0,0.000,371592.7,371592.7,25438,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349072,372117.00
04/11/2016 00:30,2,0.000,ALERT,213.74,305.38,59.970,1460349003,"201051344000983","219011344069620",0.00,4.00,0,303.88,307.48,0.0,0.0,0.000,363151.1,363151.1,25907,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349074,372118.00
04/11/2016 00:30,2,0.000,ALERT,213.96,305.38,59.981,1460349003,"201051344001158","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,358165.2,358165.2,26162,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349076,372119.00
04/11/2016 00:30,2,0.000,ALERT,214.41,305.98,59.959,1460349003,"201051344000576","219011344069620",0.00,3.70,0,303.58,307.48,0.0,0.0,0.000,364806.3,364806.3,25577,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349077,372120.00
04/11/2016 00:30,2,0.000,ALERT,213.29,302.37,60.012,1460349003,"274151322000087","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,603385.5,603385.5,19390,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349079,372121.00
04/11/2016 00:45,2,0.000,ALERT,213.74,305.08,59.986,1460349903,"201051344000645","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,364343.8,364343.8,25724,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349905,372122.00
04/11/2016 00:45,2,0.000,ALERT,212.38,302.07,59.986,1460349903,"274151322000085","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,631974.1,631974.1,19332,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349907,372123.00
04/11/2016 00:45,2,0.000,ALERT,213.96,305.08,59.986,1460349903,"201051344000633","219011344069620",0.00,3.70,0,301.77,306.58,0.0,0.0,0.000,355336.3,355336.3,26180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349909,372124.00
04/11/2016 00:45,2,0.000,ALERT,213.51,305.08,59.965,1460349903,"201051344000469","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,356566.9,356566.9,26129,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349911,372125.00
04/11/2016 00:45,2,0.000,ALERT,212.83,302.98,59.986,1460349903,"201051344000646","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,360982.6,360982.6,30687,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349913,372126.00
04/11/2016 00:45,2,0.000,ALERT,212.16,302.37,59.991,1460349903,"274151322000052","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,641092.2,641092.2,19554,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349914,372127.00
04/11/2016 00:45,2,0.000,ALERT,213.06,303.28,59.986,1460349903,"201051344000585","219011344069620",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,366697.6,366697.6,30694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349916,372128.00
04/11/2016 00:45,2,0.000,ALERT,212.83,303.28,59.991,1460349903,"201051344001230","219011344069620",0.00,3.70,0,301.77,305.38,0.0,0.0,0.000,364831.9,364831.9,30484,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349918,372129.00
04/11/2016 00:45,2,0.000,ALERT,213.51,303.88,59.991,1460349903,"201051344000582","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,358386.9,358386.9,30663,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349920,372130.00
04/11/2016 00:45,2,0.000,ALERT,212.61,302.98,59.965,1460349903,"201051344000955","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,369889.7,369889.7,30598,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349921,372131.00
04/11/2016 00:45,2,0.000,ALERT,212.16,301.77,59.996,1460349903,"274151322000094","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,513720.4,513720.4,20431,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349923,372132.00
04/11/2016 00:45,2,0.000,ALERT,213.51,305.98,59.954,1460349903,"201051344000579","219011344069620",0.00,4.00,0,303.88,308.39,0.0,0.0,0.000,369950.2,369950.2,6203,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349925,372133.00
04/11/2016 00:45,2,0.000,ALERT,212.83,303.28,59.991,1460349903,"201051344000890","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,366992.9,366992.9,30623,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349927,372134.00
04/11/2016 00:45,2,0.000,ALERT,213.06,302.98,59.991,1460349903,"201051344000438","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,369185.3,369185.3,30623,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349929,372135.00
04/11/2016 00:45,2,0.000,ALERT,213.29,302.68,59.991,1460349903,"201051344000417","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,362438.8,362438.8,30778,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349930,372136.00
04/11/2016 00:45,2,0.000,ALERT,212.16,302.68,59.981,1460349903,"274151322000083","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,635341.2,635341.2,19608,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349932,372137.00
04/11/2016 00:45,2,0.000,ALERT,213.06,302.98,60.007,1460349903,"274151322000076","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,675878.8,675878.8,19616,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349934,372138.00
04/11/2016 00:45,2,0.000,ALERT,213.29,305.98,59.991,1460349903,"201051344000868","219011344069620",0.00,3.70,0,304.18,308.09,0.0,0.0,0.000,355731.6,355731.6,25862,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349936,372139.00
04/11/2016 00:45,2,0.000,ALERT,212.38,303.58,59.975,1460349903,"274151322000095","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,668933.2,668933.2,19513,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349938,372140.00
