ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 00:45,2,0.000,ALERT,213.29,305.08,59.986,1460349903,"201051344000988","219011344069620",0.00,4.00,0,300.57,306.88,0.0,0.0,0.000,353057.3,353057.3,26154,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349940,372141.00
04/11/2016 00:45,2,0.000,ALERT,212.83,302.07,59.944,1460349903,"201051344001025","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30675,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349941,372142.00
04/11/2016 00:45,2,0.000,ALERT,213.29,305.38,59.938,1460349903,"201051344000458","219011344069620",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,363489.2,363489.2,26076,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349943,372143.00
04/11/2016 00:45,2,0.000,ALERT,214.19,305.38,59.986,1460349903,"201051344000853","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,361985.3,361985.3,25669,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349945,372144.00
04/11/2016 00:45,2,0.000,ALERT,213.51,302.68,59.981,1460349903,"201051344000685","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,368717.1,368717.1,30494,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349947,372145.00
04/11/2016 00:45,2,0.000,ALERT,213.06,302.37,60.028,1460349903,"201051344000917","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,365937.0,365937.0,30499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349948,372146.00
04/11/2016 00:45,2,0.000,ALERT,213.29,302.98,59.970,1460349903,"201051344001145","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,370997.9,370997.9,30357,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349950,372147.00
04/11/2016 00:45,2,0.000,ALERT,213.06,302.37,59.970,1460349903,"201051344000651","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,362951.0,362951.0,30727,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349952,372148.00
04/11/2016 00:45,2,0.000,ALERT,211.93,302.37,59.975,1460349903,"274151322000088","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,615526.9,615526.9,19295,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349954,372149.00
04/11/2016 00:45,2,0.000,ALERT,213.29,302.07,59.986,1460349903,"274151322000068","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,513384.6,513384.6,20635,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349956,372150.00
04/11/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1460349903,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.08,0.0,0.0,0.000,359357.9,359357.9,30684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349957,372151.00
04/11/2016 00:45,2,0.000,ALERT,213.06,305.98,59.975,1460349903,"201051344000594","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,366738.0,366738.0,26108,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349959,372152.00
04/11/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1460349903,"201051344001203","219011344069620",0.00,3.70,0,300.87,306.28,0.0,0.0,0.000,365892.4,365892.4,30680,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349961,372153.00
04/11/2016 00:45,2,0.000,ALERT,212.16,302.37,59.970,1460349903,"274151322000054","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,629120.3,629120.3,19321,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349963,372154.00
04/11/2016 00:45,2,0.000,ALERT,213.74,304.78,59.981,1460349903,"201051344000867","219011344069620",0.00,4.50,0,302.68,307.48,0.0,0.0,0.000,355070.9,355070.9,26111,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349965,372155.00
04/11/2016 00:45,2,0.000,ALERT,212.83,302.68,59.986,1460349903,"201051344001093","219011344069620",0.00,4.50,0,301.47,304.48,0.0,0.0,0.000,364877.0,364877.0,30553,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349966,372156.00
04/11/2016 00:45,2,0.000,ALERT,213.29,305.68,59.975,1460349903,"201051344000900","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,370358.8,370358.8,25506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460349968,372157.00
04/11/2016 00:45,2,0.000,ALERT,213.74,304.78,59.981,1460349903,"201051344000648","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,362889.0,362889.0,25810,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349970,372158.00
04/11/2016 00:45,2,0.000,ALERT,213.51,305.98,60.028,1460349903,"201051344000569","219011344069620",0.00,4.00,0,303.88,307.78,0.0,0.0,0.000,371592.7,371592.7,25440,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349972,372159.00
04/11/2016 00:45,2,0.000,ALERT,213.29,305.68,59.981,1460349903,"201051344000983","219011344069620",0.00,4.50,0,303.58,307.78,0.0,0.0,0.000,363151.1,363151.1,25909,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349974,372160.00
04/11/2016 00:45,2,0.000,ALERT,213.51,305.38,59.986,1460349903,"201051344001158","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,358165.2,358165.2,26164,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349975,372161.00
04/11/2016 00:45,2,0.000,ALERT,213.96,305.98,59.949,1460349903,"201051344000576","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,364806.3,364806.3,25579,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349977,372162.00
04/11/2016 00:45,2,0.000,ALERT,212.38,301.77,59.986,1460349903,"274151322000087","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,603385.5,603385.5,19392,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460349979,372163.00
04/11/2016 01:00,2,0.000,ALERT,213.96,305.38,59.975,1460350803,"201051344000645","219011344069620",0.00,4.00,0,302.98,307.18,0.0,0.0,0.000,364343.8,364343.8,25726,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350805,372164.00
04/11/2016 01:00,2,0.000,ALERT,212.16,301.77,59.970,1460350803,"274151322000085","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,631974.1,631974.1,19334,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350807,372165.00
04/11/2016 01:00,2,0.000,ALERT,214.19,304.78,59.981,1460350803,"201051344000633","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,355336.3,355336.3,26182,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350809,372166.00
04/11/2016 01:00,2,0.000,ALERT,213.74,305.38,59.981,1460350803,"201051344000469","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,356566.9,356566.9,26131,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350811,372167.00
04/11/2016 01:00,2,0.000,ALERT,212.83,302.98,59.970,1460350803,"201051344000646","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,360982.6,360982.6,30689,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350813,372168.00
04/11/2016 01:00,2,0.000,ALERT,212.16,302.07,59.970,1460350803,"274151322000052","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,641092.2,641092.2,19556,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350814,372169.00
04/11/2016 01:00,2,0.000,ALERT,213.29,303.58,59.996,1460350803,"201051344000585","219011344069620",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,366697.6,366697.6,30696,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350816,372170.00
04/11/2016 01:00,2,0.000,ALERT,213.06,303.28,59.970,1460350803,"201051344001230","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,364831.9,364831.9,30486,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350818,372171.00
04/11/2016 01:00,2,0.000,ALERT,213.51,303.88,59.975,1460350803,"201051344000582","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,358386.9,358386.9,30665,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350820,372172.00
04/11/2016 01:00,2,0.000,ALERT,212.61,302.98,59.970,1460350803,"201051344000955","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,369889.7,369889.7,30600,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350822,372173.00
04/11/2016 01:00,2,0.000,ALERT,212.38,301.47,59.975,1460350803,"274151322000094","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,513720.4,513720.4,20433,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350823,372174.00
04/11/2016 01:00,2,0.000,ALERT,213.74,305.98,59.991,1460350803,"201051344000579","219011344069620",0.00,4.00,0,303.88,307.78,0.0,0.0,0.000,369950.2,369950.2,6205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350825,372175.00
04/11/2016 01:00,2,0.000,ALERT,212.83,303.58,59.970,1460350803,"201051344000890","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,366992.9,366992.9,30625,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350827,372176.00
04/11/2016 01:00,2,0.000,ALERT,213.06,302.98,59.975,1460350803,"201051344000438","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,369185.3,369185.3,30625,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350829,372177.00
04/11/2016 01:00,2,0.000,ALERT,213.29,302.68,60.007,1460350803,"201051344000417","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,362438.8,362438.8,30780,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350831,372178.00
04/11/2016 01:00,2,0.000,ALERT,212.38,302.37,59.965,1460350803,"274151322000083","219011344069620",0.00,4.50,0,300.87,304.18,0.0,0.0,0.000,635341.2,635341.2,19610,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350832,372179.00
04/11/2016 01:00,2,0.000,ALERT,212.83,302.07,59.959,1460350803,"274151322000076","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,675878.8,675878.8,19618,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350834,372180.00
04/11/2016 01:00,2,0.000,ALERT,213.29,305.38,59.928,1460350803,"201051344000868","219011344069620",0.00,3.70,0,303.88,308.09,0.0,0.0,0.000,355731.6,355731.6,25864,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350836,372181.00
04/11/2016 01:00,2,0.000,ALERT,212.16,302.98,59.959,1460350803,"274151322000095","219011344069620",0.00,3.70,0,301.77,304.78,0.0,0.0,0.000,668933.2,668933.2,19515,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350838,372182.00
04/11/2016 01:00,2,0.000,ALERT,213.29,305.08,59.965,1460350803,"201051344000988","219011344069620",0.00,3.70,0,300.87,306.58,0.0,0.0,0.000,353057.3,353057.3,26156,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350840,372183.00
04/11/2016 01:00,2,0.000,ALERT,212.83,302.37,59.922,1460350803,"201051344001025","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30677,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350841,372184.00
04/11/2016 01:00,2,0.000,ALERT,213.29,304.78,59.928,1460350803,"201051344000458","219011344069620",0.00,5.00,0,303.58,307.78,0.0,0.0,0.000,363489.2,363489.2,26078,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350843,372185.00
04/11/2016 01:00,2,0.000,ALERT,213.96,304.48,59.975,1460350803,"201051344000853","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,361985.3,361985.3,25671,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350845,372186.00
04/11/2016 01:00,2,0.000,ALERT,213.51,302.98,59.970,1460350803,"201051344000685","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,368717.1,368717.1,30496,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350847,372187.00
04/11/2016 01:00,2,0.000,ALERT,213.06,302.37,60.007,1460350803,"201051344000917","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,365937.0,365937.0,30501,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350849,372188.00
04/11/2016 01:00,2,0.000,ALERT,213.29,303.58,59.975,1460350803,"201051344001145","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,370997.9,370997.9,30359,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350851,372189.00
04/11/2016 01:00,2,0.000,ALERT,213.29,302.37,60.007,1460350803,"201051344000651","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,362951.0,362951.0,30729,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350853,372190.00
04/11/2016 01:00,2,0.000,ALERT,211.70,301.47,59.975,1460350803,"274151322000088","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,615526.9,615526.9,19297,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350854,372191.00
04/11/2016 01:00,2,0.000,ALERT,213.06,301.17,60.007,1460350803,"274151322000068","219011344069620",0.00,5.00,0,299.97,302.98,0.0,0.0,0.000,513384.6,513384.6,20637,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350856,372192.00
04/11/2016 01:00,2,0.000,ALERT,212.83,303.28,59.970,1460350803,"201051344001135","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,359357.9,359357.9,30686,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350858,372193.00
04/11/2016 01:00,2,0.000,ALERT,213.06,305.38,59.965,1460350803,"201051344000594","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,366738.0,366738.0,26110,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350860,372194.00
04/11/2016 01:00,2,0.000,ALERT,213.29,303.28,60.023,1460350803,"201051344001203","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,365892.4,365892.4,30682,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350861,372195.00
04/11/2016 01:00,2,0.000,ALERT,211.93,302.98,59.959,1460350803,"274151322000054","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,629120.3,629120.3,19323,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350863,372196.00
04/11/2016 01:00,2,0.000,ALERT,213.74,304.48,59.981,1460350803,"201051344000867","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,355070.9,355070.9,26113,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350865,372197.00
04/11/2016 01:00,2,0.000,ALERT,213.29,303.58,59.928,1460350803,"201051344001093","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,364877.0,364877.0,30555,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350867,372198.00
04/11/2016 01:00,2,0.000,ALERT,213.51,305.08,59.970,1460350803,"201051344000900","219011344069620",0.00,3.70,0,303.28,307.18,0.0,0.0,0.000,370358.8,370358.8,25508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350869,372199.00
04/11/2016 01:00,2,0.000,ALERT,213.74,304.48,59.959,1460350803,"201051344000648","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,362889.0,362889.0,25812,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460350870,372200.00
04/11/2016 01:00,2,0.000,ALERT,213.51,305.68,59.965,1460350803,"201051344000569","219011344069620",0.00,4.00,0,303.88,308.09,0.0,0.0,0.000,371592.7,371592.7,25442,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350872,372201.00
04/11/2016 01:00,2,0.000,ALERT,213.51,305.38,59.991,1460350803,"201051344000983","219011344069620",0.00,4.00,0,303.88,307.48,0.0,0.0,0.000,363151.1,363151.1,25911,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350874,372202.00
04/11/2016 01:00,2,0.000,ALERT,213.74,304.78,59.996,1460350803,"201051344001158","219011344069620",0.00,3.30,0,302.98,306.88,0.0,0.0,0.000,358165.2,358165.2,26166,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350876,372203.00
04/11/2016 01:00,2,0.000,ALERT,213.96,305.68,59.965,1460350803,"201051344000576","219011344069620",0.00,3.70,0,303.58,307.48,0.0,0.0,0.000,364806.3,364806.3,25581,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350877,372204.00
04/11/2016 01:00,2,0.000,ALERT,212.38,301.47,59.928,1460350803,"274151322000087","219011344069620",0.00,5.00,0,299.67,303.58,0.0,0.0,0.000,603385.5,603385.5,19394,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460350879,372205.00
04/11/2016 01:15,2,0.000,ALERT,214.19,305.08,59.970,1460351705,"201051344000645","219011344069620",0.00,4.00,0,302.68,306.88,0.0,0.0,0.000,364343.8,364343.8,25728,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351707,372206.00
04/11/2016 01:15,2,0.000,ALERT,212.38,301.77,59.959,1460351705,"274151322000085","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,631974.1,631974.1,19336,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351709,372207.00
04/11/2016 01:15,2,0.000,ALERT,214.19,304.78,60.012,1460351705,"201051344000633","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,355336.3,355336.3,26184,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351711,372208.00
04/11/2016 01:15,2,0.000,ALERT,213.51,304.78,59.965,1460351705,"201051344000469","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,356566.9,356566.9,26133,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351713,372209.00
04/11/2016 01:15,2,0.000,ALERT,213.06,303.28,59.970,1460351705,"201051344000646","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,360982.6,360982.6,30691,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351715,372210.00
04/11/2016 01:15,2,0.000,ALERT,212.16,301.47,59.965,1460351705,"274151322000052","219011344069620",0.00,4.50,0,299.07,303.88,0.0,0.0,0.000,641092.2,641092.2,19558,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351716,372211.00
04/11/2016 01:15,2,0.000,ALERT,213.29,303.28,59.965,1460351705,"201051344000585","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,366697.6,366697.6,30698,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351718,372212.00
04/11/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1460351705,"201051344001230","219011344069620",0.00,3.70,0,300.87,305.08,0.0,0.0,0.000,364831.9,364831.9,30488,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351720,372213.00
04/11/2016 01:15,2,0.000,ALERT,213.74,304.18,59.991,1460351705,"201051344000582","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,358386.9,358386.9,30667,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351722,372214.00
04/11/2016 01:15,2,0.000,ALERT,212.83,303.28,60.002,1460351705,"201051344000955","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,369889.7,369889.7,30602,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351723,372215.00
04/11/2016 01:15,2,0.000,ALERT,212.16,301.47,60.007,1460351705,"274151322000094","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,513720.4,513720.4,20435,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351725,372216.00
04/11/2016 01:15,2,0.000,ALERT,213.51,305.68,59.975,1460351705,"201051344000579","219011344069620",0.00,4.00,0,303.28,307.48,0.0,0.0,0.000,369950.2,369950.2,6207,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351727,372217.00
04/11/2016 01:15,2,0.000,ALERT,213.06,303.58,59.986,1460351705,"201051344000890","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,366992.9,366992.9,30627,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351729,372218.00
04/11/2016 01:15,2,0.000,ALERT,213.06,303.28,59.991,1460351705,"201051344000438","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,369185.3,369185.3,30627,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351731,372219.00
04/11/2016 01:15,2,0.000,ALERT,213.29,302.68,59.975,1460351705,"201051344000417","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,362438.8,362438.8,30782,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351732,372220.00
04/11/2016 01:15,2,0.000,ALERT,212.38,302.68,59.965,1460351705,"274151322000083","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,635341.2,635341.2,19612,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351734,372221.00
04/11/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1460351705,"274151322000076","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,675878.8,675878.8,19620,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351736,372222.00
04/11/2016 01:15,2,0.000,ALERT,213.74,305.98,59.986,1460351705,"201051344000868","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,355731.6,355731.6,25866,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351738,372223.00
04/11/2016 01:15,2,0.000,ALERT,212.38,302.98,59.933,1460351705,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,668933.2,668933.2,19517,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351740,372224.00
04/11/2016 01:15,2,0.000,ALERT,213.51,304.78,59.965,1460351705,"201051344000988","219011344069620",0.00,3.70,0,299.97,306.28,0.0,0.0,0.000,353057.3,353057.3,26158,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351741,372225.00
04/11/2016 01:15,2,0.000,ALERT,213.06,302.37,59.981,1460351705,"201051344001025","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,366706.8,366706.8,30679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351743,372226.00
04/11/2016 01:15,2,0.000,ALERT,213.29,304.78,59.922,1460351705,"201051344000458","219011344069620",0.00,5.00,0,302.68,307.48,0.0,0.0,0.000,363489.2,363489.2,26080,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351745,372227.00
04/11/2016 01:15,2,0.000,ALERT,213.96,304.48,60.007,1460351705,"201051344000853","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,361985.3,361985.3,25673,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351747,372228.00
04/11/2016 01:15,2,0.000,ALERT,213.51,302.98,59.970,1460351705,"201051344000685","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,368717.1,368717.1,30498,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351749,372229.00
04/11/2016 01:15,2,0.000,ALERT,213.06,302.37,59.970,1460351705,"201051344000917","219011344069620",0.00,4.50,0,299.07,304.18,0.0,0.0,0.000,365937.0,365937.0,30503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351750,372230.00
04/11/2016 01:15,2,0.000,ALERT,213.29,303.28,59.965,1460351705,"201051344001145","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,370997.9,370997.9,30361,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351752,372231.00
04/11/2016 01:15,2,0.000,ALERT,213.29,302.37,59.928,1460351705,"201051344000651","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,362951.0,362951.0,30731,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351754,372232.00
04/11/2016 01:15,2,0.000,ALERT,211.93,301.77,59.975,1460351705,"274151322000088","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,615526.9,615526.9,19299,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351756,372233.00
04/11/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1460351705,"274151322000068","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,513384.6,513384.6,20639,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351758,372234.00
04/11/2016 01:15,2,0.000,ALERT,212.83,303.28,59.970,1460351705,"201051344001135","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,359357.9,359357.9,30688,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351759,372235.00
04/11/2016 01:15,2,0.000,ALERT,213.06,305.38,59.981,1460351705,"201051344000594","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,366738.0,366738.0,26112,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351761,372236.00
04/11/2016 01:15,2,0.000,ALERT,213.29,302.98,59.975,1460351705,"201051344001203","219011344069620",0.00,3.30,0,300.27,306.28,0.0,0.0,0.000,365892.4,365892.4,30684,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351763,372237.00
04/11/2016 01:15,2,0.000,ALERT,212.16,302.37,59.944,1460351705,"274151322000054","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,629120.3,629120.3,19325,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351765,372238.00
04/11/2016 01:15,2,0.000,ALERT,213.74,304.48,59.981,1460351705,"201051344000867","219011344069620",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,355070.9,355070.9,26115,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351767,372239.00
04/11/2016 01:15,2,0.000,ALERT,213.06,303.28,59.975,1460351705,"201051344001093","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,364877.0,364877.0,30557,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351769,372240.00
04/11/2016 01:15,2,0.000,ALERT,213.29,304.78,59.975,1460351705,"201051344000900","219011344069620",0.00,3.30,0,302.37,306.28,0.0,0.0,0.000,370358.8,370358.8,25510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351771,372241.00
04/11/2016 01:15,2,0.000,ALERT,213.74,304.18,60.018,1460351705,"201051344000648","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,362889.0,362889.0,25814,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351772,372242.00
04/11/2016 01:15,2,0.000,ALERT,213.51,305.38,59.975,1460351705,"201051344000569","219011344069620",0.00,3.70,0,303.28,307.78,0.0,0.0,0.000,371592.7,371592.7,25444,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351774,372243.00
04/11/2016 01:15,2,0.000,ALERT,213.51,305.08,59.975,1460351705,"201051344000983","219011344069620",0.00,4.00,0,302.68,307.18,0.0,0.0,0.000,363151.1,363151.1,25913,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351776,372244.00
04/11/2016 01:15,2,0.000,ALERT,213.74,305.08,59.981,1460351705,"201051344001158","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,358165.2,358165.2,26168,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351778,372245.00
04/11/2016 01:15,2,0.000,ALERT,213.96,305.38,59.975,1460351705,"201051344000576","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,364806.3,364806.3,25583,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460351780,372246.00
04/11/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1460351705,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.98,0.0,0.0,0.000,603385.5,603385.5,19396,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460351781,372247.00
04/11/2016 01:30,2,0.000,ALERT,213.74,305.38,60.028,1460352603,"201051344000645","219011344069620",0.00,4.00,0,302.98,306.88,0.0,0.0,0.000,364343.8,364343.8,25730,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352605,372248.00
04/11/2016 01:30,2,0.000,ALERT,212.38,302.68,60.023,1460352603,"274151322000085","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,631974.1,631974.1,19338,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352607,372249.00
04/11/2016 01:30,2,0.000,ALERT,214.19,305.08,59.975,1460352603,"201051344000633","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,355336.3,355336.3,26186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352609,372250.00
04/11/2016 01:30,2,0.000,ALERT,213.51,305.08,60.002,1460352603,"201051344000469","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,356566.9,356566.9,26135,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352611,372251.00
04/11/2016 01:30,2,0.000,ALERT,212.83,303.28,60.007,1460352603,"201051344000646","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,360982.6,360982.6,30693,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352612,372252.00
04/11/2016 01:30,2,0.000,ALERT,211.93,302.68,60.023,1460352603,"274151322000052","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,641092.2,641092.2,19560,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352614,372253.00
04/11/2016 01:30,2,0.000,ALERT,212.83,302.98,59.996,1460352603,"201051344000585","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,366697.6,366697.6,30700,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460352616,372254.00
04/11/2016 01:30,2,0.000,ALERT,212.83,303.58,59.991,1460352603,"201051344001230","219011344069620",0.00,3.70,0,301.47,305.08,0.0,0.0,0.000,364831.9,364831.9,30490,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352618,372255.00
04/11/2016 01:30,2,0.000,ALERT,213.51,304.18,59.975,1460352603,"201051344000582","219011344069620",0.00,3.00,0,302.37,305.38,0.0,0.0,0.000,358386.9,358386.9,30669,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352620,372256.00
04/11/2016 01:30,2,0.000,ALERT,212.38,302.98,60.028,1460352603,"201051344000955","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,369889.7,369889.7,30604,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352621,372257.00
04/11/2016 01:30,2,0.000,ALERT,212.16,301.47,60.002,1460352603,"274151322000094","219011344069620",0.00,3.70,0,299.97,302.68,0.0,0.0,0.000,513720.4,513720.4,20437,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352623,372258.00
04/11/2016 01:30,2,0.000,ALERT,213.51,305.98,59.959,1460352603,"201051344000579","219011344069620",0.00,3.70,0,303.88,307.48,0.0,0.0,0.000,369950.2,369950.2,6209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352625,372259.00
04/11/2016 01:30,2,0.000,ALERT,212.83,303.58,59.996,1460352603,"201051344000890","219011344069620",0.00,4.00,0,302.07,305.98,0.0,0.0,0.000,366992.9,366992.9,30629,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352627,372260.00
04/11/2016 01:30,2,0.000,ALERT,213.06,303.28,59.996,1460352603,"201051344000438","219011344069620",0.00,3.30,0,301.47,305.08,0.0,0.0,0.000,369185.3,369185.3,30629,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352629,372261.00
04/11/2016 01:30,2,0.000,ALERT,213.06,302.68,60.002,1460352603,"201051344000417","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,362438.8,362438.8,30784,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352631,372262.00
04/11/2016 01:30,2,0.000,ALERT,212.61,302.98,59.991,1460352603,"274151322000083","219011344069620",0.00,4.00,0,300.57,303.88,0.0,0.0,0.000,635341.2,635341.2,19614,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352633,372263.00
04/11/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1460352603,"274151322000076","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,675878.8,675878.8,19622,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352634,372264.00
04/11/2016 01:30,2,0.000,ALERT,213.29,305.68,60.002,1460352603,"201051344000868","219011344069620",0.00,3.30,0,303.88,307.78,0.0,0.0,0.000,355731.6,355731.6,25868,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352636,372265.00
04/11/2016 01:30,2,0.000,ALERT,212.16,303.28,59.986,1460352603,"274151322000095","219011344069620",0.00,3.30,0,301.47,304.48,0.0,0.0,0.000,668933.2,668933.2,19519,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352638,372266.00
04/11/2016 01:30,2,0.000,ALERT,213.29,305.08,60.028,1460352603,"201051344000988","219011344069620",0.00,3.70,0,300.57,306.58,0.0,0.0,0.000,353057.3,353057.3,26160,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460352640,372267.00
04/11/2016 01:30,2,0.000,ALERT,212.61,302.37,60.002,1460352603,"201051344001025","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30681,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352642,372268.00
04/11/2016 01:30,2,0.000,ALERT,213.29,305.38,60.002,1460352603,"201051344000458","219011344069620",0.00,4.50,0,302.98,307.48,0.0,0.0,0.000,363489.2,363489.2,26082,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352643,372269.00
04/11/2016 01:30,2,0.000,ALERT,213.96,305.08,60.028,1460352603,"201051344000853","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,361985.3,361985.3,25675,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352645,372270.00
04/11/2016 01:30,2,0.000,ALERT,213.29,302.98,60.018,1460352603,"201051344000685","219011344069620",0.00,3.70,0,301.17,304.78,0.0,0.0,0.000,368717.1,368717.1,30500,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352647,372271.00
04/11/2016 01:30,2,0.000,ALERT,213.06,302.68,59.965,1460352603,"201051344000917","219011344069620",0.00,4.50,0,299.97,304.48,0.0,0.0,0.000,365937.0,365937.0,30505,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460352649,372272.00
04/11/2016 01:30,2,0.000,ALERT,213.29,303.58,60.002,1460352603,"201051344001145","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,370997.9,370997.9,30363,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352651,372273.00
04/11/2016 01:30,2,0.000,ALERT,212.83,302.37,60.007,1460352603,"201051344000651","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,362951.0,362951.0,30733,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352652,372274.00
04/11/2016 01:30,2,0.000,ALERT,211.93,301.47,60.007,1460352603,"274151322000088","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,615526.9,615526.9,19301,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352654,372275.00
04/11/2016 01:30,2,0.000,ALERT,212.83,301.17,60.002,1460352603,"274151322000068","219011344069620",0.00,5.00,0,299.67,302.68,0.0,0.0,0.000,513384.6,513384.6,20641,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352656,372276.00
04/11/2016 01:30,2,0.000,ALERT,212.38,302.98,59.981,1460352603,"201051344001135","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,359357.9,359357.9,30690,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352658,372277.00
04/11/2016 01:30,2,0.000,ALERT,213.06,305.68,60.012,1460352603,"201051344000594","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,366738.0,366738.0,26114,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352659,372278.00
04/11/2016 01:30,2,0.000,ALERT,212.83,302.68,60.007,1460352603,"201051344001203","219011344069620",0.00,3.30,0,301.17,306.58,0.0,0.0,0.000,365892.4,365892.4,30686,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352661,372279.00
04/11/2016 01:30,2,0.000,ALERT,212.16,302.68,60.007,1460352603,"274151322000054","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,629120.3,629120.3,19327,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352663,372280.00
04/11/2016 01:30,2,0.000,ALERT,213.74,304.78,60.002,1460352603,"201051344000867","219011344069620",0.00,4.00,0,302.07,307.18,0.0,0.0,0.000,355070.9,355070.9,26117,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460352665,372281.00
04/11/2016 01:30,2,0.000,ALERT,212.83,302.98,59.996,1460352603,"201051344001093","219011344069620",0.00,4.50,0,301.47,304.78,0.0,0.0,0.000,364877.0,364877.0,30559,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352667,372282.00
04/11/2016 01:30,2,0.000,ALERT,213.06,305.08,60.023,1460352603,"201051344000900","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,370358.8,370358.8,25512,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460352669,372283.00
04/11/2016 01:30,2,0.000,ALERT,213.51,304.48,60.002,1460352603,"201051344000648","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,362889.0,362889.0,25816,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352670,372284.00
04/11/2016 01:30,2,0.000,ALERT,213.06,305.38,60.023,1460352603,"201051344000569","219011344069620",0.00,3.70,0,303.58,307.78,0.0,0.0,0.000,371592.7,371592.7,25446,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352672,372285.00
