ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 01:30,2,0.000,ALERT,213.29,305.08,59.996,1460352603,"201051344000983","219011344069620",0.00,3.70,0,303.58,307.18,0.0,0.0,0.000,363151.1,363151.1,25915,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352674,372286.00
04/11/2016 01:30,2,0.000,ALERT,213.29,305.08,60.002,1460352603,"201051344001158","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,358165.2,358165.2,26170,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352676,372287.00
04/11/2016 01:30,2,0.000,ALERT,213.51,305.38,59.996,1460352603,"201051344000576","219011344069620",0.00,3.30,0,303.58,306.88,0.0,0.0,0.000,364806.3,364806.3,25585,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352677,372288.00
04/11/2016 01:30,2,0.000,ALERT,212.38,301.47,60.002,1460352603,"274151322000087","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,603385.5,603385.5,19398,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460352679,372289.00
04/11/2016 01:45,2,0.000,ALERT,213.74,304.78,59.981,1460353504,"201051344000645","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,364343.8,364343.8,25732,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353506,372290.00
04/11/2016 01:45,2,0.000,ALERT,212.38,302.37,59.954,1460353504,"274151322000085","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,631974.1,631974.1,19340,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353507,372291.00
04/11/2016 01:45,2,0.000,ALERT,213.96,304.78,59.991,1460353504,"201051344000633","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,355336.3,355336.3,26188,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353509,372292.00
04/11/2016 01:45,2,0.000,ALERT,213.29,304.78,60.002,1460353504,"201051344000469","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,356566.9,356566.9,26137,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353511,372293.00
04/11/2016 01:45,2,0.000,ALERT,212.83,303.28,60.002,1460353504,"201051344000646","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,360982.6,360982.6,30695,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353513,372294.00
04/11/2016 01:45,2,0.000,ALERT,211.93,302.37,60.002,1460353504,"274151322000052","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,641092.2,641092.2,19562,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353514,372295.00
04/11/2016 01:45,2,0.000,ALERT,213.06,303.58,60.039,1460353504,"201051344000585","219011344069620",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,366697.6,366697.6,30702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353516,372296.00
04/11/2016 01:45,2,0.000,ALERT,212.83,303.58,60.007,1460353504,"201051344001230","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,364831.9,364831.9,30492,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353518,372297.00
04/11/2016 01:45,2,0.000,ALERT,213.29,303.88,59.996,1460353504,"201051344000582","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,358386.9,358386.9,30671,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460353520,372298.00
04/11/2016 01:45,2,0.000,ALERT,212.61,302.98,59.996,1460353504,"201051344000955","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,369889.7,369889.7,30606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353522,372299.00
04/11/2016 01:45,2,0.000,ALERT,212.16,301.47,59.959,1460353504,"274151322000094","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,513720.4,513720.4,20439,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460353524,372300.00
04/11/2016 01:45,2,0.000,ALERT,213.29,305.68,60.002,1460353504,"201051344000579","219011344069620",0.00,3.70,0,302.98,307.48,0.0,0.0,0.000,369950.2,369950.2,6211,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353525,372301.00
04/11/2016 01:45,2,0.000,ALERT,212.83,303.58,60.002,1460353504,"201051344000890","219011344069620",0.00,3.70,0,299.97,305.68,0.0,0.0,0.000,366992.9,366992.9,30631,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460353527,372302.00
04/11/2016 01:45,2,0.000,ALERT,213.29,303.28,60.007,1460353504,"201051344000438","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,369185.3,369185.3,30631,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353529,372303.00
04/11/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1460353504,"201051344000417","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,362438.8,362438.8,30786,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353531,372304.00
04/11/2016 01:45,2,0.000,ALERT,212.38,302.68,59.996,1460353504,"274151322000083","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,635341.2,635341.2,19616,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353533,372305.00
04/11/2016 01:45,2,0.000,ALERT,212.83,302.07,59.981,1460353504,"274151322000076","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,675878.8,675878.8,19624,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353534,372306.00
04/11/2016 01:45,2,0.000,ALERT,213.29,305.68,59.991,1460353504,"201051344000868","219011344069620",0.00,3.30,0,302.98,308.09,0.0,0.0,0.000,355731.6,355731.6,25870,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460353536,372307.00
04/11/2016 01:45,2,0.000,ALERT,212.16,303.28,59.996,1460353504,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,668933.2,668933.2,19521,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353538,372308.00
04/11/2016 01:45,2,0.000,ALERT,213.29,305.08,60.018,1460353504,"201051344000988","219011344069620",0.00,3.30,0,299.97,306.58,0.0,0.0,0.000,353057.3,353057.3,26162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353540,372309.00
04/11/2016 01:45,2,0.000,ALERT,212.83,302.68,60.002,1460353504,"201051344001025","219011344069620",0.00,3.00,0,298.77,305.38,0.0,0.0,0.000,366706.8,366706.8,30683,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353542,372310.00
04/11/2016 01:45,2,0.000,ALERT,213.51,305.38,59.996,1460353504,"201051344000458","219011344069620",0.00,4.50,0,302.37,307.48,0.0,0.0,0.000,363489.2,363489.2,26084,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353543,372311.00
04/11/2016 01:45,2,0.000,ALERT,213.96,305.08,59.949,1460353504,"201051344000853","219011344069620",0.00,3.30,0,302.37,307.18,0.0,0.0,0.000,361985.3,361985.3,25677,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353545,372312.00
04/11/2016 01:45,2,0.000,ALERT,213.06,302.98,60.018,1460353504,"201051344000685","219011344069620",0.00,3.70,0,299.67,304.78,0.0,0.0,0.000,368717.1,368717.1,30502,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353547,372313.00
04/11/2016 01:45,2,0.000,ALERT,213.06,302.37,59.996,1460353504,"201051344000917","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,365937.0,365937.0,30507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353549,372314.00
04/11/2016 01:45,2,0.000,ALERT,213.06,303.28,59.986,1460353504,"201051344001145","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,370997.9,370997.9,30365,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353551,372315.00
04/11/2016 01:45,2,0.000,ALERT,213.06,302.37,59.996,1460353504,"201051344000651","219011344069620",0.00,2.50,0,298.77,304.48,0.0,0.0,0.000,362951.0,362951.0,30735,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353553,372316.00
04/11/2016 01:45,2,0.000,ALERT,211.70,301.77,59.933,1460353504,"274151322000088","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,615526.9,615526.9,19303,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460353554,372317.00
04/11/2016 01:45,2,0.000,ALERT,213.06,301.47,59.970,1460353504,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,513384.6,513384.6,20643,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353556,372318.00
04/11/2016 01:45,2,0.000,ALERT,212.61,302.98,59.991,1460353504,"201051344001135","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,359357.9,359357.9,30692,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353558,372319.00
04/11/2016 01:45,2,0.000,ALERT,213.29,305.98,59.986,1460353504,"201051344000594","219011344069620",0.00,3.30,0,302.07,307.18,0.0,0.0,0.000,366738.0,366738.0,26116,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353560,372320.00
04/11/2016 01:45,2,0.000,ALERT,212.83,302.68,59.981,1460353504,"201051344001203","219011344069620",0.00,3.30,0,299.07,306.28,0.0,0.0,0.000,365892.4,365892.4,30688,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353561,372321.00
04/11/2016 01:45,2,0.000,ALERT,212.16,302.07,59.991,1460353504,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,629120.3,629120.3,19329,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353563,372322.00
04/11/2016 01:45,2,0.000,ALERT,213.74,305.08,60.012,1460353504,"201051344000867","219011344069620",0.00,3.70,0,301.77,307.18,0.0,0.0,0.000,355070.9,355070.9,26119,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460353565,372323.00
04/11/2016 01:45,2,0.000,ALERT,212.83,302.98,59.965,1460353504,"201051344001093","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,364877.0,364877.0,30561,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353567,372324.00
04/11/2016 01:45,2,0.000,ALERT,213.29,305.08,59.986,1460353504,"201051344000900","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,370358.8,370358.8,25514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353569,372325.00
04/11/2016 01:45,2,0.000,ALERT,213.74,304.78,59.991,1460353504,"201051344000648","219011344069620",0.00,2.50,0,301.77,306.58,0.0,0.0,0.000,362889.0,362889.0,25818,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460353571,372326.00
04/11/2016 01:45,2,0.000,ALERT,213.51,305.68,59.991,1460353504,"201051344000569","219011344069620",0.00,3.30,0,302.98,307.48,0.0,0.0,0.000,371592.7,371592.7,25448,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353572,372327.00
04/11/2016 01:45,2,0.000,ALERT,213.51,305.38,59.991,1460353504,"201051344000983","219011344069620",0.00,3.70,0,302.68,306.88,0.0,0.0,0.000,363151.1,363151.1,25917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353574,372328.00
04/11/2016 01:45,2,0.000,ALERT,213.29,305.08,59.981,1460353504,"201051344001158","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,358165.2,358165.2,26172,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353576,372329.00
04/11/2016 01:45,2,0.000,ALERT,213.74,305.38,59.991,1460353504,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,364806.3,364806.3,25587,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353578,372330.00
04/11/2016 01:45,2,0.000,ALERT,212.38,300.87,59.981,1460353504,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,603385.5,603385.5,19400,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460353580,372331.00
04/11/2016 02:00,2,0.000,ALERT,213.51,304.48,59.975,1460354403,"201051344000645","219011344069620",0.00,3.70,0,302.98,306.58,0.0,0.0,0.000,364343.8,364343.8,25734,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354405,372332.00
04/11/2016 02:00,2,0.000,ALERT,212.38,301.77,59.949,1460354403,"274151322000085","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,631974.1,631974.1,19342,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354407,372333.00
04/11/2016 02:00,2,0.000,ALERT,213.74,304.48,59.975,1460354403,"201051344000633","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,355336.3,355336.3,26190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354409,372334.00
04/11/2016 02:00,2,0.000,ALERT,213.29,304.78,59.981,1460354403,"201051344000469","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,356566.9,356566.9,26139,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354411,372335.00
04/11/2016 02:00,2,0.000,ALERT,212.61,303.28,59.970,1460354403,"201051344000646","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,360982.6,360982.6,30697,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354412,372336.00
04/11/2016 02:00,2,0.000,ALERT,211.93,301.47,59.986,1460354403,"274151322000052","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,641092.2,641092.2,19564,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354414,372337.00
04/11/2016 02:00,2,0.000,ALERT,213.06,303.58,59.965,1460354403,"201051344000585","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,366697.6,366697.6,30704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354416,372338.00
04/11/2016 02:00,2,0.000,ALERT,212.83,303.58,59.970,1460354403,"201051344001230","219011344069620",0.00,3.00,0,301.47,304.78,0.0,0.0,0.000,364831.9,364831.9,30494,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354418,372339.00
04/11/2016 02:00,2,0.000,ALERT,213.51,304.48,59.965,1460354403,"201051344000582","219011344069620",0.00,2.50,0,302.07,305.38,0.0,0.0,0.000,358386.9,358386.9,30673,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354420,372340.00
04/11/2016 02:00,2,0.000,ALERT,212.61,303.58,59.970,1460354403,"201051344000955","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,369889.7,369889.7,30608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460354421,372341.00
04/11/2016 02:00,2,0.000,ALERT,212.16,301.47,59.965,1460354403,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,513720.4,513720.4,20441,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354423,372342.00
04/11/2016 02:00,2,0.000,ALERT,213.29,305.38,59.965,1460354403,"201051344000579","219011344069620",0.00,3.30,0,303.88,307.48,0.0,0.0,0.000,369950.2,369950.2,6213,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354425,372343.00
04/11/2016 02:00,2,0.000,ALERT,212.61,303.88,59.996,1460354403,"201051344000890","219011344069620",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,366992.9,366992.9,30633,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460354427,372344.00
04/11/2016 02:00,2,0.000,ALERT,212.83,302.98,59.938,1460354403,"201051344000438","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,369185.3,369185.3,30633,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460354429,372345.00
04/11/2016 02:00,2,0.000,ALERT,213.06,302.68,59.965,1460354403,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,362438.8,362438.8,30788,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354430,372346.00
04/11/2016 02:00,2,0.000,ALERT,212.16,302.68,59.959,1460354403,"274151322000083","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,635341.2,635341.2,19618,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354432,372347.00
04/11/2016 02:00,2,0.000,ALERT,212.83,302.68,59.933,1460354403,"274151322000076","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,675878.8,675878.8,19626,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354434,372348.00
04/11/2016 02:00,2,0.000,ALERT,213.29,305.38,59.981,1460354403,"201051344000868","219011344069620",0.00,3.00,0,303.58,307.78,0.0,0.0,0.000,355731.6,355731.6,25872,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354436,372349.00
04/11/2016 02:00,2,0.000,ALERT,212.16,302.98,59.959,1460354403,"274151322000095","219011344069620",0.00,3.00,0,301.77,304.78,0.0,0.0,0.000,668933.2,668933.2,19523,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354438,372350.00
04/11/2016 02:00,2,0.000,ALERT,213.06,304.48,59.970,1460354403,"201051344000988","219011344069620",0.00,3.30,0,300.87,306.58,0.0,0.0,0.000,353057.3,353057.3,26164,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460354439,372351.00
04/11/2016 02:00,2,0.000,ALERT,212.83,302.68,59.933,1460354403,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354441,372352.00
04/11/2016 02:00,2,0.000,ALERT,213.06,304.78,59.970,1460354403,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,363489.2,363489.2,26086,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354443,372353.00
04/11/2016 02:00,2,0.000,ALERT,213.74,304.78,59.970,1460354403,"201051344000853","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,361985.3,361985.3,25679,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460354445,372354.00
04/11/2016 02:00,2,0.000,ALERT,213.29,303.58,59.933,1460354403,"201051344000685","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,368717.1,368717.1,30504,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460354447,372355.00
04/11/2016 02:00,2,0.000,ALERT,213.29,302.98,59.975,1460354403,"201051344000917","219011344069620",0.00,4.00,0,299.97,303.88,0.0,0.0,0.000,365937.0,365937.0,30509,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460354448,372356.00
04/11/2016 02:00,2,0.000,ALERT,213.29,303.58,59.975,1460354403,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,370997.9,370997.9,30367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354450,372357.00
04/11/2016 02:00,2,0.000,ALERT,213.06,302.68,59.981,1460354403,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,362951.0,362951.0,30737,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354452,372358.00
04/11/2016 02:00,2,0.000,ALERT,211.93,302.37,59.981,1460354403,"274151322000088","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,615526.9,615526.9,19305,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354454,372359.00
04/11/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1460354403,"274151322000068","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,513384.6,513384.6,20645,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354456,372360.00
04/11/2016 02:00,2,0.000,ALERT,212.83,303.58,59.981,1460354403,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,359357.9,359357.9,30694,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354457,372361.00
04/11/2016 02:00,2,0.000,ALERT,213.06,305.38,59.928,1460354403,"201051344000594","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,366738.0,366738.0,26118,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354459,372362.00
04/11/2016 02:00,2,0.000,ALERT,213.06,302.98,59.986,1460354403,"201051344001203","219011344069620",0.00,3.00,0,301.17,306.28,0.0,0.0,0.000,365892.4,365892.4,30690,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354461,372363.00
04/11/2016 02:00,2,0.000,ALERT,212.16,302.07,59.981,1460354403,"274151322000054","219011344069620",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,629120.3,629120.3,19331,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354463,372364.00
04/11/2016 02:00,2,0.000,ALERT,213.51,304.48,60.007,1460354403,"201051344000867","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,355070.9,355070.9,26121,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354465,372365.00
04/11/2016 02:00,2,0.000,ALERT,213.06,303.58,59.991,1460354403,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,364877.0,364877.0,30563,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354466,372366.00
04/11/2016 02:00,2,0.000,ALERT,213.06,304.48,60.028,1460354403,"201051344000900","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,370358.8,370358.8,25516,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354468,372367.00
04/11/2016 02:00,2,0.000,ALERT,213.51,304.18,60.012,1460354403,"201051344000648","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,362889.0,362889.0,25820,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460354470,372368.00
04/11/2016 02:00,2,0.000,ALERT,213.29,305.68,59.986,1460354403,"201051344000569","219011344069620",0.00,3.30,0,303.88,307.48,0.0,0.0,0.000,371592.7,371592.7,25450,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354472,372369.00
04/11/2016 02:00,2,0.000,ALERT,212.83,304.78,59.986,1460354403,"201051344000983","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,363151.1,363151.1,25919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354474,372370.00
04/11/2016 02:00,2,0.000,ALERT,213.29,304.78,59.986,1460354403,"201051344001158","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,358165.2,358165.2,26174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354476,372371.00
04/11/2016 02:00,2,0.000,ALERT,213.74,305.38,59.981,1460354403,"201051344000576","219011344069620",0.00,3.00,0,303.28,307.18,0.0,0.0,0.000,364806.3,364806.3,25589,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354477,372372.00
04/11/2016 02:00,2,0.000,ALERT,212.16,301.47,59.944,1460354403,"274151322000087","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,603385.5,603385.5,19402,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460354479,372373.00
04/11/2016 02:15,2,0.000,ALERT,213.96,305.08,60.018,1460355304,"201051344000645","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,364343.8,364343.8,25736,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355306,372374.00
04/11/2016 02:15,2,0.000,ALERT,212.38,302.07,59.954,1460355304,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,631974.1,631974.1,19344,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355307,372375.00
04/11/2016 02:15,2,0.000,ALERT,214.19,304.78,59.949,1460355304,"201051344000633","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,355336.3,355336.3,26192,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355309,372376.00
04/11/2016 02:15,2,0.000,ALERT,213.74,305.38,59.965,1460355304,"201051344000469","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,356566.9,356566.9,26141,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355311,372377.00
04/11/2016 02:15,2,0.000,ALERT,212.83,302.37,59.965,1460355304,"201051344000646","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,360982.6,360982.6,30699,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355313,372378.00
04/11/2016 02:15,2,0.000,ALERT,212.16,302.68,59.970,1460355304,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,641092.2,641092.2,19566,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355315,372379.00
04/11/2016 02:15,2,0.000,ALERT,213.06,302.98,59.959,1460355304,"201051344000585","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,366697.6,366697.6,30706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355316,372380.00
04/11/2016 02:15,2,0.000,ALERT,213.06,303.28,59.949,1460355304,"201051344001230","219011344069620",0.00,3.00,0,301.77,305.08,0.0,0.0,0.000,364831.9,364831.9,30496,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355318,372381.00
04/11/2016 02:15,2,0.000,ALERT,213.74,303.88,59.975,1460355304,"201051344000582","219011344069620",0.00,2.50,0,302.37,305.68,0.0,0.0,0.000,358386.9,358386.9,30675,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355320,372382.00
04/11/2016 02:15,2,0.000,ALERT,212.61,302.68,59.975,1460355304,"201051344000955","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,369889.7,369889.7,30610,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355322,372383.00
04/11/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1460355304,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,513720.4,513720.4,20443,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355323,372384.00
04/11/2016 02:15,2,0.000,ALERT,213.74,305.98,59.954,1460355304,"201051344000579","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,369950.2,369950.2,6215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355325,372385.00
04/11/2016 02:15,2,0.000,ALERT,212.83,302.98,59.975,1460355304,"201051344000890","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,366992.9,366992.9,30635,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355327,372386.00
04/11/2016 02:15,2,0.000,ALERT,213.06,302.68,59.986,1460355304,"201051344000438","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,369185.3,369185.3,30635,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355329,372387.00
04/11/2016 02:15,2,0.000,ALERT,213.29,302.07,59.975,1460355304,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,362438.8,362438.8,30790,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355331,372388.00
04/11/2016 02:15,2,0.000,ALERT,212.38,302.37,59.965,1460355304,"274151322000083","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,635341.2,635341.2,19620,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355332,372389.00
04/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.975,1460355304,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,675878.8,675878.8,19628,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355334,372390.00
04/11/2016 02:15,2,0.000,ALERT,213.51,305.98,59.996,1460355304,"201051344000868","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,355731.6,355731.6,25874,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355336,372391.00
04/11/2016 02:15,2,0.000,ALERT,212.38,302.98,59.954,1460355304,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,668933.2,668933.2,19525,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355338,372392.00
04/11/2016 02:15,2,0.000,ALERT,213.29,305.08,59.965,1460355304,"201051344000988","219011344069620",0.00,3.30,0,299.97,306.58,0.0,0.0,0.000,353057.3,353057.3,26166,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355340,372393.00
04/11/2016 02:15,2,0.000,ALERT,212.83,301.77,59.970,1460355304,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30687,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355341,372394.00
04/11/2016 02:15,2,0.000,ALERT,213.51,305.08,59.959,1460355304,"201051344000458","219011344069620",0.00,4.00,0,302.98,307.48,0.0,0.0,0.000,363489.2,363489.2,26088,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355343,372395.00
04/11/2016 02:15,2,0.000,ALERT,214.19,305.08,59.975,1460355304,"201051344000853","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,361985.3,361985.3,25681,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355345,372396.00
04/11/2016 02:15,2,0.000,ALERT,213.51,302.98,59.954,1460355304,"201051344000685","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,368717.1,368717.1,30506,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355347,372397.00
04/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.970,1460355304,"201051344000917","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,365937.0,365937.0,30511,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355349,372398.00
04/11/2016 02:15,2,0.000,ALERT,213.29,302.98,59.933,1460355304,"201051344001145","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,370997.9,370997.9,30369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355350,372399.00
04/11/2016 02:15,2,0.000,ALERT,213.06,302.07,59.970,1460355304,"201051344000651","219011344069620",0.00,1.50,0,300.87,304.48,0.0,0.0,0.000,362951.0,362951.0,30739,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355352,372400.00
04/11/2016 02:15,2,0.000,ALERT,212.16,301.77,59.965,1460355304,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,615526.9,615526.9,19307,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355354,372401.00
04/11/2016 02:15,2,0.000,ALERT,213.06,301.77,59.975,1460355304,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,513384.6,513384.6,20647,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355356,372402.00
04/11/2016 02:15,2,0.000,ALERT,212.83,302.98,59.981,1460355304,"201051344001135","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,359357.9,359357.9,30696,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355358,372403.00
04/11/2016 02:15,2,0.000,ALERT,213.29,305.68,59.975,1460355304,"201051344000594","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,366738.0,366738.0,26120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355359,372404.00
04/11/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1460355304,"201051344001203","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,365892.4,365892.4,30692,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355361,372405.00
04/11/2016 02:15,2,0.000,ALERT,212.38,302.07,59.965,1460355304,"274151322000054","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,629120.3,629120.3,19333,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355363,372406.00
04/11/2016 02:15,2,0.000,ALERT,213.96,304.78,59.975,1460355304,"201051344000867","219011344069620",0.00,3.70,0,302.37,306.88,0.0,0.0,0.000,355070.9,355070.9,26123,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355365,372407.00
04/11/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1460355304,"201051344001093","219011344069620",0.00,3.70,0,301.47,304.78,0.0,0.0,0.000,364877.0,364877.0,30565,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460355366,372408.00
04/11/2016 02:15,2,0.000,ALERT,213.51,305.38,60.007,1460355304,"201051344000900","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,370358.8,370358.8,25518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355368,372409.00
04/11/2016 02:15,2,0.000,ALERT,213.51,304.18,59.965,1460355304,"201051344000648","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,362889.0,362889.0,25822,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355370,372410.00
04/11/2016 02:15,2,0.000,ALERT,213.51,305.68,60.012,1460355304,"201051344000569","219011344069620",0.00,3.00,0,303.28,307.48,0.0,0.0,0.000,371592.7,371592.7,25452,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355372,372411.00
04/11/2016 02:15,2,0.000,ALERT,213.51,305.38,59.975,1460355304,"201051344000983","219011344069620",0.00,3.30,0,303.28,307.18,0.0,0.0,0.000,363151.1,363151.1,25921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355374,372412.00
04/11/2016 02:15,2,0.000,ALERT,213.51,305.08,59.965,1460355304,"201051344001158","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,358165.2,358165.2,26176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355376,372413.00
04/11/2016 02:15,2,0.000,ALERT,214.19,305.98,59.981,1460355304,"201051344000576","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,364806.3,364806.3,25591,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355377,372414.00
04/11/2016 02:15,2,0.000,ALERT,212.38,301.47,59.965,1460355304,"274151322000087","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,603385.5,603385.5,19404,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460355379,372415.00
04/11/2016 02:30,2,0.000,ALERT,214.19,305.38,59.975,1460356203,"201051344000645","219011344069620",0.00,3.30,0,303.28,306.88,0.0,0.0,0.000,364343.8,364343.8,25738,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356205,372416.00
04/11/2016 02:30,2,0.000,ALERT,212.83,302.37,59.954,1460356203,"274151322000085","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,631974.1,631974.1,19346,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356207,372417.00
04/11/2016 02:30,2,0.000,ALERT,214.41,305.08,59.970,1460356203,"201051344000633","219011344069620",0.00,2.50,0,301.47,306.58,0.0,0.0,0.000,355336.3,355336.3,26194,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356209,372418.00
04/11/2016 02:30,2,0.000,ALERT,213.74,305.08,59.954,1460356203,"201051344000469","219011344069620",0.00,2.00,0,302.37,306.58,0.0,0.0,0.000,356566.9,356566.9,26143,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356211,372419.00
04/11/2016 02:30,2,0.000,ALERT,212.83,302.98,59.981,1460356203,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,360982.6,360982.6,30701,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356212,372420.00
04/11/2016 02:30,2,0.000,ALERT,212.38,302.68,59.928,1460356203,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,641092.2,641092.2,19568,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356214,372421.00
04/11/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1460356203,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,366697.6,366697.6,30708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356216,372422.00
04/11/2016 02:30,2,0.000,ALERT,213.06,303.28,59.970,1460356203,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,364831.9,364831.9,30498,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356218,372423.00
04/11/2016 02:30,2,0.000,ALERT,213.74,303.88,59.975,1460356203,"201051344000582","219011344069620",0.00,2.00,0,302.07,305.38,0.0,0.0,0.000,358386.9,358386.9,30677,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356220,372424.00
04/11/2016 02:30,2,0.000,ALERT,212.83,302.98,59.991,1460356203,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,369889.7,369889.7,30612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356221,372425.00
04/11/2016 02:30,2,0.000,ALERT,212.61,302.07,59.965,1460356203,"274151322000094","219011344069620",0.00,2.50,0,300.57,303.28,0.0,0.0,0.000,513720.4,513720.4,20445,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356223,372426.00
04/11/2016 02:30,2,0.000,ALERT,213.74,305.98,59.965,1460356203,"201051344000579","219011344069620",0.00,3.00,0,303.88,307.78,0.0,0.0,0.000,369950.2,369950.2,6217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356225,372427.00
04/11/2016 02:30,2,0.000,ALERT,213.06,303.58,59.965,1460356203,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,366992.9,366992.9,30637,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356227,372428.00
04/11/2016 02:30,2,0.000,ALERT,213.51,302.98,59.949,1460356203,"201051344000438","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,369185.3,369185.3,30637,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356229,372429.00
04/11/2016 02:30,2,0.000,ALERT,213.51,302.37,59.986,1460356203,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,362438.8,362438.8,30792,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356230,372430.00
