ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 02:30,2,0.000,ALERT,212.83,302.68,59.965,1460356203,"274151322000083","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,635341.2,635341.2,19622,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356232,372431.00
04/11/2016 02:30,2,0.000,ALERT,213.29,302.98,59.965,1460356203,"274151322000076","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,675878.8,675878.8,19630,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356234,372432.00
04/11/2016 02:30,2,0.000,ALERT,213.74,305.98,59.938,1460356203,"201051344000868","219011344069620",0.00,2.50,0,303.88,307.78,0.0,0.0,0.000,355731.6,355731.6,25876,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356236,372433.00
04/11/2016 02:30,2,0.000,ALERT,212.83,303.88,59.970,1460356203,"274151322000095","219011344069620",0.00,2.50,0,301.77,304.78,0.0,0.0,0.000,668933.2,668933.2,19527,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356238,372434.00
04/11/2016 02:30,2,0.000,ALERT,213.51,305.38,60.002,1460356203,"201051344000988","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,353057.3,353057.3,26168,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356239,372435.00
04/11/2016 02:30,2,0.000,ALERT,213.06,302.37,59.975,1460356203,"201051344001025","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,366706.8,366706.8,30689,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356241,372436.00
04/11/2016 02:30,2,0.000,ALERT,213.74,305.68,59.970,1460356203,"201051344000458","219011344069620",0.00,3.70,0,303.28,307.48,0.0,0.0,0.000,363489.2,363489.2,26090,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356243,372437.00
04/11/2016 02:30,2,0.000,ALERT,214.41,305.38,60.007,1460356203,"201051344000853","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,361985.3,361985.3,25683,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356245,372438.00
04/11/2016 02:30,2,0.000,ALERT,213.51,303.28,59.928,1460356203,"201051344000685","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,368717.1,368717.1,30508,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356247,372439.00
04/11/2016 02:30,2,0.000,ALERT,213.51,302.68,59.975,1460356203,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,365937.0,365937.0,30513,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356248,372440.00
04/11/2016 02:30,2,0.000,ALERT,213.29,302.98,59.965,1460356203,"201051344001145","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,370997.9,370997.9,30371,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356250,372441.00
04/11/2016 02:30,2,0.000,ALERT,213.29,302.37,59.933,1460356203,"201051344000651","219011344069620",0.00,1.50,0,300.27,304.18,0.0,0.0,0.000,362951.0,362951.0,30741,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356252,372442.00
04/11/2016 02:30,2,0.000,ALERT,212.16,302.37,59.991,1460356203,"274151322000088","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,615526.9,615526.9,19309,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356254,372443.00
04/11/2016 02:30,2,0.000,ALERT,213.29,302.07,59.928,1460356203,"274151322000068","219011344069620",0.00,3.70,0,300.57,303.28,0.0,0.0,0.000,513384.6,513384.6,20649,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356256,372444.00
04/11/2016 02:30,2,0.000,ALERT,212.83,302.98,59.970,1460356203,"201051344001135","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,359357.9,359357.9,30698,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356257,372445.00
04/11/2016 02:30,2,0.000,ALERT,213.29,305.98,59.975,1460356203,"201051344000594","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,366738.0,366738.0,26122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356259,372446.00
04/11/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1460356203,"201051344001203","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,365892.4,365892.4,30694,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356261,372447.00
04/11/2016 02:30,2,0.000,ALERT,212.61,303.58,59.954,1460356203,"274151322000054","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,629120.3,629120.3,19335,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356263,372448.00
04/11/2016 02:30,2,0.000,ALERT,213.96,305.08,59.944,1460356203,"201051344000867","219011344069620",0.00,3.30,0,302.68,307.18,0.0,0.0,0.000,355070.9,355070.9,26125,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356265,372449.00
04/11/2016 02:30,2,0.000,ALERT,213.29,302.98,59.996,1460356203,"201051344001093","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,364877.0,364877.0,30567,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356266,372450.00
04/11/2016 02:30,2,0.000,ALERT,213.51,305.38,59.970,1460356203,"201051344000900","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,370358.8,370358.8,25520,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356268,372451.00
04/11/2016 02:30,2,0.000,ALERT,213.96,304.78,60.018,1460356203,"201051344000648","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,362889.0,362889.0,25824,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460356270,372452.00
04/11/2016 02:30,2,0.000,ALERT,213.74,305.98,59.965,1460356203,"201051344000569","219011344069620",0.00,3.00,0,303.88,307.78,0.0,0.0,0.000,371592.7,371592.7,25454,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356272,372453.00
04/11/2016 02:30,2,0.000,ALERT,213.74,305.68,59.970,1460356203,"201051344000983","219011344069620",0.00,3.00,0,303.58,307.48,0.0,0.0,0.000,363151.1,363151.1,25923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356274,372454.00
04/11/2016 02:30,2,0.000,ALERT,213.96,305.38,59.954,1460356203,"201051344001158","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,358165.2,358165.2,26178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356275,372455.00
04/11/2016 02:30,2,0.000,ALERT,214.19,305.98,59.938,1460356203,"201051344000576","219011344069620",0.00,2.50,0,302.98,307.18,0.0,0.0,0.000,364806.3,364806.3,25593,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356277,372456.00
04/11/2016 02:30,2,0.000,ALERT,212.83,301.77,59.944,1460356203,"274151322000087","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,603385.5,603385.5,19406,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460356279,372457.00
04/11/2016 02:45,2,0.000,ALERT,213.96,305.38,59.965,1460357103,"201051344000645","219011344069620",0.00,3.00,0,303.58,307.18,0.0,0.0,0.000,364343.8,364343.8,25740,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357105,372458.00
04/11/2016 02:45,2,0.000,ALERT,212.38,302.07,59.959,1460357103,"274151322000085","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,631974.1,631974.1,19348,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357107,372459.00
04/11/2016 02:45,2,0.000,ALERT,214.19,305.08,59.965,1460357103,"201051344000633","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,355336.3,355336.3,26196,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357109,372460.00
04/11/2016 02:45,2,0.000,ALERT,213.51,305.38,59.965,1460357103,"201051344000469","219011344069620",0.00,1.50,0,301.77,306.58,0.0,0.0,0.000,356566.9,356566.9,26145,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357111,372461.00
04/11/2016 02:45,2,0.000,ALERT,212.83,303.28,59.949,1460357103,"201051344000646","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,360982.6,360982.6,30703,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357113,372462.00
04/11/2016 02:45,2,0.000,ALERT,211.93,302.37,59.965,1460357103,"274151322000052","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,641092.2,641092.2,19570,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357114,372463.00
04/11/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1460357103,"201051344000585","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,366697.6,366697.6,30710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357116,372464.00
04/11/2016 02:45,2,0.000,ALERT,213.29,303.58,59.981,1460357103,"201051344001230","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,364831.9,364831.9,30500,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357118,372465.00
04/11/2016 02:45,2,0.000,ALERT,213.74,304.18,59.975,1460357103,"201051344000582","219011344069620",0.00,2.00,0,302.07,305.38,0.0,0.0,0.000,358386.9,358386.9,30679,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357120,372466.00
04/11/2016 02:45,2,0.000,ALERT,212.61,302.98,59.965,1460357103,"201051344000955","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,369889.7,369889.7,30614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357122,372467.00
04/11/2016 02:45,2,0.000,ALERT,212.38,301.77,59.986,1460357103,"274151322000094","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,513720.4,513720.4,20447,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357123,372468.00
04/11/2016 02:45,2,0.000,ALERT,213.29,305.68,60.007,1460357103,"201051344000579","219011344069620",0.00,2.50,0,303.88,307.78,0.0,0.0,0.000,369950.2,369950.2,6219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357125,372469.00
04/11/2016 02:45,2,0.000,ALERT,212.83,303.28,59.965,1460357103,"201051344000890","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,366992.9,366992.9,30639,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357127,372470.00
04/11/2016 02:45,2,0.000,ALERT,213.29,302.98,59.970,1460357103,"201051344000438","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,369185.3,369185.3,30639,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357129,372471.00
04/11/2016 02:45,2,0.000,ALERT,213.29,302.68,59.965,1460357103,"201051344000417","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,362438.8,362438.8,30794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357130,372472.00
04/11/2016 02:45,2,0.000,ALERT,212.61,302.37,59.959,1460357103,"274151322000083","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,635341.2,635341.2,19624,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357132,372473.00
04/11/2016 02:45,2,0.000,ALERT,213.06,302.68,59.965,1460357103,"274151322000076","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,675878.8,675878.8,19632,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357134,372474.00
04/11/2016 02:45,2,0.000,ALERT,213.29,305.68,59.965,1460357103,"201051344000868","219011344069620",0.00,2.50,0,303.88,308.09,0.0,0.0,0.000,355731.6,355731.6,25878,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357136,372475.00
04/11/2016 02:45,2,0.000,ALERT,211.93,302.68,59.965,1460357103,"274151322000095","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,668933.2,668933.2,19529,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357138,372476.00
04/11/2016 02:45,2,0.000,ALERT,213.29,305.38,59.970,1460357103,"201051344000988","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,353057.3,353057.3,26170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357139,372477.00
04/11/2016 02:45,2,0.000,ALERT,212.83,302.07,59.965,1460357103,"201051344001025","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30691,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357141,372478.00
04/11/2016 02:45,2,0.000,ALERT,213.06,305.38,59.965,1460357103,"201051344000458","219011344069620",0.00,3.70,0,303.28,307.78,0.0,0.0,0.000,363489.2,363489.2,26092,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357143,372479.00
04/11/2016 02:45,2,0.000,ALERT,213.74,305.08,59.965,1460357103,"201051344000853","219011344069620",0.00,2.00,0,303.28,307.18,0.0,0.0,0.000,361985.3,361985.3,25685,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357145,372480.00
04/11/2016 02:45,2,0.000,ALERT,213.29,302.68,59.959,1460357103,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,368717.1,368717.1,30510,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357147,372481.00
04/11/2016 02:45,2,0.000,ALERT,213.29,302.37,59.938,1460357103,"201051344000917","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,365937.0,365937.0,30515,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357149,372482.00
04/11/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1460357103,"201051344001145","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,370997.9,370997.9,30373,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357150,372483.00
04/11/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1460357103,"201051344000651","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,362951.0,362951.0,30743,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357152,372484.00
04/11/2016 02:45,2,0.000,ALERT,211.93,302.37,59.970,1460357103,"274151322000088","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,615526.9,615526.9,19311,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357154,372485.00
04/11/2016 02:45,2,0.000,ALERT,213.06,301.47,59.959,1460357103,"274151322000068","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,513384.6,513384.6,20651,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357156,372486.00
04/11/2016 02:45,2,0.000,ALERT,212.83,302.98,59.928,1460357103,"201051344001135","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,359357.9,359357.9,30700,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357157,372487.00
04/11/2016 02:45,2,0.000,ALERT,213.06,305.68,59.965,1460357103,"201051344000594","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,366738.0,366738.0,26124,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357159,372488.00
04/11/2016 02:45,2,0.000,ALERT,213.06,302.68,60.007,1460357103,"201051344001203","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,365892.4,365892.4,30696,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357161,372489.00
04/11/2016 02:45,2,0.000,ALERT,212.16,302.37,59.981,1460357103,"274151322000054","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,629120.3,629120.3,19337,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357163,372490.00
04/11/2016 02:45,2,0.000,ALERT,213.74,304.78,59.975,1460357103,"201051344000867","219011344069620",0.00,3.00,0,302.37,307.48,0.0,0.0,0.000,355070.9,355070.9,26127,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357165,372491.00
04/11/2016 02:45,2,0.000,ALERT,213.06,302.98,59.975,1460357103,"201051344001093","219011344069620",0.00,3.30,0,301.17,304.48,0.0,0.0,0.000,364877.0,364877.0,30569,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357167,372492.00
04/11/2016 02:45,2,0.000,ALERT,213.06,305.08,59.970,1460357103,"201051344000900","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,370358.8,370358.8,25522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357168,372493.00
04/11/2016 02:45,2,0.000,ALERT,213.51,304.18,60.007,1460357103,"201051344000648","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,362889.0,362889.0,25826,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357170,372494.00
04/11/2016 02:45,2,0.000,ALERT,213.29,305.68,59.975,1460357103,"201051344000569","219011344069620",0.00,2.50,0,303.88,308.09,0.0,0.0,0.000,371592.7,371592.7,25456,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357172,372495.00
04/11/2016 02:45,2,0.000,ALERT,213.29,305.38,59.975,1460357103,"201051344000983","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,363151.1,363151.1,25925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357174,372496.00
04/11/2016 02:45,2,0.000,ALERT,213.51,305.08,59.938,1460357103,"201051344001158","219011344069620",0.00,1.50,0,302.68,306.88,0.0,0.0,0.000,358165.2,358165.2,26180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357176,372497.00
04/11/2016 02:45,2,0.000,ALERT,213.96,305.68,59.986,1460357103,"201051344000576","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,364806.3,364806.3,25595,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460357177,372498.00
04/11/2016 02:45,2,0.000,ALERT,212.61,301.47,59.975,1460357103,"274151322000087","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,603385.5,603385.5,19408,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460357179,372499.00
04/11/2016 03:00,2,0.000,ALERT,214.19,305.68,59.965,1460358004,"201051344000645","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,364343.8,364343.8,25742,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358006,372500.00
04/11/2016 03:00,2,0.000,ALERT,212.61,302.68,59.959,1460358004,"274151322000085","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,631974.1,631974.1,19350,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358008,372501.00
04/11/2016 03:00,2,0.000,ALERT,214.19,305.38,59.986,1460358004,"201051344000633","219011344069620",0.00,2.00,0,301.47,306.58,0.0,0.0,0.000,355336.3,355336.3,26198,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358009,372502.00
04/11/2016 03:00,2,0.000,ALERT,213.74,305.38,59.991,1460358004,"201051344000469","219011344069620",0.00,1.50,0,302.37,306.88,0.0,0.0,0.000,356566.9,356566.9,26147,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358011,372503.00
04/11/2016 03:00,2,0.000,ALERT,213.29,303.28,59.991,1460358004,"201051344000646","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,360982.6,360982.6,30705,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358013,372504.00
04/11/2016 03:00,2,0.000,ALERT,212.38,302.98,59.975,1460358004,"274151322000052","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,641092.2,641092.2,19572,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358015,372505.00
04/11/2016 03:00,2,0.000,ALERT,213.29,303.28,59.949,1460358004,"201051344000585","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,366697.6,366697.6,30712,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358017,372506.00
04/11/2016 03:00,2,0.000,ALERT,213.29,303.58,59.959,1460358004,"201051344001230","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,364831.9,364831.9,30502,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358018,372507.00
04/11/2016 03:00,2,0.000,ALERT,213.74,304.18,59.975,1460358004,"201051344000582","219011344069620",0.00,1.50,0,302.37,305.68,0.0,0.0,0.000,358386.9,358386.9,30681,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358020,372508.00
04/11/2016 03:00,2,0.000,ALERT,212.83,302.98,59.986,1460358004,"201051344000955","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,369889.7,369889.7,30616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358022,372509.00
04/11/2016 03:00,2,0.000,ALERT,212.83,302.37,59.986,1460358004,"274151322000094","219011344069620",0.00,2.00,0,300.57,303.88,0.0,0.0,0.000,513720.4,513720.4,20449,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358024,372510.00
04/11/2016 03:00,2,0.000,ALERT,213.74,306.28,59.991,1460358004,"201051344000579","219011344069620",0.00,2.50,0,304.18,307.78,0.0,0.0,0.000,369950.2,369950.2,6221,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358026,372511.00
04/11/2016 03:00,2,0.000,ALERT,213.06,303.28,59.981,1460358004,"201051344000890","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,366992.9,366992.9,30641,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358027,372512.00
04/11/2016 03:00,2,0.000,ALERT,213.51,302.98,59.970,1460358004,"201051344000438","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,369185.3,369185.3,30641,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358029,372513.00
04/11/2016 03:00,2,0.000,ALERT,213.51,302.37,59.970,1460358004,"201051344000417","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,362438.8,362438.8,30796,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358031,372514.00
04/11/2016 03:00,2,0.000,ALERT,212.83,302.98,59.949,1460358004,"274151322000083","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,635341.2,635341.2,19626,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358033,372515.00
04/11/2016 03:00,2,0.000,ALERT,213.29,302.98,59.965,1460358004,"274151322000076","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,675878.8,675878.8,19634,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358035,372516.00
04/11/2016 03:00,2,0.000,ALERT,213.51,305.98,59.975,1460358004,"201051344000868","219011344069620",0.00,2.00,0,303.58,308.09,0.0,0.0,0.000,355731.6,355731.6,25880,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358037,372517.00
04/11/2016 03:00,2,0.000,ALERT,212.61,303.88,59.965,1460358004,"274151322000095","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,668933.2,668933.2,19531,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358038,372518.00
04/11/2016 03:00,2,0.000,ALERT,213.51,305.38,59.938,1460358004,"201051344000988","219011344069620",0.00,2.50,0,300.87,306.58,0.0,0.0,0.000,353057.3,353057.3,26172,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358040,372519.00
04/11/2016 03:00,2,0.000,ALERT,213.06,302.07,59.981,1460358004,"201051344001025","219011344069620",0.00,1.50,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358042,372520.00
04/11/2016 03:00,2,0.000,ALERT,213.51,305.68,60.007,1460358004,"201051344000458","219011344069620",0.00,3.30,0,303.28,307.78,0.0,0.0,0.000,363489.2,363489.2,26094,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358044,372521.00
04/11/2016 03:00,2,0.000,ALERT,214.19,305.08,59.975,1460358004,"201051344000853","219011344069620",0.00,2.00,0,302.98,307.18,0.0,0.0,0.000,361985.3,361985.3,25687,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358046,372522.00
04/11/2016 03:00,2,0.000,ALERT,213.51,302.68,59.970,1460358004,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,368717.1,368717.1,30512,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358048,372523.00
04/11/2016 03:00,2,0.000,ALERT,213.51,302.37,59.933,1460358004,"201051344000917","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,365937.0,365937.0,30517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358049,372524.00
04/11/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1460358004,"201051344001145","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,370997.9,370997.9,30375,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358051,372525.00
04/11/2016 03:00,2,0.000,ALERT,213.51,302.37,59.975,1460358004,"201051344000651","219011344069620",0.00,1.00,0,300.57,304.48,0.0,0.0,0.000,362951.0,362951.0,30745,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358053,372526.00
04/11/2016 03:00,2,0.000,ALERT,212.38,302.37,59.975,1460358004,"274151322000088","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,615526.9,615526.9,19313,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358055,372527.00
04/11/2016 03:00,2,0.000,ALERT,213.29,302.07,59.970,1460358004,"274151322000068","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,513384.6,513384.6,20653,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358057,372528.00
04/11/2016 03:00,2,0.000,ALERT,213.06,302.98,59.981,1460358004,"201051344001135","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,359357.9,359357.9,30702,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358058,372529.00
04/11/2016 03:00,2,0.000,ALERT,213.51,305.98,59.970,1460358004,"201051344000594","219011344069620",0.00,2.00,0,302.98,307.48,0.0,0.0,0.000,366738.0,366738.0,26126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358060,372530.00
04/11/2016 03:00,2,0.000,ALERT,213.06,302.37,59.970,1460358004,"201051344001203","219011344069620",0.00,2.00,0,300.87,306.28,0.0,0.0,0.000,365892.4,365892.4,30698,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358062,372531.00
04/11/2016 03:00,2,0.000,ALERT,212.38,303.28,59.965,1460358004,"274151322000054","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,629120.3,629120.3,19339,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358064,372532.00
04/11/2016 03:00,2,0.000,ALERT,213.96,305.08,59.981,1460358004,"201051344000867","219011344069620",0.00,3.00,0,302.37,307.78,0.0,0.0,0.000,355070.9,355070.9,26129,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358065,372533.00
04/11/2016 03:00,2,0.000,ALERT,213.29,302.98,59.981,1460358004,"201051344001093","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,364877.0,364877.0,30571,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358067,372534.00
04/11/2016 03:00,2,0.000,ALERT,213.51,305.68,59.986,1460358004,"201051344000900","219011344069620",0.00,2.00,0,302.98,306.88,0.0,0.0,0.000,370358.8,370358.8,25524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358069,372535.00
04/11/2016 03:00,2,0.000,ALERT,213.74,304.78,59.965,1460358004,"201051344000648","219011344069620",0.00,1.50,0,302.37,307.18,0.0,0.0,0.000,362889.0,362889.0,25828,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358071,372536.00
04/11/2016 03:00,2,0.000,ALERT,213.74,305.98,59.949,1460358004,"201051344000569","219011344069620",0.00,2.50,0,303.88,308.09,0.0,0.0,0.000,371592.7,371592.7,25458,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358073,372537.00
04/11/2016 03:00,2,0.000,ALERT,213.51,305.38,59.975,1460358004,"201051344000983","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,363151.1,363151.1,25927,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358074,372538.00
04/11/2016 03:00,2,0.000,ALERT,213.74,305.68,59.965,1460358004,"201051344001158","219011344069620",0.00,1.50,0,302.98,306.88,0.0,0.0,0.000,358165.2,358165.2,26182,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358076,372539.00
04/11/2016 03:00,2,0.000,ALERT,213.96,305.98,59.965,1460358004,"201051344000576","219011344069620",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,364806.3,364806.3,25597,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358078,372540.00
04/11/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1460358004,"274151322000087","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,603385.5,603385.5,19410,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358080,372541.00
04/11/2016 03:15,2,0.000,ALERT,213.74,305.08,59.975,1460358903,"201051344000645","219011344069620",0.00,2.50,0,302.37,307.48,0.0,0.0,0.000,364343.8,364343.8,25744,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358905,372542.00
04/11/2016 03:15,2,0.000,ALERT,212.16,302.07,59.970,1460358903,"274151322000085","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,631974.1,631974.1,19352,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358907,372543.00
04/11/2016 03:15,2,0.000,ALERT,213.96,305.08,59.986,1460358903,"201051344000633","219011344069620",0.00,1.50,0,300.87,306.58,0.0,0.0,0.000,355336.3,355336.3,26200,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358909,372544.00
04/11/2016 03:15,2,0.000,ALERT,213.51,305.38,59.938,1460358903,"201051344000469","219011344069620",0.00,1.00,0,301.47,306.88,0.0,0.0,0.000,356566.9,356566.9,26149,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358911,372545.00
04/11/2016 03:15,2,0.000,ALERT,212.83,302.98,59.954,1460358903,"201051344000646","219011344069620",0.00,1.50,0,299.67,304.48,0.0,0.0,0.000,360982.6,360982.6,30707,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358913,372546.00
04/11/2016 03:15,2,0.000,ALERT,211.93,302.07,59.965,1460358903,"274151322000052","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,641092.2,641092.2,19574,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358914,372547.00
04/11/2016 03:15,2,0.000,ALERT,213.51,303.58,59.986,1460358903,"201051344000585","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,366697.6,366697.6,30714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358916,372548.00
04/11/2016 03:15,2,0.000,ALERT,213.06,303.58,59.965,1460358903,"201051344001230","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,364831.9,364831.9,30504,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358918,372549.00
04/11/2016 03:15,2,0.000,ALERT,213.74,304.18,59.981,1460358903,"201051344000582","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,358386.9,358386.9,30683,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358920,372550.00
04/11/2016 03:15,2,0.000,ALERT,212.83,303.28,59.928,1460358903,"201051344000955","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,369889.7,369889.7,30618,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358921,372551.00
04/11/2016 03:15,2,0.000,ALERT,212.38,302.07,59.975,1460358903,"274151322000094","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,513720.4,513720.4,20451,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358923,372552.00
04/11/2016 03:15,2,0.000,ALERT,213.29,305.68,59.986,1460358903,"201051344000579","219011344069620",0.00,2.00,0,302.98,307.78,0.0,0.0,0.000,369950.2,369950.2,6223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358925,372553.00
04/11/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1460358903,"201051344000890","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,366992.9,366992.9,30643,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358927,372554.00
04/11/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1460358903,"201051344000438","219011344069620",0.00,1.50,0,299.97,305.08,0.0,0.0,0.000,369185.3,369185.3,30643,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358929,372555.00
04/11/2016 03:15,2,0.000,ALERT,213.29,302.37,59.981,1460358903,"201051344000417","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,362438.8,362438.8,30798,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358930,372556.00
04/11/2016 03:15,2,0.000,ALERT,212.38,302.98,59.981,1460358903,"274151322000083","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,635341.2,635341.2,19628,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358932,372557.00
04/11/2016 03:15,2,0.000,ALERT,212.61,302.07,59.938,1460358903,"274151322000076","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,675878.8,675878.8,19636,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358934,372558.00
04/11/2016 03:15,2,0.000,ALERT,213.29,305.98,59.981,1460358903,"201051344000868","219011344069620",0.00,2.00,0,302.98,308.09,0.0,0.0,0.000,355731.6,355731.6,25882,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358936,372559.00
04/11/2016 03:15,2,0.000,ALERT,212.16,303.58,59.975,1460358903,"274151322000095","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,668933.2,668933.2,19533,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358938,372560.00
04/11/2016 03:15,2,0.000,ALERT,213.29,305.08,59.991,1460358903,"201051344000988","219011344069620",0.00,2.50,0,299.67,306.88,0.0,0.0,0.000,353057.3,353057.3,26174,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358939,372561.00
04/11/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1460358903,"201051344001025","219011344069620",0.00,1.00,0,299.37,305.08,0.0,0.0,0.000,366706.8,366706.8,30695,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358941,372562.00
04/11/2016 03:15,2,0.000,ALERT,213.29,305.38,59.991,1460358903,"201051344000458","219011344069620",0.00,3.30,0,302.37,307.78,0.0,0.0,0.000,363489.2,363489.2,26096,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358943,372563.00
04/11/2016 03:15,2,0.000,ALERT,213.96,305.08,59.996,1460358903,"201051344000853","219011344069620",0.00,2.00,0,302.07,307.18,0.0,0.0,0.000,361985.3,361985.3,25689,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358945,372564.00
04/11/2016 03:15,2,0.000,ALERT,213.51,303.28,60.012,1460358903,"201051344000685","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,368717.1,368717.1,30514,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358947,372565.00
04/11/2016 03:15,2,0.000,ALERT,213.06,302.37,59.991,1460358903,"201051344000917","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,365937.0,365937.0,30519,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358949,372566.00
04/11/2016 03:15,2,0.000,ALERT,213.29,303.28,60.002,1460358903,"201051344001145","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,370997.9,370997.9,30377,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358951,372567.00
04/11/2016 03:15,2,0.000,ALERT,213.29,302.37,59.986,1460358903,"201051344000651","219011344069620",0.00,0.50,0,299.37,304.18,0.0,0.0,0.000,362951.0,362951.0,30747,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358952,372568.00
04/11/2016 03:15,2,0.000,ALERT,211.93,301.77,59.981,1460358903,"274151322000088","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,615526.9,615526.9,19315,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358954,372569.00
04/11/2016 03:15,2,0.000,ALERT,213.06,301.77,59.991,1460358903,"274151322000068","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,513384.6,513384.6,20655,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358956,372570.00
04/11/2016 03:15,2,0.000,ALERT,212.61,302.98,59.991,1460358903,"201051344001135","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,359357.9,359357.9,30704,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358958,372571.00
04/11/2016 03:15,2,0.000,ALERT,213.06,305.98,59.991,1460358903,"201051344000594","219011344069620",0.00,2.00,0,302.07,307.18,0.0,0.0,0.000,366738.0,366738.0,26128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358960,372572.00
04/11/2016 03:15,2,0.000,ALERT,213.06,302.68,59.981,1460358903,"201051344001203","219011344069620",0.00,1.50,0,299.67,305.98,0.0,0.0,0.000,365892.4,365892.4,30700,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358961,372573.00
04/11/2016 03:15,2,0.000,ALERT,212.16,302.68,59.981,1460358903,"274151322000054","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,629120.3,629120.3,19341,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358963,372574.00
04/11/2016 03:15,2,0.000,ALERT,213.74,304.78,59.991,1460358903,"201051344000867","219011344069620",0.00,3.00,0,301.47,307.18,0.0,0.0,0.000,355070.9,355070.9,26131,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460358965,372575.00
