ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 03:15,2,0.000,ALERT,212.83,302.98,59.991,1460358903,"201051344001093","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,364877.0,364877.0,30573,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358967,372576.00
04/11/2016 03:15,2,0.000,ALERT,213.29,305.68,59.970,1460358903,"201051344000900","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,370358.8,370358.8,25526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358969,372577.00
04/11/2016 03:15,2,0.000,ALERT,213.51,304.78,59.991,1460358903,"201051344000648","219011344069620",0.00,1.00,0,301.47,307.48,0.0,0.0,0.000,362889.0,362889.0,25830,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358970,372578.00
04/11/2016 03:15,2,0.000,ALERT,213.51,305.98,59.944,1460358903,"201051344000569","219011344069620",0.00,2.00,0,302.98,308.09,0.0,0.0,0.000,371592.7,371592.7,25460,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358972,372579.00
04/11/2016 03:15,2,0.000,ALERT,213.51,305.68,60.007,1460358903,"201051344000983","219011344069620",0.00,2.50,0,302.37,307.48,0.0,0.0,0.000,363151.1,363151.1,25929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358974,372580.00
04/11/2016 03:15,2,0.000,ALERT,213.51,305.38,59.986,1460358903,"201051344001158","219011344069620",0.00,1.00,0,301.77,306.88,0.0,0.0,0.000,358165.2,358165.2,26184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358976,372581.00
04/11/2016 03:15,2,0.000,ALERT,213.96,305.68,60.034,1460358903,"201051344000576","219011344069620",0.00,2.00,0,302.37,307.18,0.0,0.0,0.000,364806.3,364806.3,25599,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358977,372582.00
04/11/2016 03:15,2,0.000,ALERT,212.61,302.07,59.986,1460358903,"274151322000087","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,603385.5,603385.5,19412,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460358979,372583.00
04/11/2016 03:30,2,0.000,ALERT,213.96,305.08,59.981,1460359803,"201051344000645","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,364343.8,364343.8,25746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359805,372584.00
04/11/2016 03:30,2,0.000,ALERT,212.83,302.37,59.996,1460359803,"274151322000085","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,631974.1,631974.1,19354,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359807,372585.00
04/11/2016 03:30,2,0.000,ALERT,214.19,304.78,59.970,1460359803,"201051344000633","219011344069620",0.00,1.50,0,301.47,306.58,0.0,0.0,0.000,355336.3,355336.3,26202,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460359809,372586.00
04/11/2016 03:30,2,0.000,ALERT,213.51,305.08,59.975,1460359803,"201051344000469","219011344069620",0.00,1.50,0,302.68,306.58,0.0,0.0,0.000,356566.9,356566.9,26151,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359811,372587.00
04/11/2016 03:30,2,0.000,ALERT,212.83,303.28,59.954,1460359803,"201051344000646","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,360982.6,360982.6,30709,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359812,372588.00
04/11/2016 03:30,2,0.000,ALERT,212.38,303.28,59.996,1460359803,"274151322000052","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,641092.2,641092.2,19576,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359814,372589.00
04/11/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1460359803,"201051344000585","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,366697.6,366697.6,30716,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359816,372590.00
04/11/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1460359803,"201051344001230","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,364831.9,364831.9,30506,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359818,372591.00
04/11/2016 03:30,2,0.000,ALERT,213.51,303.88,59.965,1460359803,"201051344000582","219011344069620",0.00,1.00,0,302.07,305.38,0.0,0.0,0.000,358386.9,358386.9,30685,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359820,372592.00
04/11/2016 03:30,2,0.000,ALERT,212.61,302.98,60.007,1460359803,"201051344000955","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,369889.7,369889.7,30620,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460359822,372593.00
04/11/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1460359803,"274151322000094","219011344069620",0.00,1.50,0,300.57,303.28,0.0,0.0,0.000,513720.4,513720.4,20453,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359823,372594.00
04/11/2016 03:30,2,0.000,ALERT,213.51,305.68,59.975,1460359803,"201051344000579","219011344069620",0.00,2.00,0,303.88,307.78,0.0,0.0,0.000,369950.2,369950.2,6225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359825,372595.00
04/11/2016 03:30,2,0.000,ALERT,212.83,303.58,59.981,1460359803,"201051344000890","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,366992.9,366992.9,30645,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359827,372596.00
04/11/2016 03:30,2,0.000,ALERT,213.06,303.28,59.975,1460359803,"201051344000438","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,369185.3,369185.3,30645,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359829,372597.00
04/11/2016 03:30,2,0.000,ALERT,213.29,302.68,59.981,1460359803,"201051344000417","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,362438.8,362438.8,30800,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359831,372598.00
04/11/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1460359803,"274151322000083","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,635341.2,635341.2,19630,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359832,372599.00
04/11/2016 03:30,2,0.000,ALERT,213.06,302.68,59.975,1460359803,"274151322000076","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,675878.8,675878.8,19638,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359834,372600.00
04/11/2016 03:30,2,0.000,ALERT,213.51,305.98,59.991,1460359803,"201051344000868","219011344069620",0.00,1.50,0,303.88,307.78,0.0,0.0,0.000,355731.6,355731.6,25884,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359836,372601.00
04/11/2016 03:30,2,0.000,ALERT,212.61,303.58,59.975,1460359803,"274151322000095","219011344069620",0.00,1.50,0,302.07,304.78,0.0,0.0,0.000,668933.2,668933.2,19535,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359838,372602.00
04/11/2016 03:30,2,0.000,ALERT,213.29,304.78,59.938,1460359803,"201051344000988","219011344069620",0.00,2.00,0,300.57,306.58,0.0,0.0,0.000,353057.3,353057.3,26176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460359840,372603.00
04/11/2016 03:30,2,0.000,ALERT,212.83,302.37,59.991,1460359803,"201051344001025","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30697,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359841,372604.00
04/11/2016 03:30,2,0.000,ALERT,213.51,305.08,59.954,1460359803,"201051344000458","219011344069620",0.00,3.30,0,303.58,307.48,0.0,0.0,0.000,363489.2,363489.2,26098,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359843,372605.00
04/11/2016 03:30,2,0.000,ALERT,214.19,304.78,59.981,1460359803,"201051344000853","219011344069620",0.00,1.50,0,303.28,307.18,0.0,0.0,0.000,361985.3,361985.3,25691,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359845,372606.00
04/11/2016 03:30,2,0.000,ALERT,213.29,303.28,59.986,1460359803,"201051344000685","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,368717.1,368717.1,30516,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460359847,372607.00
04/11/2016 03:30,2,0.000,ALERT,213.29,302.68,59.991,1460359803,"201051344000917","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,365937.0,365937.0,30521,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359849,372608.00
04/11/2016 03:30,2,0.000,ALERT,213.29,303.28,59.991,1460359803,"201051344001145","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,370997.9,370997.9,30379,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460359850,372609.00
04/11/2016 03:30,2,0.000,ALERT,213.06,302.37,59.991,1460359803,"201051344000651","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,362951.0,362951.0,30749,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359852,372610.00
04/11/2016 03:30,2,0.000,ALERT,212.16,302.68,59.975,1460359803,"274151322000088","219011344069620",0.00,3.00,0,300.57,303.58,0.0,0.0,0.000,615526.9,615526.9,19317,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359854,372611.00
04/11/2016 03:30,2,0.000,ALERT,213.29,301.77,59.981,1460359803,"274151322000068","219011344069620",0.00,3.00,0,300.27,303.28,0.0,0.0,0.000,513384.6,513384.6,20657,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359856,372612.00
04/11/2016 03:30,2,0.000,ALERT,212.61,303.28,60.028,1460359803,"201051344001135","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,359357.9,359357.9,30706,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359858,372613.00
04/11/2016 03:30,2,0.000,ALERT,213.29,305.68,59.986,1460359803,"201051344000594","219011344069620",0.00,1.50,0,302.98,307.18,0.0,0.0,0.000,366738.0,366738.0,26130,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460359859,372614.00
04/11/2016 03:30,2,0.000,ALERT,212.83,302.68,59.986,1460359803,"201051344001203","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,365892.4,365892.4,30702,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359861,372615.00
04/11/2016 03:30,2,0.000,ALERT,212.38,302.98,59.991,1460359803,"274151322000054","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,629120.3,629120.3,19343,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359863,372616.00
04/11/2016 03:30,2,0.000,ALERT,213.96,304.78,59.991,1460359803,"201051344000867","219011344069620",0.00,2.50,0,302.68,307.18,0.0,0.0,0.000,355070.9,355070.9,26133,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359865,372617.00
04/11/2016 03:30,2,0.000,ALERT,212.83,302.98,60.034,1460359803,"201051344001093","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,364877.0,364877.0,30575,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359866,372618.00
04/11/2016 03:30,2,0.000,ALERT,213.51,305.08,59.954,1460359803,"201051344000900","219011344069620",0.00,2.00,0,303.28,306.88,0.0,0.0,0.000,370358.8,370358.8,25528,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359868,372619.00
04/11/2016 03:30,2,0.000,ALERT,213.74,304.18,59.991,1460359803,"201051344000648","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,362889.0,362889.0,25832,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359870,372620.00
04/11/2016 03:30,2,0.000,ALERT,213.51,305.68,59.986,1460359803,"201051344000569","219011344069620",0.00,2.00,0,304.18,307.78,0.0,0.0,0.000,371592.7,371592.7,25462,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359872,372621.00
04/11/2016 03:30,2,0.000,ALERT,213.51,305.38,60.028,1460359803,"201051344000983","219011344069620",0.00,2.00,0,304.18,307.48,0.0,0.0,0.000,363151.1,363151.1,25931,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359874,372622.00
04/11/2016 03:30,2,0.000,ALERT,213.74,305.08,59.981,1460359803,"201051344001158","219011344069620",0.00,1.00,0,302.98,306.88,0.0,0.0,0.000,358165.2,358165.2,26186,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359876,372623.00
04/11/2016 03:30,2,0.000,ALERT,213.96,305.38,60.028,1460359803,"201051344000576","219011344069620",0.00,2.00,0,303.58,307.48,0.0,0.0,0.000,364806.3,364806.3,25601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359877,372624.00
04/11/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1460359803,"274151322000087","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,603385.5,603385.5,19414,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460359879,372625.00
04/11/2016 03:45,2,0.000,ALERT,213.74,304.78,59.970,1460360703,"201051344000645","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,364343.8,364343.8,25748,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360705,372626.00
04/11/2016 03:45,2,0.000,ALERT,212.16,302.07,59.949,1460360703,"274151322000085","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,631974.1,631974.1,19356,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360707,372627.00
04/11/2016 03:45,2,0.000,ALERT,213.96,304.78,59.970,1460360703,"201051344000633","219011344069620",0.00,1.50,0,301.47,306.28,0.0,0.0,0.000,355336.3,355336.3,26204,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360709,372628.00
04/11/2016 03:45,2,0.000,ALERT,213.29,304.78,59.975,1460360703,"201051344000469","219011344069620",0.00,1.50,0,302.37,306.58,0.0,0.0,0.000,356566.9,356566.9,26153,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360710,372629.00
04/11/2016 03:45,2,0.000,ALERT,212.61,302.98,59.975,1460360703,"201051344000646","219011344069620",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,360982.6,360982.6,30711,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360712,372630.00
04/11/2016 03:45,2,0.000,ALERT,212.16,303.28,59.933,1460360703,"274151322000052","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,641092.2,641092.2,19578,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360714,372631.00
04/11/2016 03:45,2,0.000,ALERT,212.83,302.68,59.975,1460360703,"201051344000585","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,366697.6,366697.6,30718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360716,372632.00
04/11/2016 03:45,2,0.000,ALERT,212.61,302.98,59.965,1460360703,"201051344001230","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,364831.9,364831.9,30508,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360718,372633.00
04/11/2016 03:45,2,0.000,ALERT,213.29,303.88,59.975,1460360703,"201051344000582","219011344069620",0.00,1.50,0,302.07,305.38,0.0,0.0,0.000,358386.9,358386.9,30687,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360719,372634.00
04/11/2016 03:45,2,0.000,ALERT,212.38,302.68,59.975,1460360703,"201051344000955","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,369889.7,369889.7,30622,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360721,372635.00
04/11/2016 03:45,2,0.000,ALERT,212.38,301.77,59.986,1460360703,"274151322000094","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,513720.4,513720.4,20455,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360723,372636.00
04/11/2016 03:45,2,0.000,ALERT,213.29,305.08,60.007,1460360703,"201051344000579","219011344069620",0.00,2.00,0,303.88,307.48,0.0,0.0,0.000,369950.2,369950.2,6227,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360725,372637.00
04/11/2016 03:45,2,0.000,ALERT,212.38,303.28,59.986,1460360703,"201051344000890","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,366992.9,366992.9,30647,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360727,372638.00
04/11/2016 03:45,2,0.000,ALERT,212.83,302.68,60.039,1460360703,"201051344000438","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,369185.3,369185.3,30647,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360728,372639.00
04/11/2016 03:45,2,0.000,ALERT,212.83,302.37,60.018,1460360703,"201051344000417","219011344069620",0.00,1.50,0,300.87,304.18,0.0,0.0,0.000,362438.8,362438.8,30802,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360730,372640.00
04/11/2016 03:45,2,0.000,ALERT,212.38,302.07,59.975,1460360703,"274151322000083","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,635341.2,635341.2,19632,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360732,372641.00
04/11/2016 03:45,2,0.000,ALERT,212.83,302.37,59.986,1460360703,"274151322000076","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,675878.8,675878.8,19640,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360734,372642.00
04/11/2016 03:45,2,0.000,ALERT,213.29,305.68,60.002,1460360703,"201051344000868","219011344069620",0.00,2.00,0,303.88,307.48,0.0,0.0,0.000,355731.6,355731.6,25886,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360736,372643.00
04/11/2016 03:45,2,0.000,ALERT,212.16,303.28,60.012,1460360703,"274151322000095","219011344069620",0.00,1.50,0,301.17,304.78,0.0,0.0,0.000,668933.2,668933.2,19537,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360738,372644.00
04/11/2016 03:45,2,0.000,ALERT,213.06,304.78,59.975,1460360703,"201051344000988","219011344069620",0.00,2.50,0,300.57,306.58,0.0,0.0,0.000,353057.3,353057.3,26178,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360739,372645.00
04/11/2016 03:45,2,0.000,ALERT,212.38,302.07,59.975,1460360703,"201051344001025","219011344069620",0.00,1.00,0,300.57,305.38,0.0,0.0,0.000,366706.8,366706.8,30699,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360741,372646.00
04/11/2016 03:45,2,0.000,ALERT,213.06,304.78,59.970,1460360703,"201051344000458","219011344069620",0.00,3.30,0,303.28,307.48,0.0,0.0,0.000,363489.2,363489.2,26100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360743,372647.00
04/11/2016 03:45,2,0.000,ALERT,213.74,304.48,59.970,1460360703,"201051344000853","219011344069620",0.00,2.00,0,302.98,306.58,0.0,0.0,0.000,361985.3,361985.3,25693,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360745,372648.00
04/11/2016 03:45,2,0.000,ALERT,212.83,302.68,59.975,1460360703,"201051344000685","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,368717.1,368717.1,30518,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360747,372649.00
04/11/2016 03:45,2,0.000,ALERT,212.83,302.37,59.965,1460360703,"201051344000917","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,365937.0,365937.0,30523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360748,372650.00
04/11/2016 03:45,2,0.000,ALERT,213.06,303.28,59.975,1460360703,"201051344001145","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,370997.9,370997.9,30381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360750,372651.00
04/11/2016 03:45,2,0.000,ALERT,212.61,301.77,59.965,1460360703,"201051344000651","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,362951.0,362951.0,30751,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360752,372652.00
04/11/2016 03:45,2,0.000,ALERT,211.93,302.07,59.970,1460360703,"274151322000088","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,615526.9,615526.9,19319,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360754,372653.00
04/11/2016 03:45,2,0.000,ALERT,212.83,301.17,59.965,1460360703,"274151322000068","219011344069620",0.00,3.00,0,299.67,302.98,0.0,0.0,0.000,513384.6,513384.6,20659,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360756,372654.00
04/11/2016 03:45,2,0.000,ALERT,212.16,302.37,59.996,1460360703,"201051344001135","219011344069620",0.00,1.50,0,301.47,305.08,0.0,0.0,0.000,359357.9,359357.9,30708,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360757,372655.00
04/11/2016 03:45,2,0.000,ALERT,212.83,305.08,59.965,1460360703,"201051344000594","219011344069620",0.00,2.00,0,302.68,306.88,0.0,0.0,0.000,366738.0,366738.0,26132,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360759,372656.00
04/11/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1460360703,"201051344001203","219011344069620",0.00,1.50,0,300.87,306.28,0.0,0.0,0.000,365892.4,365892.4,30704,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360761,372657.00
04/11/2016 03:45,2,0.000,ALERT,212.16,302.07,59.959,1460360703,"274151322000054","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,629120.3,629120.3,19345,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360763,372658.00
04/11/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1460360703,"201051344000867","219011344069620",0.00,2.50,0,302.37,306.88,0.0,0.0,0.000,355070.9,355070.9,26135,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360764,372659.00
04/11/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1460360703,"201051344001093","219011344069620",0.00,3.00,0,301.17,304.48,0.0,0.0,0.000,364877.0,364877.0,30577,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360766,372660.00
04/11/2016 03:45,2,0.000,ALERT,213.06,304.18,59.954,1460360703,"201051344000900","219011344069620",0.00,2.00,0,302.68,306.58,0.0,0.0,0.000,370358.8,370358.8,25530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360768,372661.00
04/11/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1460360703,"201051344000648","219011344069620",0.00,1.00,0,302.37,306.58,0.0,0.0,0.000,362889.0,362889.0,25834,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360770,372662.00
04/11/2016 03:45,2,0.000,ALERT,213.29,305.08,59.944,1460360703,"201051344000569","219011344069620",0.00,2.50,0,303.88,307.48,0.0,0.0,0.000,371592.7,371592.7,25464,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360772,372663.00
04/11/2016 03:45,2,0.000,ALERT,213.06,304.78,59.965,1460360703,"201051344000983","219011344069620",0.00,2.50,0,303.58,307.18,0.0,0.0,0.000,363151.1,363151.1,25933,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360774,372664.00
04/11/2016 03:45,2,0.000,ALERT,213.29,304.78,59.938,1460360703,"201051344001158","219011344069620",0.00,1.00,0,302.98,306.58,0.0,0.0,0.000,358165.2,358165.2,26188,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360775,372665.00
04/11/2016 03:45,2,0.000,ALERT,213.74,305.08,59.965,1460360703,"201051344000576","219011344069620",0.00,2.50,0,303.28,306.88,0.0,0.0,0.000,364806.3,364806.3,25603,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460360777,372666.00
04/11/2016 03:45,2,0.000,ALERT,212.16,301.47,59.954,1460360703,"274151322000087","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,603385.5,603385.5,19416,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460360779,372667.00
04/11/2016 04:00,2,0.000,ALERT,213.74,304.48,59.917,1460361603,"201051344000645","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,364343.8,364343.8,25750,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361605,372668.00
04/11/2016 04:00,2,0.000,ALERT,212.38,301.47,59.917,1460361603,"274151322000085","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,631974.1,631974.1,19358,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361607,372669.00
04/11/2016 04:00,2,0.000,ALERT,213.74,303.88,59.912,1460361603,"201051344000633","219011344069620",0.00,2.00,0,301.17,306.28,0.0,0.0,0.000,355336.3,355336.3,26206,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361608,372670.00
04/11/2016 04:00,2,0.000,ALERT,213.29,303.88,59.938,1460361603,"201051344000469","219011344069620",0.00,1.50,0,301.77,306.28,0.0,0.0,0.000,356566.9,356566.9,26155,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361610,372671.00
04/11/2016 04:00,2,0.000,ALERT,212.83,302.68,59.965,1460361603,"201051344000646","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,360982.6,360982.6,30713,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361612,372672.00
04/11/2016 04:00,2,0.000,ALERT,211.93,302.37,59.933,1460361603,"274151322000052","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,641092.2,641092.2,19580,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361614,372673.00
04/11/2016 04:00,2,0.000,ALERT,213.06,302.98,59.954,1460361603,"201051344000585","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,366697.6,366697.6,30720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361615,372674.00
04/11/2016 04:00,2,0.000,ALERT,213.06,303.28,59.970,1460361603,"201051344001230","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,364831.9,364831.9,30510,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361617,372675.00
04/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.996,1460361603,"201051344000582","219011344069620",0.00,1.50,0,301.77,305.08,0.0,0.0,0.000,358386.9,358386.9,30689,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361619,372676.00
04/11/2016 04:00,2,0.000,ALERT,212.61,302.68,59.954,1460361603,"201051344000955","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,369889.7,369889.7,30624,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361621,372677.00
04/11/2016 04:00,2,0.000,ALERT,212.16,301.17,59.954,1460361603,"274151322000094","219011344069620",0.00,2.00,0,300.27,303.28,0.0,0.0,0.000,513720.4,513720.4,20457,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361623,372678.00
04/11/2016 04:00,2,0.000,ALERT,213.29,304.78,59.959,1460361603,"201051344000579","219011344069620",0.00,2.50,0,302.98,307.48,0.0,0.0,0.000,369950.2,369950.2,6229,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361625,372679.00
04/11/2016 04:00,2,0.000,ALERT,212.83,302.98,59.959,1460361603,"201051344000890","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,366992.9,366992.9,30649,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361626,372680.00
04/11/2016 04:00,2,0.000,ALERT,213.06,302.68,59.912,1460361603,"201051344000438","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,369185.3,369185.3,30649,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361628,372681.00
04/11/2016 04:00,2,0.000,ALERT,213.29,302.07,59.954,1460361603,"201051344000417","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,362438.8,362438.8,30804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361630,372682.00
04/11/2016 04:00,2,0.000,ALERT,212.38,302.37,59.949,1460361603,"274151322000083","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,635341.2,635341.2,19634,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361632,372683.00
04/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.959,1460361603,"274151322000076","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,675878.8,675878.8,19642,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361634,372684.00
04/11/2016 04:00,2,0.000,ALERT,213.29,305.08,59.959,1460361603,"201051344000868","219011344069620",0.00,2.50,0,303.58,307.48,0.0,0.0,0.000,355731.6,355731.6,25888,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361635,372685.00
04/11/2016 04:00,2,0.000,ALERT,212.16,302.37,59.975,1460361603,"274151322000095","219011344069620",0.00,1.50,0,301.77,304.78,0.0,0.0,0.000,668933.2,668933.2,19539,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361637,372686.00
04/11/2016 04:00,2,0.000,ALERT,213.06,303.88,59.954,1460361603,"201051344000988","219011344069620",0.00,2.50,0,300.27,306.28,0.0,0.0,0.000,353057.3,353057.3,26180,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361639,372687.00
04/11/2016 04:00,2,0.000,ALERT,212.83,301.77,59.959,1460361603,"201051344001025","219011344069620",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,366706.8,366706.8,30701,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361641,372688.00
04/11/2016 04:00,2,0.000,ALERT,213.06,304.18,59.954,1460361603,"201051344000458","219011344069620",0.00,3.70,0,302.68,307.48,0.0,0.0,0.000,363489.2,363489.2,26102,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361643,372689.00
04/11/2016 04:00,2,0.000,ALERT,213.74,304.18,59.949,1460361603,"201051344000853","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,361985.3,361985.3,25695,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361644,372690.00
04/11/2016 04:00,2,0.000,ALERT,213.29,302.68,59.959,1460361603,"201051344000685","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,368717.1,368717.1,30520,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361646,372691.00
04/11/2016 04:00,2,0.000,ALERT,213.06,302.07,59.949,1460361603,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,365937.0,365937.0,30525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361648,372692.00
04/11/2016 04:00,2,0.000,ALERT,213.06,302.37,59.949,1460361603,"201051344001145","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,370997.9,370997.9,30383,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361650,372693.00
04/11/2016 04:00,2,0.000,ALERT,213.06,301.77,59.954,1460361603,"201051344000651","219011344069620",0.00,1.00,0,300.57,303.88,0.0,0.0,0.000,362951.0,362951.0,30753,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361652,372694.00
04/11/2016 04:00,2,0.000,ALERT,211.70,301.47,59.907,1460361603,"274151322000088","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,615526.9,615526.9,19321,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361653,372695.00
04/11/2016 04:00,2,0.000,ALERT,212.83,301.47,59.954,1460361603,"274151322000068","219011344069620",0.00,3.30,0,299.97,302.98,0.0,0.0,0.000,513384.6,513384.6,20661,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361655,372696.00
04/11/2016 04:00,2,0.000,ALERT,212.38,302.07,59.986,1460361603,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,359357.9,359357.9,30710,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361657,372697.00
04/11/2016 04:00,2,0.000,ALERT,212.83,304.48,59.949,1460361603,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.88,0.0,0.0,0.000,366738.0,366738.0,26134,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361659,372698.00
04/11/2016 04:00,2,0.000,ALERT,212.83,301.77,59.954,1460361603,"201051344001203","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,365892.4,365892.4,30706,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361661,372699.00
04/11/2016 04:00,2,0.000,ALERT,212.16,302.07,59.970,1460361603,"274151322000054","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,629120.3,629120.3,19347,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361663,372700.00
04/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.917,1460361603,"201051344000867","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,355070.9,355070.9,26137,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361664,372701.00
04/11/2016 04:00,2,0.000,ALERT,212.83,301.77,59.970,1460361603,"201051344001093","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,364877.0,364877.0,30579,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361666,372702.00
04/11/2016 04:00,2,0.000,ALERT,213.06,303.88,59.901,1460361603,"201051344000900","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,370358.8,370358.8,25532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361668,372703.00
04/11/2016 04:00,2,0.000,ALERT,213.51,303.58,59.965,1460361603,"201051344000648","219011344069620",0.00,1.50,0,302.07,306.58,0.0,0.0,0.000,362889.0,362889.0,25836,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361670,372704.00
04/11/2016 04:00,2,0.000,ALERT,213.29,304.78,59.954,1460361603,"201051344000569","219011344069620",0.00,2.50,0,303.28,307.48,0.0,0.0,0.000,371592.7,371592.7,25466,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361672,372705.00
04/11/2016 04:00,2,0.000,ALERT,213.29,304.48,59.949,1460361603,"201051344000983","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,363151.1,363151.1,25935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460361673,372706.00
04/11/2016 04:00,2,0.000,ALERT,213.29,304.18,59.944,1460361603,"201051344001158","219011344069620",0.00,1.50,0,302.37,306.28,0.0,0.0,0.000,358165.2,358165.2,26190,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361675,372707.00
04/11/2016 04:00,2,0.000,ALERT,213.74,304.78,59.949,1460361603,"201051344000576","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,364806.3,364806.3,25605,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361677,372708.00
04/11/2016 04:00,2,0.000,ALERT,212.38,300.87,59.944,1460361603,"274151322000087","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,603385.5,603385.5,19418,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460361679,372709.00
04/11/2016 04:15,2,0.000,ALERT,213.74,304.18,59.954,1460362503,"201051344000645","219011344069620",0.00,3.00,0,290.95,306.28,0.0,0.0,0.000,364343.8,364343.8,25752,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362505,372710.00
04/11/2016 04:15,2,0.000,ALERT,212.16,300.57,59.986,1460362503,"274151322000085","219011344069620",0.00,3.00,0,288.55,304.18,0.0,0.0,0.000,631974.1,631974.1,19360,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362507,372711.00
04/11/2016 04:15,2,0.000,ALERT,213.74,303.58,60.007,1460362503,"201051344000633","219011344069620",0.00,2.00,0,289.15,305.68,0.0,0.0,0.000,355336.3,355336.3,26208,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362509,372712.00
04/11/2016 04:15,2,0.000,ALERT,213.29,303.88,59.996,1460362503,"201051344000469","219011344069620",0.00,1.50,0,290.05,305.68,0.0,0.0,0.000,356566.9,356566.9,26157,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362511,372713.00
04/11/2016 04:15,2,0.000,ALERT,212.61,302.07,59.991,1460362503,"201051344000646","219011344069620",0.00,2.00,0,288.55,304.18,0.0,0.0,0.000,360982.6,360982.6,30715,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362512,372714.00
04/11/2016 04:15,2,0.000,ALERT,211.70,300.87,59.996,1460362503,"274151322000052","219011344069620",0.00,2.50,0,288.25,305.08,0.0,0.0,0.000,641092.2,641092.2,19582,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362514,372715.00
04/11/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1460362503,"201051344000585","219011344069620",0.00,2.50,0,288.55,304.48,0.0,0.0,0.000,366697.6,366697.6,30722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362516,372716.00
04/11/2016 04:15,2,0.000,ALERT,212.61,302.07,59.996,1460362503,"201051344001230","219011344069620",0.00,2.00,0,289.15,304.48,0.0,0.0,0.000,364831.9,364831.9,30512,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362518,372717.00
04/11/2016 04:15,2,0.000,ALERT,213.51,303.28,59.996,1460362503,"201051344000582","219011344069620",0.00,1.50,0,289.75,304.78,0.0,0.0,0.000,358386.9,358386.9,30691,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362520,372718.00
04/11/2016 04:15,2,0.000,ALERT,212.38,302.37,60.002,1460362503,"201051344000955","219011344069620",0.00,2.50,0,288.85,303.88,0.0,0.0,0.000,369889.7,369889.7,30626,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362521,372719.00
04/11/2016 04:15,2,0.000,ALERT,211.93,299.97,59.991,1460362503,"274151322000094","219011344069620",0.00,2.00,0,287.95,303.88,0.0,0.0,0.000,513720.4,513720.4,20459,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362523,372720.00
