ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 04:15,2,0.000,ALERT,213.06,304.48,60.002,1460362503,"201051344000579","219011344069620",0.00,2.50,0,291.55,306.88,0.0,0.0,0.000,369950.2,369950.2,6231,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362525,372721.00
04/11/2016 04:15,2,0.000,ALERT,212.83,302.68,60.007,1460362503,"201051344000890","219011344069620",0.00,2.50,0,289.75,305.68,0.0,0.0,0.000,366992.9,366992.9,30651,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362527,372722.00
04/11/2016 04:15,2,0.000,ALERT,212.83,302.07,59.996,1460362503,"201051344000438","219011344069620",0.00,1.50,0,289.15,304.48,0.0,0.0,0.000,369185.3,369185.3,30651,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362529,372723.00
04/11/2016 04:15,2,0.000,ALERT,213.06,301.77,60.002,1460362503,"201051344000417","219011344069620",0.00,2.50,0,288.25,303.58,0.0,0.0,0.000,362438.8,362438.8,30806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362530,372724.00
04/11/2016 04:15,2,0.000,ALERT,212.16,301.77,59.996,1460362503,"274151322000083","219011344069620",0.00,2.50,0,288.55,305.08,0.0,0.0,0.000,635341.2,635341.2,19636,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362532,372725.00
04/11/2016 04:15,2,0.000,ALERT,212.61,300.87,60.034,1460362503,"274151322000076","219011344069620",0.00,2.50,0,288.55,304.48,0.0,0.0,0.000,675878.8,675878.8,19644,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362534,372726.00
04/11/2016 04:15,2,0.000,ALERT,213.06,304.78,60.002,1460362503,"201051344000868","219011344069620",0.00,2.00,0,291.55,306.88,0.0,0.0,0.000,355731.6,355731.6,25890,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362536,372727.00
04/11/2016 04:15,2,0.000,ALERT,211.93,302.07,59.991,1460362503,"274151322000095","219011344069620",0.00,2.00,0,289.75,305.68,0.0,0.0,0.000,668933.2,668933.2,19541,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362538,372728.00
04/11/2016 04:15,2,0.000,ALERT,212.83,303.58,59.996,1460362503,"201051344000988","219011344069620",0.00,2.50,0,288.55,305.68,0.0,0.0,0.000,353057.3,353057.3,26182,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362539,372729.00
04/11/2016 04:15,2,0.000,ALERT,212.61,301.47,60.018,1460362503,"201051344001025","219011344069620",0.00,1.50,0,288.55,304.78,0.0,0.0,0.000,366706.8,366706.8,30703,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362541,372730.00
04/11/2016 04:15,2,0.000,ALERT,213.06,304.18,60.002,1460362503,"201051344000458","219011344069620",0.00,3.30,0,291.25,306.58,0.0,0.0,0.000,363489.2,363489.2,26104,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362543,372731.00
04/11/2016 04:15,2,0.000,ALERT,213.51,303.88,60.018,1460362503,"201051344000853","219011344069620",0.00,2.00,0,290.95,305.98,0.0,0.0,0.000,361985.3,361985.3,25697,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362545,372732.00
04/11/2016 04:15,2,0.000,ALERT,213.29,302.37,60.007,1460362503,"201051344000685","219011344069620",0.00,2.50,0,288.85,304.18,0.0,0.0,0.000,368717.1,368717.1,30522,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362547,372733.00
04/11/2016 04:15,2,0.000,ALERT,213.06,302.07,60.002,1460362503,"201051344000917","219011344069620",0.00,3.30,0,287.65,303.58,0.0,0.0,0.000,365937.0,365937.0,30527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362548,372734.00
04/11/2016 04:15,2,0.000,ALERT,213.06,302.37,60.007,1460362503,"201051344001145","219011344069620",0.00,2.00,0,289.45,304.48,0.0,0.0,0.000,370997.9,370997.9,30385,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362550,372735.00
04/11/2016 04:15,2,0.000,ALERT,213.06,301.77,60.012,1460362503,"201051344000651","219011344069620",0.00,1.00,0,288.55,303.28,0.0,0.0,0.000,362951.0,362951.0,30755,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362552,372736.00
04/11/2016 04:15,2,0.000,ALERT,211.48,300.57,60.023,1460362503,"274151322000088","219011344069620",0.00,3.30,0,288.25,304.48,0.0,0.0,0.000,615526.9,615526.9,19323,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362554,372737.00
04/11/2016 04:15,2,0.000,ALERT,212.83,299.97,59.991,1460362503,"274151322000068","219011344069620",0.00,3.30,0,287.65,303.88,0.0,0.0,0.000,513384.6,513384.6,20663,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362556,372738.00
04/11/2016 04:15,2,0.000,ALERT,212.61,302.37,60.002,1460362503,"201051344001135","219011344069620",0.00,2.00,0,289.15,304.18,0.0,0.0,0.000,359357.9,359357.9,30712,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362558,372739.00
04/11/2016 04:15,2,0.000,ALERT,212.83,304.78,60.002,1460362503,"201051344000594","219011344069620",0.00,2.00,0,290.65,306.28,0.0,0.0,0.000,366738.0,366738.0,26136,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362559,372740.00
04/11/2016 04:15,2,0.000,ALERT,213.06,302.07,60.012,1460362503,"201051344001203","219011344069620",0.00,2.00,0,289.15,305.38,0.0,0.0,0.000,365892.4,365892.4,30708,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362561,372741.00
04/11/2016 04:15,2,0.000,ALERT,211.93,300.87,59.996,1460362503,"274151322000054","219011344069620",0.00,3.30,0,288.25,304.78,0.0,0.0,0.000,629120.3,629120.3,19349,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362563,372742.00
04/11/2016 04:15,2,0.000,ALERT,213.29,303.58,60.018,1460362503,"201051344000867","219011344069620",0.00,2.50,0,290.35,306.28,0.0,0.0,0.000,355070.9,355070.9,26139,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362565,372743.00
04/11/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1460362503,"201051344001093","219011344069620",0.00,3.30,0,288.85,303.58,0.0,0.0,0.000,364877.0,364877.0,30581,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362567,372744.00
04/11/2016 04:15,2,0.000,ALERT,213.06,304.18,59.996,1460362503,"201051344000900","219011344069620",0.00,2.00,0,290.35,305.68,0.0,0.0,0.000,370358.8,370358.8,25534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362568,372745.00
04/11/2016 04:15,2,0.000,ALERT,213.29,303.58,59.986,1460362503,"201051344000648","219011344069620",0.00,1.50,0,290.35,305.98,0.0,0.0,0.000,362889.0,362889.0,25838,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362570,372746.00
04/11/2016 04:15,2,0.000,ALERT,213.29,305.08,60.002,1460362503,"201051344000569","219011344069620",0.00,2.50,0,291.55,306.88,0.0,0.0,0.000,371592.7,371592.7,25468,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362572,372747.00
04/11/2016 04:15,2,0.000,ALERT,213.06,304.48,59.986,1460362503,"201051344000983","219011344069620",0.00,3.00,0,291.25,306.28,0.0,0.0,0.000,363151.1,363151.1,25937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362574,372748.00
04/11/2016 04:15,2,0.000,ALERT,213.29,304.18,59.944,1460362503,"201051344001158","219011344069620",0.00,1.50,0,290.35,305.68,0.0,0.0,0.000,358165.2,358165.2,26192,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460362576,372749.00
04/11/2016 04:15,2,0.000,ALERT,213.74,305.08,59.986,1460362503,"201051344000576","219011344069620",0.00,2.00,0,290.95,306.28,0.0,0.0,0.000,364806.3,364806.3,25607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362578,372750.00
04/11/2016 04:15,2,0.000,ALERT,212.16,300.27,59.996,1460362503,"274151322000087","219011344069620",0.00,3.30,0,287.35,303.88,0.0,0.0,0.000,603385.5,603385.5,19420,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460362579,372751.00
04/11/2016 04:30,2,0.000,ALERT,213.29,303.88,59.975,1460363404,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,364343.8,364343.8,25754,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363406,372752.00
04/11/2016 04:30,2,0.000,ALERT,211.93,301.47,59.970,1460363404,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,631974.1,631974.1,19362,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363407,372753.00
04/11/2016 04:30,2,0.000,ALERT,213.51,303.58,59.986,1460363404,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,355336.3,355336.3,26210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363409,372754.00
04/11/2016 04:30,2,0.000,ALERT,212.83,303.88,59.996,1460363404,"201051344000469","219011344069620",0.00,1.00,0,301.17,305.38,0.0,0.0,0.000,356566.9,356566.9,26159,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363411,372755.00
04/11/2016 04:30,2,0.000,ALERT,212.16,302.37,59.981,1460363404,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,360982.6,360982.6,30717,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363413,372756.00
04/11/2016 04:30,2,0.000,ALERT,211.70,302.07,59.970,1460363404,"274151322000052","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,641092.2,641092.2,19584,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363415,372757.00
04/11/2016 04:30,2,0.000,ALERT,212.83,302.68,59.970,1460363404,"201051344000585","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,366697.6,366697.6,30724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460363417,372758.00
04/11/2016 04:30,2,0.000,ALERT,212.61,302.68,59.970,1460363404,"201051344001230","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,364831.9,364831.9,30514,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460363419,372759.00
04/11/2016 04:30,2,0.000,ALERT,213.06,303.28,59.954,1460363404,"201051344000582","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,358386.9,358386.9,30693,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363421,372760.00
04/11/2016 04:30,2,0.000,ALERT,212.16,302.07,59.922,1460363404,"201051344000955","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,369889.7,369889.7,30628,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363422,372761.00
04/11/2016 04:30,2,0.000,ALERT,211.93,300.87,59.917,1460363404,"274151322000094","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,513720.4,513720.4,20461,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363424,372762.00
04/11/2016 04:30,2,0.000,ALERT,212.83,304.48,59.970,1460363404,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,369950.2,369950.2,6233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363426,372763.00
04/11/2016 04:30,2,0.000,ALERT,212.38,302.68,59.975,1460363404,"201051344000890","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,366992.9,366992.9,30653,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363428,372764.00
04/11/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1460363404,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,369185.3,369185.3,30653,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363429,372765.00
04/11/2016 04:30,2,0.000,ALERT,212.61,301.47,59.959,1460363404,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,362438.8,362438.8,30808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363431,372766.00
04/11/2016 04:30,2,0.000,ALERT,212.16,301.47,59.959,1460363404,"274151322000083","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,635341.2,635341.2,19638,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363433,372767.00
04/11/2016 04:30,2,0.000,ALERT,212.61,301.47,59.959,1460363404,"274151322000076","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,675878.8,675878.8,19646,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363435,372768.00
04/11/2016 04:30,2,0.000,ALERT,212.83,304.48,59.965,1460363404,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,355731.6,355731.6,25892,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363437,372769.00
04/11/2016 04:30,2,0.000,ALERT,211.93,302.68,59.970,1460363404,"274151322000095","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,668933.2,668933.2,19543,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363439,372770.00
04/11/2016 04:30,2,0.000,ALERT,212.61,303.58,59.959,1460363404,"201051344000988","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,353057.3,353057.3,26184,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363440,372771.00
04/11/2016 04:30,2,0.000,ALERT,212.38,301.47,59.959,1460363404,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,366706.8,366706.8,30705,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363442,372772.00
04/11/2016 04:30,2,0.000,ALERT,212.61,303.88,59.917,1460363404,"201051344000458","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,363489.2,363489.2,26106,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363444,372773.00
04/11/2016 04:30,2,0.000,ALERT,213.29,303.88,59.949,1460363404,"201051344000853","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,361985.3,361985.3,25699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363446,372774.00
04/11/2016 04:30,2,0.000,ALERT,212.83,302.07,59.917,1460363404,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,368717.1,368717.1,30524,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363448,372775.00
04/11/2016 04:30,2,0.000,ALERT,212.61,301.47,59.959,1460363404,"201051344000917","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,365937.0,365937.0,30529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363449,372776.00
04/11/2016 04:30,2,0.000,ALERT,212.83,302.37,59.970,1460363404,"201051344001145","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,370997.9,370997.9,30387,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363451,372777.00
04/11/2016 04:30,2,0.000,ALERT,212.38,301.47,59.933,1460363404,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,362951.0,362951.0,30757,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363453,372778.00
04/11/2016 04:30,2,0.000,ALERT,211.48,300.87,59.959,1460363404,"274151322000088","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,615526.9,615526.9,19325,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363455,372779.00
04/11/2016 04:30,2,0.000,ALERT,212.61,300.57,59.965,1460363404,"274151322000068","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,513384.6,513384.6,20665,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363456,372780.00
04/11/2016 04:30,2,0.000,ALERT,212.16,302.07,60.002,1460363404,"201051344001135","219011344069620",0.00,2.00,0,300.57,304.48,0.0,0.0,0.000,359357.9,359357.9,30714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363458,372781.00
04/11/2016 04:30,2,0.000,ALERT,212.38,304.48,59.965,1460363404,"201051344000594","219011344069620",0.00,2.00,0,302.07,306.28,0.0,0.0,0.000,366738.0,366738.0,26138,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363460,372782.00
04/11/2016 04:30,2,0.000,ALERT,212.38,301.77,59.965,1460363404,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,365892.4,365892.4,30710,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363462,372783.00
04/11/2016 04:30,2,0.000,ALERT,211.93,301.77,59.928,1460363404,"274151322000054","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,629120.3,629120.3,19351,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363464,372784.00
04/11/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1460363404,"201051344000867","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,355070.9,355070.9,26141,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363465,372785.00
04/11/2016 04:30,2,0.000,ALERT,212.61,302.07,59.965,1460363404,"201051344001093","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,364877.0,364877.0,30583,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363467,372786.00
04/11/2016 04:30,2,0.000,ALERT,212.61,303.58,59.981,1460363404,"201051344000900","219011344069620",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,370358.8,370358.8,25536,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363469,372787.00
04/11/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1460363404,"201051344000648","219011344069620",0.00,1.50,0,301.77,305.68,0.0,0.0,0.000,362889.0,362889.0,25840,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363471,372788.00
04/11/2016 04:30,2,0.000,ALERT,212.83,304.48,59.970,1460363404,"201051344000569","219011344069620",0.00,2.50,0,302.98,306.58,0.0,0.0,0.000,371592.7,371592.7,25470,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363473,372789.00
04/11/2016 04:30,2,0.000,ALERT,212.83,303.88,59.981,1460363404,"201051344000983","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,363151.1,363151.1,25939,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363475,372790.00
04/11/2016 04:30,2,0.000,ALERT,212.83,303.58,59.975,1460363404,"201051344001158","219011344069620",0.00,1.50,0,302.07,305.68,0.0,0.0,0.000,358165.2,358165.2,26194,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363477,372791.00
04/11/2016 04:30,2,0.000,ALERT,213.29,304.18,59.959,1460363404,"201051344000576","219011344069620",0.00,2.00,0,302.37,306.28,0.0,0.0,0.000,364806.3,364806.3,25609,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460363478,372792.00
04/11/2016 04:30,2,0.000,ALERT,211.93,299.97,59.970,1460363404,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,603385.5,603385.5,19422,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460363480,372793.00
04/11/2016 04:45,2,0.000,ALERT,213.51,303.88,59.970,1460364303,"201051344000645","219011344069620",0.00,2.50,0,302.07,305.38,0.0,0.0,0.000,364343.8,364343.8,25756,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364305,372794.00
04/11/2016 04:45,2,0.000,ALERT,211.93,301.17,59.959,1460364303,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,631974.1,631974.1,19364,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364307,372795.00
04/11/2016 04:45,2,0.000,ALERT,213.51,303.58,59.970,1460364303,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,355336.3,355336.3,26212,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364309,372796.00
04/11/2016 04:45,2,0.000,ALERT,213.06,303.88,59.975,1460364303,"201051344000469","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,356566.9,356566.9,26161,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364311,372797.00
04/11/2016 04:45,2,0.000,ALERT,212.61,302.68,59.959,1460364303,"201051344000646","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,360982.6,360982.6,30719,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364313,372798.00
04/11/2016 04:45,2,0.000,ALERT,211.48,300.87,59.959,1460364303,"274151322000052","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,641092.2,641092.2,19586,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364314,372799.00
04/11/2016 04:45,2,0.000,ALERT,213.06,302.98,59.949,1460364303,"201051344000585","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,366697.6,366697.6,30726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364316,372800.00
04/11/2016 04:45,2,0.000,ALERT,212.83,302.98,59.965,1460364303,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,364831.9,364831.9,30516,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364318,372801.00
04/11/2016 04:45,2,0.000,ALERT,213.29,303.58,59.954,1460364303,"201051344000582","219011344069620",0.00,1.50,0,301.47,304.78,0.0,0.0,0.000,358386.9,358386.9,30695,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364320,372802.00
04/11/2016 04:45,2,0.000,ALERT,212.38,302.37,59.954,1460364303,"201051344000955","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,369889.7,369889.7,30630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364322,372803.00
04/11/2016 04:45,2,0.000,ALERT,211.93,300.57,59.975,1460364303,"274151322000094","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,513720.4,513720.4,20463,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364323,372804.00
04/11/2016 04:45,2,0.000,ALERT,212.83,304.48,59.938,1460364303,"201051344000579","219011344069620",0.00,2.50,0,302.68,306.28,0.0,0.0,0.000,369950.2,369950.2,6235,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364325,372805.00
04/11/2016 04:45,2,0.000,ALERT,212.61,303.28,59.959,1460364303,"201051344000890","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,366992.9,366992.9,30655,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364327,372806.00
04/11/2016 04:45,2,0.000,ALERT,212.83,302.37,59.944,1460364303,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,369185.3,369185.3,30655,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364329,372807.00
04/11/2016 04:45,2,0.000,ALERT,212.83,302.07,59.954,1460364303,"201051344000417","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,362438.8,362438.8,30810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364331,372808.00
04/11/2016 04:45,2,0.000,ALERT,211.93,301.47,59.944,1460364303,"274151322000083","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,635341.2,635341.2,19640,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364332,372809.00
04/11/2016 04:45,2,0.000,ALERT,212.38,301.47,59.944,1460364303,"274151322000076","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,675878.8,675878.8,19648,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364334,372810.00
04/11/2016 04:45,2,0.000,ALERT,213.06,305.08,59.933,1460364303,"201051344000868","219011344069620",0.00,2.00,0,302.68,306.28,0.0,0.0,0.000,355731.6,355731.6,25894,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364336,372811.00
04/11/2016 04:45,2,0.000,ALERT,211.93,302.07,59.954,1460364303,"274151322000095","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,668933.2,668933.2,19545,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364338,372812.00
04/11/2016 04:45,2,0.000,ALERT,212.61,303.88,59.928,1460364303,"201051344000988","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,353057.3,353057.3,26186,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364340,372813.00
04/11/2016 04:45,2,0.000,ALERT,212.61,302.07,59.959,1460364303,"201051344001025","219011344069620",0.00,1.50,0,299.97,304.48,0.0,0.0,0.000,366706.8,366706.8,30707,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364342,372814.00
04/11/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1460364303,"201051344000458","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,363489.2,363489.2,26108,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364344,372815.00
04/11/2016 04:45,2,0.000,ALERT,213.51,303.88,59.917,1460364303,"201051344000853","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,361985.3,361985.3,25701,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364345,372816.00
04/11/2016 04:45,2,0.000,ALERT,213.29,302.98,59.959,1460364303,"201051344000685","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,368717.1,368717.1,30526,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364347,372817.00
04/11/2016 04:45,2,0.000,ALERT,213.06,302.37,59.949,1460364303,"201051344000917","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,365937.0,365937.0,30531,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364349,372818.00
04/11/2016 04:45,2,0.000,ALERT,213.06,302.98,59.981,1460364303,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,370997.9,370997.9,30389,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364351,372819.00
04/11/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1460364303,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,362951.0,362951.0,30759,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364353,372820.00
04/11/2016 04:45,2,0.000,ALERT,211.25,300.87,59.938,1460364303,"274151322000088","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,615526.9,615526.9,19327,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364355,372821.00
04/11/2016 04:45,2,0.000,ALERT,212.61,300.57,59.996,1460364303,"274151322000068","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,513384.6,513384.6,20667,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364356,372822.00
04/11/2016 04:45,2,0.000,ALERT,212.61,302.98,59.954,1460364303,"201051344001135","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,359357.9,359357.9,30716,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364358,372823.00
04/11/2016 04:45,2,0.000,ALERT,212.61,304.48,59.954,1460364303,"201051344000594","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,366738.0,366738.0,26140,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364360,372824.00
04/11/2016 04:45,2,0.000,ALERT,213.06,302.68,59.949,1460364303,"201051344001203","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,365892.4,365892.4,30712,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364362,372825.00
04/11/2016 04:45,2,0.000,ALERT,211.70,300.87,59.944,1460364303,"274151322000054","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,629120.3,629120.3,19353,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364363,372826.00
04/11/2016 04:45,2,0.000,ALERT,213.29,303.28,59.970,1460364303,"201051344000867","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,355070.9,355070.9,26143,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364365,372827.00
04/11/2016 04:45,2,0.000,ALERT,212.83,302.68,59.959,1460364303,"201051344001093","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,364877.0,364877.0,30585,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364367,372828.00
04/11/2016 04:45,2,0.000,ALERT,212.83,303.58,59.917,1460364303,"201051344000900","219011344069620",0.00,2.00,0,301.77,305.38,0.0,0.0,0.000,370358.8,370358.8,25538,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364369,372829.00
04/11/2016 04:45,2,0.000,ALERT,213.06,303.28,59.959,1460364303,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,362889.0,362889.0,25842,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364371,372830.00
04/11/2016 04:45,2,0.000,ALERT,213.06,304.48,59.954,1460364303,"201051344000569","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,371592.7,371592.7,25472,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364373,372831.00
04/11/2016 04:45,2,0.000,ALERT,212.83,303.88,59.986,1460364303,"201051344000983","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,363151.1,363151.1,25941,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364374,372832.00
04/11/2016 04:45,2,0.000,ALERT,213.06,303.88,59.959,1460364303,"201051344001158","219011344069620",0.00,1.50,0,301.17,305.08,0.0,0.0,0.000,358165.2,358165.2,26196,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364376,372833.00
04/11/2016 04:45,2,0.000,ALERT,213.51,304.48,59.959,1460364303,"201051344000576","219011344069620",0.00,2.00,0,302.07,305.68,0.0,0.0,0.000,364806.3,364806.3,25611,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460364378,372834.00
04/11/2016 04:45,2,0.000,ALERT,211.93,300.27,59.959,1460364303,"274151322000087","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,603385.5,603385.5,19424,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460364380,372835.00
04/11/2016 05:00,2,0.000,ALERT,212.38,302.37,59.959,1460365203,"201051344000645","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,364343.8,364343.8,25758,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365206,372836.00
04/11/2016 05:00,2,0.000,ALERT,211.25,300.57,59.965,1460365203,"274151322000085","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,631974.1,631974.1,19366,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365207,372837.00
04/11/2016 05:00,2,0.000,ALERT,212.61,302.68,59.965,1460365203,"201051344000633","219011344069620",0.00,1.50,0,299.37,305.08,0.0,0.0,0.000,355336.3,355336.3,26214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365209,372838.00
04/11/2016 05:00,2,0.000,ALERT,212.16,302.68,59.970,1460365203,"201051344000469","219011344069620",0.00,1.50,0,299.97,305.38,0.0,0.0,0.000,356566.9,356566.9,26163,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365211,372839.00
04/11/2016 05:00,2,0.000,ALERT,211.48,301.17,59.970,1460365203,"201051344000646","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,360982.6,360982.6,30721,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365213,372840.00
04/11/2016 05:00,2,0.000,ALERT,210.57,299.67,59.954,1460365203,"274151322000052","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,641092.2,641092.2,19588,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365215,372841.00
04/11/2016 05:00,2,0.000,ALERT,211.93,301.17,59.970,1460365203,"201051344000585","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,366697.6,366697.6,30728,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365216,372842.00
04/11/2016 05:00,2,0.000,ALERT,211.70,301.47,59.975,1460365203,"201051344001230","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,364831.9,364831.9,30518,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365218,372843.00
04/11/2016 05:00,2,0.000,ALERT,212.38,302.68,59.933,1460365203,"201051344000582","219011344069620",0.00,1.50,0,300.87,304.78,0.0,0.0,0.000,358386.9,358386.9,30697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365220,372844.00
04/11/2016 05:00,2,0.000,ALERT,211.48,301.77,59.981,1460365203,"201051344000955","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,369889.7,369889.7,30632,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365222,372845.00
04/11/2016 05:00,2,0.000,ALERT,211.03,300.57,59.944,1460365203,"274151322000094","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,513720.4,513720.4,20465,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365224,372846.00
04/11/2016 05:00,2,0.000,ALERT,211.93,303.88,60.012,1460365203,"201051344000579","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,369950.2,369950.2,6237,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365225,372847.00
04/11/2016 05:00,2,0.000,ALERT,211.48,301.47,59.991,1460365203,"201051344000890","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,366992.9,366992.9,30657,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365227,372848.00
04/11/2016 05:00,2,0.000,ALERT,211.93,301.47,59.965,1460365203,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,369185.3,369185.3,30657,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365229,372849.00
04/11/2016 05:00,2,0.000,ALERT,212.16,301.17,59.965,1460365203,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,362438.8,362438.8,30812,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365231,372850.00
04/11/2016 05:00,2,0.000,ALERT,211.03,301.47,59.970,1460365203,"274151322000083","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,635341.2,635341.2,19642,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460365233,372851.00
04/11/2016 05:00,2,0.000,ALERT,211.70,300.57,59.954,1460365203,"274151322000076","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,675878.8,675878.8,19650,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365234,372852.00
04/11/2016 05:00,2,0.000,ALERT,211.93,303.58,59.991,1460365203,"201051344000868","219011344069620",0.00,2.00,0,301.77,306.58,0.0,0.0,0.000,355731.6,355731.6,25896,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365236,372853.00
04/11/2016 05:00,2,0.000,ALERT,211.03,301.77,59.954,1460365203,"274151322000095","219011344069620",0.00,2.00,0,300.57,303.58,0.0,0.0,0.000,668933.2,668933.2,19547,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365238,372854.00
04/11/2016 05:00,2,0.000,ALERT,211.93,302.68,59.954,1460365203,"201051344000988","219011344069620",0.00,2.50,0,298.47,305.38,0.0,0.0,0.000,353057.3,353057.3,26188,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460365240,372855.00
04/11/2016 05:00,2,0.000,ALERT,211.48,300.27,59.954,1460365203,"201051344001025","219011344069620",0.00,1.50,0,299.37,304.78,0.0,0.0,0.000,366706.8,366706.8,30709,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365242,372856.00
04/11/2016 05:00,2,0.000,ALERT,211.93,302.98,59.991,1460365203,"201051344000458","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,363489.2,363489.2,26110,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365244,372857.00
04/11/2016 05:00,2,0.000,ALERT,212.61,302.68,59.938,1460365203,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,361985.3,361985.3,25703,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460365245,372858.00
04/11/2016 05:00,2,0.000,ALERT,211.93,301.17,59.928,1460365203,"201051344000685","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,368717.1,368717.1,30528,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365247,372859.00
04/11/2016 05:00,2,0.000,ALERT,211.93,300.57,59.991,1460365203,"201051344000917","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,365937.0,365937.0,30533,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365249,372860.00
04/11/2016 05:00,2,0.000,ALERT,212.16,301.47,59.938,1460365203,"201051344001145","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,370997.9,370997.9,30391,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365251,372861.00
04/11/2016 05:00,2,0.000,ALERT,211.93,300.57,59.912,1460365203,"201051344000651","219011344069620",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,362951.0,362951.0,30761,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365253,372862.00
04/11/2016 05:00,2,0.000,ALERT,210.57,300.57,59.938,1460365203,"274151322000088","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,615526.9,615526.9,19329,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365254,372863.00
04/11/2016 05:00,2,0.000,ALERT,211.70,299.97,59.938,1460365203,"274151322000068","219011344069620",0.00,3.30,0,298.77,301.77,0.0,0.0,0.000,513384.6,513384.6,20669,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365256,372864.00
04/11/2016 05:00,2,0.000,ALERT,211.48,301.17,59.944,1460365203,"201051344001135","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,359357.9,359357.9,30718,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460365258,372865.00
