ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 05:00,2,0.000,ALERT,211.70,303.28,59.901,1460365203,"201051344000594","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,366738.0,366738.0,26142,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365260,372866.00
04/11/2016 05:00,2,0.000,ALERT,211.93,300.87,59.949,1460365203,"201051344001203","219011344069620",0.00,2.00,0,299.97,305.98,0.0,0.0,0.000,365892.4,365892.4,30714,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460365261,372867.00
04/11/2016 05:00,2,0.000,ALERT,210.80,301.47,59.944,1460365203,"274151322000054","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,629120.3,629120.3,19355,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365263,372868.00
04/11/2016 05:00,2,0.000,ALERT,212.38,302.68,59.938,1460365203,"201051344000867","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,355070.9,355070.9,26145,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365265,372869.00
04/11/2016 05:00,2,0.000,ALERT,211.70,301.17,59.933,1460365203,"201051344001093","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,364877.0,364877.0,30587,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365267,372870.00
04/11/2016 05:00,2,0.000,ALERT,211.93,302.68,59.933,1460365203,"201051344000900","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,370358.8,370358.8,25540,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365269,372871.00
04/11/2016 05:00,2,0.000,ALERT,212.16,302.07,59.933,1460365203,"201051344000648","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,362889.0,362889.0,25844,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460365271,372872.00
04/11/2016 05:00,2,0.000,ALERT,212.16,303.58,59.907,1460365203,"201051344000569","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,371592.7,371592.7,25474,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365273,372873.00
04/11/2016 05:00,2,0.000,ALERT,211.93,302.98,59.938,1460365203,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,363151.1,363151.1,25943,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365275,372874.00
04/11/2016 05:00,2,0.000,ALERT,211.93,302.68,59.922,1460365203,"201051344001158","219011344069620",0.00,1.50,0,300.57,305.08,0.0,0.0,0.000,358165.2,358165.2,26198,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365276,372875.00
04/11/2016 05:00,2,0.000,ALERT,212.61,303.58,59.933,1460365203,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,364806.3,364806.3,25613,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365278,372876.00
04/11/2016 05:00,2,0.000,ALERT,211.03,299.37,59.933,1460365203,"274151322000087","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,603385.5,603385.5,19426,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460365280,372877.00
04/11/2016 05:15,2,0.000,ALERT,212.38,302.37,59.986,1460366103,"201051344000645","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,364343.8,364343.8,25760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366105,372878.00
04/11/2016 05:15,2,0.000,ALERT,211.03,300.57,60.012,1460366103,"274151322000085","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,631974.1,631974.1,19368,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366107,372879.00
04/11/2016 05:15,2,0.000,ALERT,212.38,302.07,59.991,1460366103,"201051344000633","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,355336.3,355336.3,26216,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366109,372880.00
04/11/2016 05:15,2,0.000,ALERT,212.16,302.37,59.965,1460366103,"201051344000469","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,356566.9,356566.9,26165,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366111,372881.00
04/11/2016 05:15,2,0.000,ALERT,211.48,300.57,59.981,1460366103,"201051344000646","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,360982.6,360982.6,30723,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366112,372882.00
04/11/2016 05:15,2,0.000,ALERT,210.80,300.87,59.991,1460366103,"274151322000052","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,641092.2,641092.2,19590,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366114,372883.00
04/11/2016 05:15,2,0.000,ALERT,211.93,300.87,59.981,1460366103,"201051344000585","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,366697.6,366697.6,30730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366116,372884.00
04/11/2016 05:15,2,0.000,ALERT,211.70,300.87,59.991,1460366103,"201051344001230","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,364831.9,364831.9,30520,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366118,372885.00
04/11/2016 05:15,2,0.000,ALERT,212.16,301.47,59.996,1460366103,"201051344000582","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,358386.9,358386.9,30699,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366120,372886.00
04/11/2016 05:15,2,0.000,ALERT,211.25,300.57,59.981,1460366103,"201051344000955","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,369889.7,369889.7,30634,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366121,372887.00
04/11/2016 05:15,2,0.000,ALERT,211.03,299.97,59.981,1460366103,"274151322000094","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,513720.4,513720.4,20467,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366123,372888.00
04/11/2016 05:15,2,0.000,ALERT,211.93,303.28,59.986,1460366103,"201051344000579","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,369950.2,369950.2,6239,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366125,372889.00
04/11/2016 05:15,2,0.000,ALERT,211.70,301.17,59.981,1460366103,"201051344000890","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,366992.9,366992.9,30659,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366127,372890.00
04/11/2016 05:15,2,0.000,ALERT,211.70,300.57,59.991,1460366103,"201051344000438","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,369185.3,369185.3,30659,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366129,372891.00
04/11/2016 05:15,2,0.000,ALERT,211.93,299.67,59.933,1460366103,"201051344000417","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,362438.8,362438.8,30814,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366131,372892.00
04/11/2016 05:15,2,0.000,ALERT,211.03,300.27,59.975,1460366103,"274151322000083","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,635341.2,635341.2,19644,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366132,372893.00
04/11/2016 05:15,2,0.000,ALERT,211.48,300.87,59.975,1460366103,"274151322000076","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,675878.8,675878.8,19652,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366134,372894.00
04/11/2016 05:15,2,0.000,ALERT,212.16,303.58,59.986,1460366103,"201051344000868","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,355731.6,355731.6,25898,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366136,372895.00
04/11/2016 05:15,2,0.000,ALERT,210.80,300.87,59.981,1460366103,"274151322000095","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,668933.2,668933.2,19549,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366138,372896.00
04/11/2016 05:15,2,0.000,ALERT,211.70,302.37,59.944,1460366103,"201051344000988","219011344069620",0.00,2.50,0,298.47,304.78,0.0,0.0,0.000,353057.3,353057.3,26190,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366140,372897.00
04/11/2016 05:15,2,0.000,ALERT,211.48,299.97,59.991,1460366103,"201051344001025","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,366706.8,366706.8,30711,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366142,372898.00
04/11/2016 05:15,2,0.000,ALERT,211.70,302.98,59.981,1460366103,"201051344000458","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,363489.2,363489.2,26112,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366143,372899.00
04/11/2016 05:15,2,0.000,ALERT,212.61,302.98,59.959,1460366103,"201051344000853","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,361985.3,361985.3,25705,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366145,372900.00
04/11/2016 05:15,2,0.000,ALERT,212.16,300.57,59.975,1460366103,"201051344000685","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,368717.1,368717.1,30530,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366147,372901.00
04/11/2016 05:15,2,0.000,ALERT,211.93,299.97,59.986,1460366103,"201051344000917","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,365937.0,365937.0,30535,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366149,372902.00
04/11/2016 05:15,2,0.000,ALERT,212.16,300.87,59.991,1460366103,"201051344001145","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,370997.9,370997.9,30393,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366151,372903.00
04/11/2016 05:15,2,0.000,ALERT,211.70,299.97,59.986,1460366103,"201051344000651","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,362951.0,362951.0,30763,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366152,372904.00
04/11/2016 05:15,2,0.000,ALERT,210.35,299.97,59.965,1460366103,"274151322000088","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,615526.9,615526.9,19331,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366154,372905.00
04/11/2016 05:15,2,0.000,ALERT,211.70,299.67,59.991,1460366103,"274151322000068","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,513384.6,513384.6,20671,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366156,372906.00
04/11/2016 05:15,2,0.000,ALERT,211.25,300.27,59.986,1460366103,"201051344001135","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,359357.9,359357.9,30720,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366158,372907.00
04/11/2016 05:15,2,0.000,ALERT,211.70,303.58,59.991,1460366103,"201051344000594","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,366738.0,366738.0,26144,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366160,372908.00
04/11/2016 05:15,2,0.000,ALERT,211.70,300.27,59.959,1460366103,"201051344001203","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,365892.4,365892.4,30716,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366161,372909.00
04/11/2016 05:15,2,0.000,ALERT,210.57,300.57,59.991,1460366103,"274151322000054","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,629120.3,629120.3,19357,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366163,372910.00
04/11/2016 05:15,2,0.000,ALERT,212.16,302.07,59.996,1460366103,"201051344000867","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,355070.9,355070.9,26147,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366165,372911.00
04/11/2016 05:15,2,0.000,ALERT,211.70,300.57,59.986,1460366103,"201051344001093","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,364877.0,364877.0,30589,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366167,372912.00
04/11/2016 05:15,2,0.000,ALERT,211.70,302.37,59.975,1460366103,"201051344000900","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,370358.8,370358.8,25542,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366169,372913.00
04/11/2016 05:15,2,0.000,ALERT,212.16,301.77,59.986,1460366103,"201051344000648","219011344069620",0.00,1.50,0,300.27,304.78,0.0,0.0,0.000,362889.0,362889.0,25846,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366170,372914.00
04/11/2016 05:15,2,0.000,ALERT,211.93,302.98,59.981,1460366103,"201051344000569","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,371592.7,371592.7,25476,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366172,372915.00
04/11/2016 05:15,2,0.000,ALERT,211.70,302.37,60.002,1460366103,"201051344000983","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,363151.1,363151.1,25945,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366174,372916.00
04/11/2016 05:15,2,0.000,ALERT,211.93,302.07,59.981,1460366103,"201051344001158","219011344069620",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,358165.2,358165.2,26200,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366176,372917.00
04/11/2016 05:15,2,0.000,ALERT,212.16,302.68,59.970,1460366103,"201051344000576","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,364806.3,364806.3,25615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460366178,372918.00
04/11/2016 05:15,2,0.000,ALERT,211.03,300.27,59.970,1460366103,"274151322000087","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,603385.5,603385.5,19428,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460366180,372919.00
04/11/2016 05:30,2,0.000,ALERT,211.93,301.77,60.028,1460367003,"201051344000645","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,364343.8,364343.8,25762,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367005,372920.00
04/11/2016 05:30,2,0.000,ALERT,210.57,299.07,59.996,1460367003,"274151322000085","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,631974.1,631974.1,19370,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367007,372921.00
04/11/2016 05:30,2,0.000,ALERT,212.16,301.47,60.002,1460367003,"201051344000633","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,355336.3,355336.3,26218,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367009,372922.00
04/11/2016 05:30,2,0.000,ALERT,211.70,301.77,59.991,1460367003,"201051344000469","219011344069620",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,356566.9,356566.9,26167,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367011,372923.00
04/11/2016 05:30,2,0.000,ALERT,210.80,299.37,59.981,1460367003,"201051344000646","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,360982.6,360982.6,30725,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367013,372924.00
04/11/2016 05:30,2,0.000,ALERT,210.57,300.57,59.986,1460367003,"274151322000052","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,641092.2,641092.2,19592,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367014,372925.00
04/11/2016 05:30,2,0.000,ALERT,211.48,299.67,59.986,1460367003,"201051344000585","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,366697.6,366697.6,30732,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367016,372926.00
04/11/2016 05:30,2,0.000,ALERT,211.03,299.37,59.986,1460367003,"201051344001230","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,364831.9,364831.9,30522,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367018,372927.00
04/11/2016 05:30,2,0.000,ALERT,211.70,300.27,59.991,1460367003,"201051344000582","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,358386.9,358386.9,30701,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367020,372928.00
04/11/2016 05:30,2,0.000,ALERT,210.80,299.37,60.028,1460367003,"201051344000955","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,369889.7,369889.7,30636,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367021,372929.00
04/11/2016 05:30,2,0.000,ALERT,210.57,299.07,60.002,1460367003,"274151322000094","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,513720.4,513720.4,20469,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367023,372930.00
04/11/2016 05:30,2,0.000,ALERT,211.70,302.37,59.996,1460367003,"201051344000579","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,369950.2,369950.2,6241,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367025,372931.00
04/11/2016 05:30,2,0.000,ALERT,211.03,299.67,59.991,1460367003,"201051344000890","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,366992.9,366992.9,30661,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367027,372932.00
04/11/2016 05:30,2,0.000,ALERT,211.25,299.07,59.981,1460367003,"201051344000438","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,369185.3,369185.3,30661,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367029,372933.00
04/11/2016 05:30,2,0.000,ALERT,211.25,298.77,59.996,1460367003,"201051344000417","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,362438.8,362438.8,30816,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367030,372934.00
04/11/2016 05:30,2,0.000,ALERT,210.80,300.57,59.981,1460367003,"274151322000083","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,635341.2,635341.2,19646,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367032,372935.00
04/11/2016 05:30,2,0.000,ALERT,211.25,299.67,60.012,1460367003,"274151322000076","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,675878.8,675878.8,19654,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367034,372936.00
04/11/2016 05:30,2,0.000,ALERT,211.48,302.37,59.975,1460367003,"201051344000868","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,355731.6,355731.6,25900,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367036,372937.00
04/11/2016 05:30,2,0.000,ALERT,210.80,301.17,59.970,1460367003,"274151322000095","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,668933.2,668933.2,19551,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367038,372938.00
04/11/2016 05:30,2,0.000,ALERT,211.48,301.47,59.970,1460367003,"201051344000988","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,353057.3,353057.3,26192,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367039,372939.00
04/11/2016 05:30,2,0.000,ALERT,210.80,298.47,59.981,1460367003,"201051344001025","219011344069620",0.00,1.50,0,297.26,302.68,0.0,0.0,0.000,366706.8,366706.8,30713,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367041,372940.00
04/11/2016 05:30,2,0.000,ALERT,211.25,301.47,59.981,1460367003,"201051344000458","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,363489.2,363489.2,26114,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367043,372941.00
04/11/2016 05:30,2,0.000,ALERT,211.93,301.17,59.965,1460367003,"201051344000853","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,361985.3,361985.3,25707,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367045,372942.00
04/11/2016 05:30,2,0.000,ALERT,211.25,299.07,59.975,1460367003,"201051344000685","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,368717.1,368717.1,30532,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367047,372943.00
04/11/2016 05:30,2,0.000,ALERT,211.25,298.77,59.970,1460367003,"201051344000917","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,365937.0,365937.0,30537,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367048,372944.00
04/11/2016 05:30,2,0.000,ALERT,211.25,299.37,59.959,1460367003,"201051344001145","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,370997.9,370997.9,30395,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367050,372945.00
04/11/2016 05:30,2,0.000,ALERT,211.25,298.47,59.949,1460367003,"201051344000651","219011344069620",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,362951.0,362951.0,30765,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367052,372946.00
04/11/2016 05:30,2,0.000,ALERT,210.35,299.67,59.970,1460367003,"274151322000088","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,615526.9,615526.9,19333,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367054,372947.00
04/11/2016 05:30,2,0.000,ALERT,211.25,299.07,59.928,1460367003,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,513384.6,513384.6,20673,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367056,372948.00
04/11/2016 05:30,2,0.000,ALERT,210.80,299.37,59.975,1460367003,"201051344001135","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,359357.9,359357.9,30722,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367057,372949.00
04/11/2016 05:30,2,0.000,ALERT,211.25,302.07,59.944,1460367003,"201051344000594","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,366738.0,366738.0,26146,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367059,372950.00
04/11/2016 05:30,2,0.000,ALERT,211.03,298.47,59.965,1460367003,"201051344001203","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,365892.4,365892.4,30718,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367061,372951.00
04/11/2016 05:30,2,0.000,ALERT,210.57,299.97,59.981,1460367003,"274151322000054","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,629120.3,629120.3,19359,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367063,372952.00
04/11/2016 05:30,2,0.000,ALERT,211.70,301.17,60.002,1460367003,"201051344000867","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,355070.9,355070.9,26149,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367065,372953.00
04/11/2016 05:30,2,0.000,ALERT,210.80,298.77,59.959,1460367003,"201051344001093","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,364877.0,364877.0,30591,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367066,372954.00
04/11/2016 05:30,2,0.000,ALERT,211.25,301.47,59.965,1460367003,"201051344000900","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,370358.8,370358.8,25544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367068,372955.00
04/11/2016 05:30,2,0.000,ALERT,211.70,300.87,59.996,1460367003,"201051344000648","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,362889.0,362889.0,25848,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367070,372956.00
04/11/2016 05:30,2,0.000,ALERT,211.48,302.07,59.959,1460367003,"201051344000569","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,371592.7,371592.7,25478,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367072,372957.00
04/11/2016 05:30,2,0.000,ALERT,211.48,301.47,59.965,1460367003,"201051344000983","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,363151.1,363151.1,25947,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367074,372958.00
04/11/2016 05:30,2,0.000,ALERT,211.48,301.47,59.965,1460367003,"201051344001158","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,358165.2,358165.2,26202,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367075,372959.00
04/11/2016 05:30,2,0.000,ALERT,212.16,302.37,59.965,1460367003,"201051344000576","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,364806.3,364806.3,25617,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367077,372960.00
04/11/2016 05:30,2,0.000,ALERT,210.80,299.37,59.959,1460367003,"274151322000087","219011344069620",0.00,3.30,0,296.66,301.17,0.0,0.0,0.000,603385.5,603385.5,19430,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367079,372961.00
04/11/2016 05:45,2,0.000,ALERT,211.48,300.57,59.975,1460367903,"201051344000645","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,364343.8,364343.8,25764,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367905,372962.00
04/11/2016 05:45,2,0.000,ALERT,210.80,299.07,59.965,1460367903,"274151322000085","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,631974.1,631974.1,19372,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367907,372963.00
04/11/2016 05:45,2,0.000,ALERT,211.70,300.57,59.986,1460367903,"201051344000633","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,355336.3,355336.3,26220,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367909,372964.00
04/11/2016 05:45,2,0.000,ALERT,211.03,300.27,59.986,1460367903,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,356566.9,356566.9,26169,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367911,372965.00
04/11/2016 05:45,2,0.000,ALERT,210.35,298.77,59.986,1460367903,"201051344000646","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,360982.6,360982.6,30727,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367913,372966.00
04/11/2016 05:45,2,0.000,ALERT,210.12,299.67,59.954,1460367903,"274151322000052","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,641092.2,641092.2,19594,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367914,372967.00
04/11/2016 05:45,2,0.000,ALERT,210.57,299.07,59.986,1460367903,"201051344000585","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,366697.6,366697.6,30734,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367916,372968.00
04/11/2016 05:45,2,0.000,ALERT,210.35,299.07,59.981,1460367903,"201051344001230","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,364831.9,364831.9,30524,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367918,372969.00
04/11/2016 05:45,2,0.000,ALERT,211.03,299.37,59.996,1460367903,"201051344000582","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,358386.9,358386.9,30703,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367920,372970.00
04/11/2016 05:45,2,0.000,ALERT,209.90,298.47,60.028,1460367903,"201051344000955","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,369889.7,369889.7,30638,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367921,372971.00
04/11/2016 05:45,2,0.000,ALERT,210.35,298.47,59.981,1460367903,"274151322000094","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,513720.4,513720.4,20471,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367923,372972.00
04/11/2016 05:45,2,0.000,ALERT,211.03,300.57,59.959,1460367903,"201051344000579","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,369950.2,369950.2,6243,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367925,372973.00
04/11/2016 05:45,2,0.000,ALERT,210.35,299.07,59.986,1460367903,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,366992.9,366992.9,30663,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367927,372974.00
04/11/2016 05:45,2,0.000,ALERT,210.57,298.47,59.981,1460367903,"201051344000438","219011344069620",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,369185.3,369185.3,30663,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367929,372975.00
04/11/2016 05:45,2,0.000,ALERT,210.57,297.87,59.981,1460367903,"201051344000417","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,362438.8,362438.8,30818,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367931,372976.00
04/11/2016 05:45,2,0.000,ALERT,210.80,299.67,59.991,1460367903,"274151322000083","219011344069620",0.00,2.50,0,296.36,301.77,0.0,0.0,0.000,635341.2,635341.2,19648,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367932,372977.00
04/11/2016 05:45,2,0.000,ALERT,211.03,299.67,59.949,1460367903,"274151322000076","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,675878.8,675878.8,19656,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367934,372978.00
04/11/2016 05:45,2,0.000,ALERT,211.03,301.17,59.954,1460367903,"201051344000868","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,355731.6,355731.6,25902,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367936,372979.00
04/11/2016 05:45,2,0.000,ALERT,210.57,300.57,59.991,1460367903,"274151322000095","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,668933.2,668933.2,19553,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367938,372980.00
04/11/2016 05:45,2,0.000,ALERT,210.80,299.97,59.991,1460367903,"201051344000988","219011344069620",0.00,2.50,0,296.66,302.98,0.0,0.0,0.000,353057.3,353057.3,26194,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367940,372981.00
04/11/2016 05:45,2,0.000,ALERT,210.35,297.87,60.028,1460367903,"201051344001025","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,366706.8,366706.8,30715,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367942,372982.00
04/11/2016 05:45,2,0.000,ALERT,210.80,300.27,60.007,1460367903,"201051344000458","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,363489.2,363489.2,26116,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367943,372983.00
04/11/2016 05:45,2,0.000,ALERT,211.25,299.67,59.986,1460367903,"201051344000853","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,361985.3,361985.3,25709,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367945,372984.00
04/11/2016 05:45,2,0.000,ALERT,210.80,298.47,59.986,1460367903,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,368717.1,368717.1,30534,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367947,372985.00
04/11/2016 05:45,2,0.000,ALERT,210.80,298.47,59.981,1460367903,"201051344000917","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,365937.0,365937.0,30539,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367949,372986.00
04/11/2016 05:45,2,0.000,ALERT,210.57,298.47,59.975,1460367903,"201051344001145","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,370997.9,370997.9,30397,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367951,372987.00
04/11/2016 05:45,2,0.000,ALERT,210.35,297.26,59.986,1460367903,"201051344000651","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,362951.0,362951.0,30767,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367952,372988.00
04/11/2016 05:45,2,0.000,ALERT,210.12,298.77,59.975,1460367903,"274151322000088","219011344069620",0.00,3.00,0,296.06,301.17,0.0,0.0,0.000,615526.9,615526.9,19335,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367954,372989.00
04/11/2016 05:45,2,0.000,ALERT,211.25,298.47,59.991,1460367903,"274151322000068","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,513384.6,513384.6,20675,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367956,372990.00
04/11/2016 05:45,2,0.000,ALERT,210.12,298.47,59.986,1460367903,"201051344001135","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,359357.9,359357.9,30724,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367958,372991.00
04/11/2016 05:45,2,0.000,ALERT,210.57,300.87,59.949,1460367903,"201051344000594","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,366738.0,366738.0,26148,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367960,372992.00
04/11/2016 05:45,2,0.000,ALERT,210.35,298.17,59.981,1460367903,"201051344001203","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,365892.4,365892.4,30720,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367961,372993.00
04/11/2016 05:45,2,0.000,ALERT,210.12,299.07,59.959,1460367903,"274151322000054","219011344069620",0.00,3.30,0,296.06,301.47,0.0,0.0,0.000,629120.3,629120.3,19361,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367963,372994.00
04/11/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1460367903,"201051344000867","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,355070.9,355070.9,26151,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367965,372995.00
04/11/2016 05:45,2,0.000,ALERT,210.35,298.47,59.981,1460367903,"201051344001093","219011344069620",0.00,3.00,0,296.66,300.27,0.0,0.0,0.000,364877.0,364877.0,30593,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367967,372996.00
04/11/2016 05:45,2,0.000,ALERT,210.80,300.27,60.012,1460367903,"201051344000900","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,370358.8,370358.8,25546,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367969,372997.00
04/11/2016 05:45,2,0.000,ALERT,211.03,299.67,59.986,1460367903,"201051344000648","219011344069620",0.00,1.00,0,298.17,303.28,0.0,0.0,0.000,362889.0,362889.0,25850,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367971,372998.00
04/11/2016 05:45,2,0.000,ALERT,210.80,300.57,59.996,1460367903,"201051344000569","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,371592.7,371592.7,25480,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367972,372999.00
04/11/2016 05:45,2,0.000,ALERT,210.80,300.27,59.986,1460367903,"201051344000983","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,363151.1,363151.1,25949,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460367974,373000.00
04/11/2016 05:45,2,0.000,ALERT,210.80,299.97,59.986,1460367903,"201051344001158","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,358165.2,358165.2,26204,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367976,373001.00
04/11/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1460367903,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,364806.3,364806.3,25619,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367978,373002.00
04/11/2016 05:45,2,0.000,ALERT,210.35,297.57,59.970,1460367903,"274151322000087","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,603385.5,603385.5,19432,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460367980,373003.00
04/11/2016 06:00,2,0.000,ALERT,211.03,299.97,60.002,1460368803,"201051344000645","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,364343.8,364343.8,25766,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368805,373004.00
04/11/2016 06:00,2,0.000,ALERT,210.35,298.17,60.039,1460368803,"274151322000085","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,631974.1,631974.1,19374,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368807,373005.00
04/11/2016 06:00,2,0.000,ALERT,211.25,299.97,60.002,1460368803,"201051344000633","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,355336.3,355336.3,26222,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368809,373006.00
04/11/2016 06:00,2,0.000,ALERT,210.57,299.97,59.954,1460368803,"201051344000469","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,356566.9,356566.9,26171,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368811,373007.00
04/11/2016 06:00,2,0.000,ALERT,210.57,298.47,59.996,1460368803,"201051344000646","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,360982.6,360982.6,30729,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368813,373008.00
04/11/2016 06:00,2,0.000,ALERT,210.12,298.77,59.949,1460368803,"274151322000052","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,641092.2,641092.2,19596,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368815,373009.00
04/11/2016 06:00,2,0.000,ALERT,210.80,298.77,59.986,1460368803,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,366697.6,366697.6,30736,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460368816,373010.00
