ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 06:00,2,0.000,ALERT,210.57,298.77,59.986,1460368803,"201051344001230","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,364831.9,364831.9,30526,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460368818,373011.00
04/11/2016 06:00,2,0.000,ALERT,211.03,299.37,59.981,1460368803,"201051344000582","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,358386.9,358386.9,30705,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368820,373012.00
04/11/2016 06:00,2,0.000,ALERT,210.35,298.77,60.028,1460368803,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,369889.7,369889.7,30640,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368822,373013.00
04/11/2016 06:00,2,0.000,ALERT,210.35,298.17,59.975,1460368803,"274151322000094","219011344069620",0.00,2.00,0,296.96,299.97,0.0,0.0,0.000,513720.4,513720.4,20473,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368823,373014.00
04/11/2016 06:00,2,0.000,ALERT,210.57,300.87,59.996,1460368803,"201051344000579","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,369950.2,369950.2,6245,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368825,373015.00
04/11/2016 06:00,2,0.000,ALERT,210.57,298.77,59.949,1460368803,"201051344000890","219011344069620",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,366992.9,366992.9,30665,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368827,373016.00
04/11/2016 06:00,2,0.000,ALERT,210.80,298.17,59.949,1460368803,"201051344000438","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,369185.3,369185.3,30665,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460368829,373017.00
04/11/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1460368803,"201051344000417","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,362438.8,362438.8,30820,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368831,373018.00
04/11/2016 06:00,2,0.000,ALERT,210.12,298.77,60.002,1460368803,"274151322000083","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,635341.2,635341.2,19650,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460368833,373019.00
04/11/2016 06:00,2,0.000,ALERT,210.80,298.47,59.986,1460368803,"274151322000076","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,675878.8,675878.8,19658,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368835,373020.00
04/11/2016 06:00,2,0.000,ALERT,210.57,300.87,59.965,1460368803,"201051344000868","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,355731.6,355731.6,25904,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368837,373021.00
04/11/2016 06:00,2,0.000,ALERT,209.90,299.37,59.970,1460368803,"274151322000095","219011344069620",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,668933.2,668933.2,19555,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368839,373022.00
04/11/2016 06:00,2,0.000,ALERT,210.35,299.97,59.970,1460368803,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.07,0.0,0.0,0.000,353057.3,353057.3,26196,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368840,373023.00
04/11/2016 06:00,2,0.000,ALERT,210.35,297.26,60.007,1460368803,"201051344001025","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,366706.8,366706.8,30717,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368842,373024.00
04/11/2016 06:00,2,0.000,ALERT,210.35,300.27,59.965,1460368803,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,363489.2,363489.2,26118,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368844,373025.00
04/11/2016 06:00,2,0.000,ALERT,211.25,299.97,59.970,1460368803,"201051344000853","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,361985.3,361985.3,25711,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368846,373026.00
04/11/2016 06:00,2,0.000,ALERT,211.03,298.47,59.991,1460368803,"201051344000685","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,368717.1,368717.1,30536,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460368848,373027.00
04/11/2016 06:00,2,0.000,ALERT,210.57,297.57,59.965,1460368803,"201051344000917","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,365937.0,365937.0,30541,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368849,373028.00
04/11/2016 06:00,2,0.000,ALERT,210.57,298.47,60.012,1460368803,"201051344001145","219011344069620",0.00,2.00,0,295.76,301.47,0.0,0.0,0.000,370997.9,370997.9,30399,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368851,373029.00
04/11/2016 06:00,2,0.000,ALERT,210.57,297.57,59.970,1460368803,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,362951.0,362951.0,30769,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368853,373030.00
04/11/2016 06:00,2,0.000,ALERT,209.67,298.47,59.965,1460368803,"274151322000088","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,615526.9,615526.9,19337,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460368855,373031.00
04/11/2016 06:00,2,0.000,ALERT,210.80,297.87,59.975,1460368803,"274151322000068","219011344069620",0.00,3.30,0,296.96,299.97,0.0,0.0,0.000,513384.6,513384.6,20677,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368856,373032.00
04/11/2016 06:00,2,0.000,ALERT,210.12,298.17,59.965,1460368803,"201051344001135","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,359357.9,359357.9,30726,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368858,373033.00
04/11/2016 06:00,2,0.000,ALERT,210.12,300.87,60.012,1460368803,"201051344000594","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,366738.0,366738.0,26150,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368860,373034.00
04/11/2016 06:00,2,0.000,ALERT,210.57,298.17,59.975,1460368803,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,365892.4,365892.4,30722,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460368862,373035.00
04/11/2016 06:00,2,0.000,ALERT,209.90,298.47,59.970,1460368803,"274151322000054","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,629120.3,629120.3,19363,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368864,373036.00
04/11/2016 06:00,2,0.000,ALERT,210.80,299.37,59.970,1460368803,"201051344000867","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,355070.9,355070.9,26153,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368865,373037.00
04/11/2016 06:00,2,0.000,ALERT,210.57,298.47,59.975,1460368803,"201051344001093","219011344069620",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,364877.0,364877.0,30595,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460368867,373038.00
04/11/2016 06:00,2,0.000,ALERT,210.35,299.97,60.002,1460368803,"201051344000900","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,370358.8,370358.8,25548,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368869,373039.00
04/11/2016 06:00,2,0.000,ALERT,210.57,299.07,59.991,1460368803,"201051344000648","219011344069620",0.00,1.50,0,297.57,302.37,0.0,0.0,0.000,362889.0,362889.0,25852,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368871,373040.00
04/11/2016 06:00,2,0.000,ALERT,210.57,300.57,59.959,1460368803,"201051344000569","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,371592.7,371592.7,25482,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368873,373041.00
04/11/2016 06:00,2,0.000,ALERT,210.57,299.97,59.981,1460368803,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,363151.1,363151.1,25951,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368875,373042.00
04/11/2016 06:00,2,0.000,ALERT,210.57,299.67,59.975,1460368803,"201051344001158","219011344069620",0.00,1.50,0,297.57,302.07,0.0,0.0,0.000,358165.2,358165.2,26206,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368876,373043.00
04/11/2016 06:00,2,0.000,ALERT,211.25,300.57,59.970,1460368803,"201051344000576","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,364806.3,364806.3,25621,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368878,373044.00
04/11/2016 06:00,2,0.000,ALERT,209.90,297.57,59.954,1460368803,"274151322000087","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,603385.5,603385.5,19434,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460368880,373045.00
04/11/2016 06:15,2,0.000,ALERT,211.25,300.27,59.986,1460369703,"201051344000645","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,364343.8,364343.8,25768,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369705,373046.00
04/11/2016 06:15,2,0.000,ALERT,210.57,299.37,59.991,1460369703,"274151322000085","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,631974.1,631974.1,19376,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369707,373047.00
04/11/2016 06:15,2,0.000,ALERT,211.48,299.97,59.975,1460369703,"201051344000633","219011344069620",0.00,2.00,0,296.06,301.77,0.0,0.0,0.000,355336.3,355336.3,26224,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369709,373048.00
04/11/2016 06:15,2,0.000,ALERT,210.80,299.97,59.986,1460369703,"201051344000469","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,356566.9,356566.9,26173,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369711,373049.00
04/11/2016 06:15,2,0.000,ALERT,210.12,298.47,59.996,1460369703,"201051344000646","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,360982.6,360982.6,30731,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369713,373050.00
04/11/2016 06:15,2,0.000,ALERT,210.12,299.37,59.986,1460369703,"274151322000052","219011344069620",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,641092.2,641092.2,19598,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369714,373051.00
04/11/2016 06:15,2,0.000,ALERT,210.57,299.07,59.996,1460369703,"201051344000585","219011344069620",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,366697.6,366697.6,30738,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369716,373052.00
04/11/2016 06:15,2,0.000,ALERT,210.35,299.07,59.991,1460369703,"201051344001230","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,364831.9,364831.9,30528,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369718,373053.00
04/11/2016 06:15,2,0.000,ALERT,211.25,299.97,59.986,1460369703,"201051344000582","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,358386.9,358386.9,30707,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369720,373054.00
04/11/2016 06:15,2,0.000,ALERT,210.12,298.77,59.981,1460369703,"201051344000955","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,369889.7,369889.7,30642,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369722,373055.00
04/11/2016 06:15,2,0.000,ALERT,210.12,298.77,59.986,1460369703,"274151322000094","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,513720.4,513720.4,20475,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369723,373056.00
04/11/2016 06:15,2,0.000,ALERT,210.80,300.57,59.991,1460369703,"201051344000579","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,369950.2,369950.2,6247,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369725,373057.00
04/11/2016 06:15,2,0.000,ALERT,210.57,299.37,59.991,1460369703,"201051344000890","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,366992.9,366992.9,30667,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369727,373058.00
04/11/2016 06:15,2,0.000,ALERT,210.80,299.07,60.002,1460369703,"201051344000438","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,369185.3,369185.3,30667,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369729,373059.00
04/11/2016 06:15,2,0.000,ALERT,210.80,298.17,59.991,1460369703,"201051344000417","219011344069620",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,362438.8,362438.8,30822,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369731,373060.00
04/11/2016 06:15,2,0.000,ALERT,210.12,299.67,59.996,1460369703,"274151322000083","219011344069620",0.00,2.50,0,296.96,302.68,0.0,0.0,0.000,635341.2,635341.2,19652,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369732,373061.00
04/11/2016 06:15,2,0.000,ALERT,210.80,299.97,59.991,1460369703,"274151322000076","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,675878.8,675878.8,19660,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369734,373062.00
04/11/2016 06:15,2,0.000,ALERT,210.57,300.27,59.938,1460369703,"201051344000868","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,355731.6,355731.6,25906,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369736,373063.00
04/11/2016 06:15,2,0.000,ALERT,210.12,300.27,59.986,1460369703,"274151322000095","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,668933.2,668933.2,19557,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369738,373064.00
04/11/2016 06:15,2,0.000,ALERT,210.35,299.97,59.965,1460369703,"201051344000988","219011344069620",0.00,2.50,0,295.16,302.07,0.0,0.0,0.000,353057.3,353057.3,26198,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369740,373065.00
04/11/2016 06:15,2,0.000,ALERT,210.35,298.17,60.023,1460369703,"201051344001025","219011344069620",0.00,1.50,0,295.76,301.47,0.0,0.0,0.000,366706.8,366706.8,30719,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369741,373066.00
04/11/2016 06:15,2,0.000,ALERT,210.57,299.97,60.028,1460369703,"201051344000458","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,363489.2,363489.2,26120,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369743,373067.00
04/11/2016 06:15,2,0.000,ALERT,211.03,299.67,59.991,1460369703,"201051344000853","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,361985.3,361985.3,25713,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369745,373068.00
04/11/2016 06:15,2,0.000,ALERT,210.80,298.17,59.986,1460369703,"201051344000685","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,368717.1,368717.1,30538,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369747,373069.00
04/11/2016 06:15,2,0.000,ALERT,210.80,298.47,60.002,1460369703,"201051344000917","219011344069620",0.00,3.30,0,295.16,300.27,0.0,0.0,0.000,365937.0,365937.0,30543,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369749,373070.00
04/11/2016 06:15,2,0.000,ALERT,211.03,299.07,59.991,1460369703,"201051344001145","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,370997.9,370997.9,30401,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369751,373071.00
04/11/2016 06:15,2,0.000,ALERT,210.80,298.17,59.954,1460369703,"201051344000651","219011344069620",0.00,1.00,0,295.76,300.27,0.0,0.0,0.000,362951.0,362951.0,30771,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369752,373072.00
04/11/2016 06:15,2,0.000,ALERT,210.12,299.67,59.981,1460369703,"274151322000088","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,615526.9,615526.9,19339,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369754,373073.00
04/11/2016 06:15,2,0.000,ALERT,211.03,298.47,59.975,1460369703,"274151322000068","219011344069620",0.00,3.30,0,296.36,301.17,0.0,0.0,0.000,513384.6,513384.6,20679,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369756,373074.00
04/11/2016 06:15,2,0.000,ALERT,210.12,298.77,59.991,1460369703,"201051344001135","219011344069620",0.00,2.00,0,296.36,301.47,0.0,0.0,0.000,359357.9,359357.9,30728,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369758,373075.00
04/11/2016 06:15,2,0.000,ALERT,210.35,300.57,59.991,1460369703,"201051344000594","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,366738.0,366738.0,26152,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369760,373076.00
04/11/2016 06:15,2,0.000,ALERT,210.57,298.47,59.991,1460369703,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,365892.4,365892.4,30724,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369761,373077.00
04/11/2016 06:15,2,0.000,ALERT,210.12,299.37,59.986,1460369703,"274151322000054","219011344069620",0.00,3.70,0,296.66,302.37,0.0,0.0,0.000,629120.3,629120.3,19365,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369763,373078.00
04/11/2016 06:15,2,0.000,ALERT,211.03,299.67,59.996,1460369703,"201051344000867","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,355070.9,355070.9,26155,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369765,373079.00
04/11/2016 06:15,2,0.000,ALERT,210.80,299.07,60.002,1460369703,"201051344001093","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,364877.0,364877.0,30597,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369767,373080.00
04/11/2016 06:15,2,0.000,ALERT,210.57,299.97,59.996,1460369703,"201051344000900","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,370358.8,370358.8,25550,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369769,373081.00
04/11/2016 06:15,2,0.000,ALERT,211.03,299.37,60.002,1460369703,"201051344000648","219011344069620",0.00,1.00,0,297.26,302.37,0.0,0.0,0.000,362889.0,362889.0,25854,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369770,373082.00
04/11/2016 06:15,2,0.000,ALERT,210.80,300.57,59.991,1460369703,"201051344000569","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,371592.7,371592.7,25484,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369772,373083.00
04/11/2016 06:15,2,0.000,ALERT,210.57,300.27,59.996,1460369703,"201051344000983","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,363151.1,363151.1,25953,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369774,373084.00
04/11/2016 06:15,2,0.000,ALERT,210.80,299.67,60.002,1460369703,"201051344001158","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,358165.2,358165.2,26208,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460369776,373085.00
04/11/2016 06:15,2,0.000,ALERT,211.03,299.97,60.002,1460369703,"201051344000576","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,364806.3,364806.3,25623,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369778,373086.00
04/11/2016 06:15,2,0.000,ALERT,210.35,298.17,59.991,1460369703,"274151322000087","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,603385.5,603385.5,19436,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460369780,373087.00
04/11/2016 06:30,2,0.000,ALERT,211.03,299.07,59.944,1460370603,"201051344000645","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,364343.8,364343.8,25770,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370605,373088.00
04/11/2016 06:30,2,0.000,ALERT,210.12,298.17,59.959,1460370603,"274151322000085","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,631974.1,631974.1,19378,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370607,373089.00
04/11/2016 06:30,2,0.000,ALERT,211.03,298.47,59.928,1460370603,"201051344000633","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,355336.3,355336.3,26226,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370608,373090.00
04/11/2016 06:30,2,0.000,ALERT,210.57,298.77,59.986,1460370603,"201051344000469","219011344069620",0.00,1.00,0,296.36,301.47,0.0,0.0,0.000,356566.9,356566.9,26175,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370610,373091.00
04/11/2016 06:30,2,0.000,ALERT,210.12,298.47,59.975,1460370603,"201051344000646","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,360982.6,360982.6,30733,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370612,373092.00
04/11/2016 06:30,2,0.000,ALERT,209.67,297.57,59.970,1460370603,"274151322000052","219011344069620",0.00,2.50,0,296.36,301.47,0.0,0.0,0.000,641092.2,641092.2,19600,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370614,373093.00
04/11/2016 06:30,2,0.000,ALERT,210.57,298.77,59.981,1460370603,"201051344000585","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,366697.6,366697.6,30740,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370616,373094.00
04/11/2016 06:30,2,0.000,ALERT,210.35,298.47,59.970,1460370603,"201051344001230","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,364831.9,364831.9,30530,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370618,373095.00
04/11/2016 06:30,2,0.000,ALERT,211.03,299.37,59.975,1460370603,"201051344000582","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,358386.9,358386.9,30709,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370620,373096.00
04/11/2016 06:30,2,0.000,ALERT,210.12,298.17,59.970,1460370603,"201051344000955","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,369889.7,369889.7,30644,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370622,373097.00
04/11/2016 06:30,2,0.000,ALERT,210.12,297.26,59.970,1460370603,"274151322000094","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,513720.4,513720.4,20477,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370623,373098.00
04/11/2016 06:30,2,0.000,ALERT,210.57,299.67,59.970,1460370603,"201051344000579","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,369950.2,369950.2,6249,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370625,373099.00
04/11/2016 06:30,2,0.000,ALERT,210.35,298.47,59.996,1460370603,"201051344000890","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,366992.9,366992.9,30669,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370627,373100.00
04/11/2016 06:30,2,0.000,ALERT,210.57,298.17,59.928,1460370603,"201051344000438","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,369185.3,369185.3,30669,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370629,373101.00
04/11/2016 06:30,2,0.000,ALERT,210.80,298.17,59.970,1460370603,"201051344000417","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,362438.8,362438.8,30824,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370630,373102.00
04/11/2016 06:30,2,0.000,ALERT,210.35,298.77,59.965,1460370603,"274151322000083","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,635341.2,635341.2,19654,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370632,373103.00
04/11/2016 06:30,2,0.000,ALERT,211.03,298.47,59.928,1460370603,"274151322000076","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,675878.8,675878.8,19662,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370634,373104.00
04/11/2016 06:30,2,0.000,ALERT,210.57,299.97,59.975,1460370603,"201051344000868","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,355731.6,355731.6,25908,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370636,373105.00
04/11/2016 06:30,2,0.000,ALERT,210.12,299.07,59.965,1460370603,"274151322000095","219011344069620",0.00,1.50,0,297.57,301.77,0.0,0.0,0.000,668933.2,668933.2,19559,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370638,373106.00
04/11/2016 06:30,2,0.000,ALERT,210.57,299.07,59.965,1460370603,"201051344000988","219011344069620",0.00,2.50,0,294.86,301.17,0.0,0.0,0.000,353057.3,353057.3,26200,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370640,373107.00
04/11/2016 06:30,2,0.000,ALERT,210.35,297.87,59.928,1460370603,"201051344001025","219011344069620",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,366706.8,366706.8,30721,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370641,373108.00
04/11/2016 06:30,2,0.000,ALERT,210.35,299.37,59.975,1460370603,"201051344000458","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,363489.2,363489.2,26122,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370643,373109.00
04/11/2016 06:30,2,0.000,ALERT,211.25,299.07,59.970,1460370603,"201051344000853","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,361985.3,361985.3,25715,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370645,373110.00
04/11/2016 06:30,2,0.000,ALERT,211.03,298.47,59.965,1460370603,"201051344000685","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,368717.1,368717.1,30540,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370647,373111.00
04/11/2016 06:30,2,0.000,ALERT,210.80,297.87,59.975,1460370603,"201051344000917","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,365937.0,365937.0,30545,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370649,373112.00
04/11/2016 06:30,2,0.000,ALERT,210.80,298.47,60.023,1460370603,"201051344001145","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,370997.9,370997.9,30403,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370651,373113.00
04/11/2016 06:30,2,0.000,ALERT,210.57,297.87,59.970,1460370603,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,362951.0,362951.0,30773,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370652,373114.00
04/11/2016 06:30,2,0.000,ALERT,209.90,298.77,59.954,1460370603,"274151322000088","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,615526.9,615526.9,19341,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370654,373115.00
04/11/2016 06:30,2,0.000,ALERT,211.03,297.87,59.970,1460370603,"274151322000068","219011344069620",0.00,3.30,0,296.06,299.97,0.0,0.0,0.000,513384.6,513384.6,20681,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370656,373116.00
04/11/2016 06:30,2,0.000,ALERT,210.35,298.47,59.975,1460370603,"201051344001135","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,359357.9,359357.9,30730,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370658,373117.00
04/11/2016 06:30,2,0.000,ALERT,210.12,299.97,59.975,1460370603,"201051344000594","219011344069620",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,366738.0,366738.0,26154,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370660,373118.00
04/11/2016 06:30,2,0.000,ALERT,210.57,298.47,59.970,1460370603,"201051344001203","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,365892.4,365892.4,30726,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370661,373119.00
04/11/2016 06:30,2,0.000,ALERT,209.90,298.47,59.970,1460370603,"274151322000054","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,629120.3,629120.3,19367,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370663,373120.00
04/11/2016 06:30,2,0.000,ALERT,210.57,298.47,59.970,1460370603,"201051344000867","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,355070.9,355070.9,26157,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370665,373121.00
04/11/2016 06:30,2,0.000,ALERT,210.57,298.77,59.981,1460370603,"201051344001093","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,364877.0,364877.0,30599,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370667,373122.00
04/11/2016 06:30,2,0.000,ALERT,210.35,299.07,59.981,1460370603,"201051344000900","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,370358.8,370358.8,25552,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370669,373123.00
04/11/2016 06:30,2,0.000,ALERT,210.80,298.77,59.981,1460370603,"201051344000648","219011344069620",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,362889.0,362889.0,25856,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460370670,373124.00
04/11/2016 06:30,2,0.000,ALERT,210.57,299.97,59.959,1460370603,"201051344000569","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,371592.7,371592.7,25486,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370672,373125.00
04/11/2016 06:30,2,0.000,ALERT,210.35,299.07,59.981,1460370603,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,363151.1,363151.1,25955,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370674,373126.00
04/11/2016 06:30,2,0.000,ALERT,210.80,299.07,59.986,1460370603,"201051344001158","219011344069620",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,358165.2,358165.2,26210,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370676,373127.00
04/11/2016 06:30,2,0.000,ALERT,211.03,299.37,59.981,1460370603,"201051344000576","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,364806.3,364806.3,25625,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370678,373128.00
04/11/2016 06:30,2,0.000,ALERT,210.12,297.57,59.975,1460370603,"274151322000087","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,603385.5,603385.5,19438,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460370680,373129.00
04/11/2016 06:45,2,0.000,ALERT,211.48,300.27,59.996,1460371503,"201051344000645","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,364343.8,364343.8,25772,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371505,373130.00
04/11/2016 06:45,2,0.000,ALERT,210.57,299.37,59.938,1460371503,"274151322000085","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,631974.1,631974.1,19380,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371507,373131.00
04/11/2016 06:45,2,0.000,ALERT,211.70,300.27,59.996,1460371503,"201051344000633","219011344069620",0.00,1.50,0,295.46,301.77,0.0,0.0,0.000,355336.3,355336.3,26228,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371509,373132.00
04/11/2016 06:45,2,0.000,ALERT,211.25,300.27,59.975,1460371503,"201051344000469","219011344069620",0.00,1.00,0,296.36,302.07,0.0,0.0,0.000,356566.9,356566.9,26177,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371511,373133.00
04/11/2016 06:45,2,0.000,ALERT,211.03,299.37,59.981,1460371503,"201051344000646","219011344069620",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,360982.6,360982.6,30735,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371513,373134.00
04/11/2016 06:45,2,0.000,ALERT,210.35,299.67,59.975,1460371503,"274151322000052","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,641092.2,641092.2,19602,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371514,373135.00
04/11/2016 06:45,2,0.000,ALERT,211.48,299.97,60.034,1460371503,"201051344000585","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,366697.6,366697.6,30742,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371516,373136.00
04/11/2016 06:45,2,0.000,ALERT,211.25,299.97,59.975,1460371503,"201051344001230","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,364831.9,364831.9,30532,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371518,373137.00
04/11/2016 06:45,2,0.000,ALERT,211.70,300.27,59.975,1460371503,"201051344000582","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,358386.9,358386.9,30711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371520,373138.00
04/11/2016 06:45,2,0.000,ALERT,210.80,299.67,59.981,1460371503,"201051344000955","219011344069620",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,369889.7,369889.7,30646,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371522,373139.00
04/11/2016 06:45,2,0.000,ALERT,210.35,298.47,59.970,1460371503,"274151322000094","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,513720.4,513720.4,20479,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371523,373140.00
04/11/2016 06:45,2,0.000,ALERT,211.03,300.87,59.970,1460371503,"201051344000579","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,369950.2,369950.2,6251,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371525,373141.00
04/11/2016 06:45,2,0.000,ALERT,211.25,299.67,59.938,1460371503,"201051344000890","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,366992.9,366992.9,30671,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371527,373142.00
04/11/2016 06:45,2,0.000,ALERT,211.25,299.37,59.975,1460371503,"201051344000438","219011344069620",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,369185.3,369185.3,30671,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371529,373143.00
04/11/2016 06:45,2,0.000,ALERT,211.48,299.07,59.970,1460371503,"201051344000417","219011344069620",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,362438.8,362438.8,30826,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371531,373144.00
04/11/2016 06:45,2,0.000,ALERT,210.57,299.07,59.965,1460371503,"274151322000083","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,635341.2,635341.2,19656,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371532,373145.00
04/11/2016 06:45,2,0.000,ALERT,211.03,299.07,59.970,1460371503,"274151322000076","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,675878.8,675878.8,19664,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371534,373146.00
04/11/2016 06:45,2,0.000,ALERT,211.03,300.87,59.981,1460371503,"201051344000868","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,355731.6,355731.6,25910,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371536,373147.00
04/11/2016 06:45,2,0.000,ALERT,210.57,299.97,59.975,1460371503,"274151322000095","219011344069620",0.00,1.50,0,298.17,301.47,0.0,0.0,0.000,668933.2,668933.2,19561,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371538,373148.00
04/11/2016 06:45,2,0.000,ALERT,210.80,299.67,59.981,1460371503,"201051344000988","219011344069620",0.00,2.50,0,294.86,302.07,0.0,0.0,0.000,353057.3,353057.3,26202,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371540,373149.00
04/11/2016 06:45,2,0.000,ALERT,211.03,298.77,59.938,1460371503,"201051344001025","219011344069620",0.00,1.50,0,296.06,301.47,0.0,0.0,0.000,366706.8,366706.8,30723,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371541,373150.00
04/11/2016 06:45,2,0.000,ALERT,210.80,300.27,59.965,1460371503,"201051344000458","219011344069620",0.00,3.30,0,296.96,303.28,0.0,0.0,0.000,363489.2,363489.2,26124,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371543,373151.00
04/11/2016 06:45,2,0.000,ALERT,211.48,299.67,59.975,1460371503,"201051344000853","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,361985.3,361985.3,25717,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371545,373152.00
04/11/2016 06:45,2,0.000,ALERT,211.48,299.37,59.970,1460371503,"201051344000685","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,368717.1,368717.1,30542,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371547,373153.00
04/11/2016 06:45,2,0.000,ALERT,211.48,298.77,59.965,1460371503,"201051344000917","219011344069620",0.00,3.30,0,295.46,300.27,0.0,0.0,0.000,365937.0,365937.0,30547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371549,373154.00
04/11/2016 06:45,2,0.000,ALERT,211.48,299.37,60.002,1460371503,"201051344001145","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,370997.9,370997.9,30405,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371550,373155.00
