ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 06:45,2,0.000,ALERT,211.25,298.47,60.002,1460371503,"201051344000651","219011344069620",0.00,1.00,0,296.06,300.57,0.0,0.0,0.000,362951.0,362951.0,30775,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371552,373156.00
04/11/2016 06:45,2,0.000,ALERT,210.12,299.07,59.975,1460371503,"274151322000088","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,615526.9,615526.9,19343,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371554,373157.00
04/11/2016 06:45,2,0.000,ALERT,211.25,298.47,59.975,1460371503,"274151322000068","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,513384.6,513384.6,20683,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371556,373158.00
04/11/2016 06:45,2,0.000,ALERT,210.80,299.07,59.986,1460371503,"201051344001135","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,359357.9,359357.9,30732,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371558,373159.00
04/11/2016 06:45,2,0.000,ALERT,210.80,300.87,59.975,1460371503,"201051344000594","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,366738.0,366738.0,26156,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371559,373160.00
04/11/2016 06:45,2,0.000,ALERT,211.25,298.77,59.944,1460371503,"201051344001203","219011344069620",0.00,1.50,0,296.66,302.68,0.0,0.0,0.000,365892.4,365892.4,30728,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371561,373161.00
04/11/2016 06:45,2,0.000,ALERT,210.57,299.97,59.991,1460371503,"274151322000054","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,629120.3,629120.3,19369,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371563,373162.00
04/11/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1460371503,"201051344000867","219011344069620",0.00,3.00,0,296.66,302.98,0.0,0.0,0.000,355070.9,355070.9,26159,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371565,373163.00
04/11/2016 06:45,2,0.000,ALERT,211.03,299.07,59.975,1460371503,"201051344001093","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,364877.0,364877.0,30601,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371567,373164.00
04/11/2016 06:45,2,0.000,ALERT,210.80,300.27,59.991,1460371503,"201051344000900","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,370358.8,370358.8,25554,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371568,373165.00
04/11/2016 06:45,2,0.000,ALERT,211.25,299.37,59.986,1460371503,"201051344000648","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,362889.0,362889.0,25858,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460371570,373166.00
04/11/2016 06:45,2,0.000,ALERT,211.03,300.87,59.975,1460371503,"201051344000569","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,371592.7,371592.7,25488,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371572,373167.00
04/11/2016 06:45,2,0.000,ALERT,211.03,300.57,59.954,1460371503,"201051344000983","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,363151.1,363151.1,25957,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371574,373168.00
04/11/2016 06:45,2,0.000,ALERT,211.03,300.27,59.981,1460371503,"201051344001158","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,358165.2,358165.2,26212,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371576,373169.00
04/11/2016 06:45,2,0.000,ALERT,211.48,300.57,59.959,1460371503,"201051344000576","219011344069620",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,364806.3,364806.3,25627,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371577,373170.00
04/11/2016 06:45,2,0.000,ALERT,210.57,299.07,59.986,1460371503,"274151322000087","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,603385.5,603385.5,19440,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460371579,373171.00
04/11/2016 07:00,2,0.000,ALERT,211.93,301.17,59.991,1460372403,"201051344000645","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,364343.8,364343.8,25774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372405,373172.00
04/11/2016 07:00,2,0.000,ALERT,211.25,299.37,59.991,1460372403,"274151322000085","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,631974.1,631974.1,19382,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372407,373173.00
04/11/2016 07:00,2,0.000,ALERT,212.16,301.17,59.996,1460372403,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.37,0.0,0.0,0.000,355336.3,355336.3,26230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372409,373174.00
04/11/2016 07:00,2,0.000,ALERT,211.48,300.87,59.954,1460372403,"201051344000469","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,356566.9,356566.9,26179,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372410,373175.00
04/11/2016 07:00,2,0.000,ALERT,211.48,300.27,59.996,1460372403,"201051344000646","219011344069620",0.00,1.50,0,296.96,302.07,0.0,0.0,0.000,360982.6,360982.6,30737,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372412,373176.00
04/11/2016 07:00,2,0.000,ALERT,210.80,300.27,59.986,1460372403,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,641092.2,641092.2,19604,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372414,373177.00
04/11/2016 07:00,2,0.000,ALERT,211.70,300.27,59.986,1460372403,"201051344000585","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,366697.6,366697.6,30744,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372416,373178.00
04/11/2016 07:00,2,0.000,ALERT,211.48,300.27,59.991,1460372403,"201051344001230","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,364831.9,364831.9,30534,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372417,373179.00
04/11/2016 07:00,2,0.000,ALERT,212.16,300.87,59.986,1460372403,"201051344000582","219011344069620",0.00,1.50,0,298.47,303.28,0.0,0.0,0.000,358386.9,358386.9,30713,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372419,373180.00
04/11/2016 07:00,2,0.000,ALERT,211.03,299.97,60.002,1460372403,"201051344000955","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,369889.7,369889.7,30648,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372421,373181.00
04/11/2016 07:00,2,0.000,ALERT,210.80,299.07,59.991,1460372403,"274151322000094","219011344069620",0.00,1.50,0,297.26,300.57,0.0,0.0,0.000,513720.4,513720.4,20481,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372423,373182.00
04/11/2016 07:00,2,0.000,ALERT,211.48,301.47,60.002,1460372403,"201051344000579","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,369950.2,369950.2,6253,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372425,373183.00
04/11/2016 07:00,2,0.000,ALERT,211.25,300.27,59.991,1460372403,"201051344000890","219011344069620",0.00,2.50,0,297.87,303.58,0.0,0.0,0.000,366992.9,366992.9,30673,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372426,373184.00
04/11/2016 07:00,2,0.000,ALERT,211.70,299.97,59.996,1460372403,"201051344000438","219011344069620",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,369185.3,369185.3,30673,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372428,373185.00
04/11/2016 07:00,2,0.000,ALERT,211.93,299.67,59.996,1460372403,"201051344000417","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,362438.8,362438.8,30828,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372430,373186.00
04/11/2016 07:00,2,0.000,ALERT,211.03,299.67,59.986,1460372403,"274151322000083","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,635341.2,635341.2,19658,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372432,373187.00
04/11/2016 07:00,2,0.000,ALERT,211.93,299.67,59.986,1460372403,"274151322000076","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,675878.8,675878.8,19666,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372434,373188.00
04/11/2016 07:00,2,0.000,ALERT,211.48,301.77,60.012,1460372403,"201051344000868","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,355731.6,355731.6,25912,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372435,373189.00
04/11/2016 07:00,2,0.000,ALERT,211.25,300.57,60.002,1460372403,"274151322000095","219011344069620",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,668933.2,668933.2,19563,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372437,373190.00
04/11/2016 07:00,2,0.000,ALERT,211.48,301.17,60.028,1460372403,"201051344000988","219011344069620",0.00,2.50,0,295.76,302.68,0.0,0.0,0.000,353057.3,353057.3,26204,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372439,373191.00
04/11/2016 07:00,2,0.000,ALERT,211.25,299.37,59.991,1460372403,"201051344001025","219011344069620",0.00,1.50,0,296.66,302.98,0.0,0.0,0.000,366706.8,366706.8,30725,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372441,373192.00
04/11/2016 07:00,2,0.000,ALERT,211.48,301.47,60.028,1460372403,"201051344000458","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,363489.2,363489.2,26126,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372443,373193.00
04/11/2016 07:00,2,0.000,ALERT,212.38,301.17,60.002,1460372403,"201051344000853","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,361985.3,361985.3,25719,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372444,373194.00
04/11/2016 07:00,2,0.000,ALERT,211.93,299.97,60.002,1460372403,"201051344000685","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,368717.1,368717.1,30544,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372446,373195.00
04/11/2016 07:00,2,0.000,ALERT,211.93,299.37,60.007,1460372403,"201051344000917","219011344069620",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,365937.0,365937.0,30549,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372448,373196.00
04/11/2016 07:00,2,0.000,ALERT,211.70,299.97,59.996,1460372403,"201051344001145","219011344069620",0.00,2.00,0,297.87,303.58,0.0,0.0,0.000,370997.9,370997.9,30407,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372450,373197.00
04/11/2016 07:00,2,0.000,ALERT,211.48,299.37,59.996,1460372403,"201051344000651","219011344069620",0.00,1.00,0,296.66,302.07,0.0,0.0,0.000,362951.0,362951.0,30777,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372452,373198.00
04/11/2016 07:00,2,0.000,ALERT,210.57,299.37,59.996,1460372403,"274151322000088","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,615526.9,615526.9,19345,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372454,373199.00
04/11/2016 07:00,2,0.000,ALERT,211.48,298.77,60.007,1460372403,"274151322000068","219011344069620",0.00,3.30,0,297.26,300.27,0.0,0.0,0.000,513384.6,513384.6,20685,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372456,373200.00
04/11/2016 07:00,2,0.000,ALERT,211.25,299.97,59.970,1460372403,"201051344001135","219011344069620",0.00,2.00,0,297.26,302.98,0.0,0.0,0.000,359357.9,359357.9,30734,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372458,373201.00
04/11/2016 07:00,2,0.000,ALERT,211.48,301.77,59.981,1460372403,"201051344000594","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,366738.0,366738.0,26158,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372459,373202.00
04/11/2016 07:00,2,0.000,ALERT,211.70,299.67,59.986,1460372403,"201051344001203","219011344069620",0.00,1.50,0,296.96,303.88,0.0,0.0,0.000,365892.4,365892.4,30730,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372461,373203.00
04/11/2016 07:00,2,0.000,ALERT,211.03,300.57,59.991,1460372403,"274151322000054","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,629120.3,629120.3,19371,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372463,373204.00
04/11/2016 07:00,2,0.000,ALERT,211.93,300.57,59.991,1460372403,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,355070.9,355070.9,26161,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372465,373205.00
04/11/2016 07:00,2,0.000,ALERT,211.48,299.97,59.991,1460372403,"201051344001093","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,364877.0,364877.0,30603,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372467,373206.00
04/11/2016 07:00,2,0.000,ALERT,211.70,301.47,59.991,1460372403,"201051344000900","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,370358.8,370358.8,25556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372468,373207.00
04/11/2016 07:00,2,0.000,ALERT,211.70,300.27,59.986,1460372403,"201051344000648","219011344069620",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,362889.0,362889.0,25860,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372470,373208.00
04/11/2016 07:00,2,0.000,ALERT,211.70,301.77,59.991,1460372403,"201051344000569","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,371592.7,371592.7,25490,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372472,373209.00
04/11/2016 07:00,2,0.000,ALERT,211.70,301.47,59.981,1460372403,"201051344000983","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,363151.1,363151.1,25959,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372474,373210.00
04/11/2016 07:00,2,0.000,ALERT,211.70,300.87,59.975,1460372403,"201051344001158","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,358165.2,358165.2,26214,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460372476,373211.00
04/11/2016 07:00,2,0.000,ALERT,212.16,301.47,59.991,1460372403,"201051344000576","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,364806.3,364806.3,25629,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372477,373212.00
04/11/2016 07:00,2,0.000,ALERT,211.25,298.77,60.002,1460372403,"274151322000087","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,603385.5,603385.5,19442,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460372479,373213.00
04/11/2016 07:15,2,0.000,ALERT,211.93,300.57,60.007,1460373303,"201051344000645","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,364343.8,364343.8,25776,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373305,373214.00
04/11/2016 07:15,2,0.000,ALERT,211.25,299.67,59.996,1460373303,"274151322000085","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,631974.1,631974.1,19384,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373307,373215.00
04/11/2016 07:15,2,0.000,ALERT,212.16,300.57,60.007,1460373303,"201051344000633","219011344069620",0.00,1.50,0,296.96,302.68,0.0,0.0,0.000,355336.3,355336.3,26232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373309,373216.00
04/11/2016 07:15,2,0.000,ALERT,211.48,300.57,59.970,1460373303,"201051344000469","219011344069620",0.00,1.50,0,297.57,302.68,0.0,0.0,0.000,356566.9,356566.9,26181,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373311,373217.00
04/11/2016 07:15,2,0.000,ALERT,211.03,299.07,59.996,1460373303,"201051344000646","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,360982.6,360982.6,30739,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373312,373218.00
04/11/2016 07:15,2,0.000,ALERT,210.57,298.77,59.996,1460373303,"274151322000052","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,641092.2,641092.2,19606,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373315,373219.00
04/11/2016 07:15,2,0.000,ALERT,211.25,299.37,60.002,1460373303,"201051344000585","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,366697.6,366697.6,30746,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373316,373220.00
04/11/2016 07:15,2,0.000,ALERT,211.25,299.67,59.996,1460373303,"201051344001230","219011344069620",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,364831.9,364831.9,30536,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373318,373221.00
04/11/2016 07:15,2,0.000,ALERT,211.70,300.27,60.039,1460373303,"201051344000582","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,358386.9,358386.9,30715,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373320,373222.00
04/11/2016 07:15,2,0.000,ALERT,210.80,299.37,60.034,1460373303,"201051344000955","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,369889.7,369889.7,30650,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373322,373223.00
04/11/2016 07:15,2,0.000,ALERT,210.80,298.47,59.991,1460373303,"274151322000094","219011344069620",0.00,1.50,0,296.96,300.57,0.0,0.0,0.000,513720.4,513720.4,20483,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373324,373224.00
04/11/2016 07:15,2,0.000,ALERT,211.70,301.17,59.991,1460373303,"201051344000579","219011344069620",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,369950.2,369950.2,6255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373325,373225.00
04/11/2016 07:15,2,0.000,ALERT,211.03,299.37,60.012,1460373303,"201051344000890","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,366992.9,366992.9,30675,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373327,373226.00
04/11/2016 07:15,2,0.000,ALERT,211.25,298.77,60.002,1460373303,"201051344000438","219011344069620",0.00,1.50,0,297.26,301.77,0.0,0.0,0.000,369185.3,369185.3,30675,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373329,373227.00
04/11/2016 07:15,2,0.000,ALERT,211.25,298.17,59.996,1460373303,"201051344000417","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,362438.8,362438.8,30830,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373331,373228.00
04/11/2016 07:15,2,0.000,ALERT,211.03,299.97,60.039,1460373303,"274151322000083","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,635341.2,635341.2,19660,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373333,373229.00
04/11/2016 07:15,2,0.000,ALERT,211.70,299.07,60.002,1460373303,"274151322000076","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,675878.8,675878.8,19668,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373334,373230.00
04/11/2016 07:15,2,0.000,ALERT,211.70,301.77,59.991,1460373303,"201051344000868","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,355731.6,355731.6,25914,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373336,373231.00
04/11/2016 07:15,2,0.000,ALERT,211.03,300.27,59.991,1460373303,"274151322000095","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,668933.2,668933.2,19565,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373338,373232.00
04/11/2016 07:15,2,0.000,ALERT,211.25,300.27,60.039,1460373303,"201051344000988","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,353057.3,353057.3,26206,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373340,373233.00
04/11/2016 07:15,2,0.000,ALERT,211.25,298.77,60.002,1460373303,"201051344001025","219011344069620",0.00,1.00,0,296.66,305.08,0.0,0.0,0.000,366706.8,366706.8,30727,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373342,373234.00
04/11/2016 07:15,2,0.000,ALERT,211.48,300.87,60.018,1460373303,"201051344000458","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,363489.2,363489.2,26128,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373343,373235.00
04/11/2016 07:15,2,0.000,ALERT,211.93,300.57,59.996,1460373303,"201051344000853","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,361985.3,361985.3,25721,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373345,373236.00
04/11/2016 07:15,2,0.000,ALERT,211.70,299.37,60.039,1460373303,"201051344000685","219011344069620",0.00,2.00,0,296.96,305.68,0.0,0.0,0.000,368717.1,368717.1,30546,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373347,373237.00
04/11/2016 07:15,2,0.000,ALERT,211.48,299.07,60.023,1460373303,"201051344000917","219011344069620",0.00,3.00,0,295.76,304.48,0.0,0.0,0.000,365937.0,365937.0,30551,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373349,373238.00
04/11/2016 07:15,2,0.000,ALERT,211.48,299.67,59.996,1460373303,"201051344001145","219011344069620",0.00,2.00,0,297.57,305.98,0.0,0.0,0.000,370997.9,370997.9,30409,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373351,373239.00
04/11/2016 07:15,2,0.000,ALERT,211.25,298.77,59.996,1460373303,"201051344000651","219011344069620",0.00,1.00,0,296.66,304.18,0.0,0.0,0.000,362951.0,362951.0,30779,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373353,373240.00
04/11/2016 07:15,2,0.000,ALERT,210.35,298.77,59.981,1460373303,"274151322000088","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,615526.9,615526.9,19347,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373354,373241.00
04/11/2016 07:15,2,0.000,ALERT,211.48,298.47,59.991,1460373303,"274151322000068","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,513384.6,513384.6,20687,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373356,373242.00
04/11/2016 07:15,2,0.000,ALERT,210.80,299.37,59.975,1460373303,"201051344001135","219011344069620",0.00,2.00,0,297.26,305.08,0.0,0.0,0.000,359357.9,359357.9,30736,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373358,373243.00
04/11/2016 07:15,2,0.000,ALERT,211.03,301.17,59.975,1460373303,"201051344000594","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,366738.0,366738.0,26160,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373360,373244.00
04/11/2016 07:15,2,0.000,ALERT,211.25,299.07,60.007,1460373303,"201051344001203","219011344069620",0.00,1.50,0,296.96,305.98,0.0,0.0,0.000,365892.4,365892.4,30732,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373362,373245.00
04/11/2016 07:15,2,0.000,ALERT,210.80,299.37,59.996,1460373303,"274151322000054","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,629120.3,629120.3,19373,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373363,373246.00
04/11/2016 07:15,2,0.000,ALERT,211.70,299.97,59.965,1460373303,"201051344000867","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,355070.9,355070.9,26163,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373365,373247.00
04/11/2016 07:15,2,0.000,ALERT,211.25,299.37,59.991,1460373303,"201051344001093","219011344069620",0.00,3.00,0,296.96,305.08,0.0,0.0,0.000,364877.0,364877.0,30605,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373367,373248.00
04/11/2016 07:15,2,0.000,ALERT,211.48,300.87,59.991,1460373303,"201051344000900","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,370358.8,370358.8,25558,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373369,373249.00
04/11/2016 07:15,2,0.000,ALERT,211.93,299.97,59.981,1460373303,"201051344000648","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,362889.0,362889.0,25862,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373371,373250.00
04/11/2016 07:15,2,0.000,ALERT,211.70,301.47,59.986,1460373303,"201051344000569","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,371592.7,371592.7,25492,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373372,373251.00
04/11/2016 07:15,2,0.000,ALERT,211.48,300.57,59.975,1460373303,"201051344000983","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,363151.1,363151.1,25961,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373374,373252.00
04/11/2016 07:15,2,0.000,ALERT,211.48,300.57,59.986,1460373303,"201051344001158","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,358165.2,358165.2,26216,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373376,373253.00
04/11/2016 07:15,2,0.000,ALERT,211.93,301.17,59.986,1460373303,"201051344000576","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,364806.3,364806.3,25631,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460373378,373254.00
04/11/2016 07:15,2,0.000,ALERT,211.03,298.17,59.965,1460373303,"274151322000087","219011344069620",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,603385.5,603385.5,19444,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460373380,373255.00
04/11/2016 07:30,2,0.117,ALERT,212.38,300.87,59.949,1460374204,"201051344000645","219011344069620",16.86,2.50,0,298.47,302.68,2.0,0.0,0.000,364343.8,364343.8,25778,0,0,0,L,1122011218,0,121.33,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1460374206,373256.00
04/11/2016 07:30,2,0.051,ALERT,211.25,298.77,60.002,1460374204,"274151322000085","219011344069620",15.13,2.50,0,296.96,300.87,0.8,0.0,0.000,631974.1,631974.1,19386,0,0,0,L,1151911521,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460374208,373257.00
04/11/2016 07:30,2,0.129,ALERT,212.16,299.97,59.959,1460374204,"201051344000633","219011344069620",14.27,1.50,0,296.96,302.07,1.9,0.0,0.000,355336.3,355336.3,26234,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1460374210,373258.00
04/11/2016 07:30,2,0.168,ALERT,211.70,300.27,59.922,1460374204,"201051344000469","219011344069620",16.56,1.00,0,297.57,302.37,2.8,0.8,0.000,356566.9,356566.9,26183,0,0,0,L,1122011218,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1460374211,373259.00
04/11/2016 07:30,2,0.123,ALERT,211.25,299.07,59.970,1460374204,"201051344000646","219011344069620",14.71,1.50,0,296.36,305.38,1.8,0.0,0.000,360982.6,360982.6,30741,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460374213,373260.00
04/11/2016 07:30,2,0.041,ALERT,210.80,299.67,59.954,1460374204,"274151322000052","219011344069620",29.80,2.50,0,296.66,301.47,0.0,0.0,0.000,641092.2,641092.2,19608,0,0,0,L,1151911521,0,120.65,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460374215,373261.00
04/11/2016 07:30,2,0.121,ALERT,211.70,299.37,59.970,1460374204,"201051344000585","219011344069620",15.07,2.50,0,296.96,305.38,1.9,0.0,0.000,366697.6,366697.6,30748,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460374217,373262.00
04/11/2016 07:30,2,0.068,ALERT,211.48,299.67,59.965,1460374204,"201051344001230","219011344069620",30.34,2.00,0,297.26,305.98,2.2,0.2,0.000,364831.9,364831.9,30538,0,0,0,L,1122011218,0,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460374219,373263.00
04/11/2016 07:30,2,0.146,ALERT,211.93,300.27,60.012,1460374204,"201051344000582","219011344069620",16.18,1.50,0,298.17,305.98,2.4,0.4,0.000,358386.9,358386.9,30717,0,0,0,L,1122011218,0,121.55,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460374220,373264.00
04/11/2016 07:30,2,0.160,ALERT,211.25,299.67,59.954,1460374204,"201051344000955","219011344069620",15.29,2.00,0,296.96,305.08,2.5,0.5,0.000,369889.7,369889.7,30652,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1460374222,373265.00
04/11/2016 07:30,2,0.000,ALERT,211.25,343.25,59.954,1460374204,"274151322000094","219011344069620",40.30,1.50,0,296.36,385.93,0.0,0.0,0.000,513720.4,513720.4,20485,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1460374224,373266.00
04/11/2016 07:30,2,0.162,ALERT,211.70,301.17,59.954,1460374204,"201051344000579","219011344069620",16.62,2.00,0,299.37,303.28,2.8,0.7,0.000,369950.2,369950.2,6257,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460374226,373267.00
04/11/2016 07:30,2,0.152,ALERT,211.48,299.67,59.996,1460374204,"201051344000890","219011344069620",17.02,2.50,0,297.57,305.98,2.6,0.6,0.000,366992.9,366992.9,30677,0,0,0,L,1122011218,0,121.55,120.42,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460374228,373268.00
04/11/2016 07:30,2,0.160,ALERT,211.70,299.37,59.965,1460374204,"201051344000438","219011344069620",14.75,1.50,0,296.96,305.38,2.4,0.4,0.000,369185.3,369185.3,30677,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460374229,373269.00
04/11/2016 07:30,2,0.195,ALERT,211.70,299.07,59.944,1460374204,"201051344000417","219011344069620",15.41,2.00,0,296.66,304.78,3.0,1.0,0.000,362438.8,362438.8,30832,0,0,0,L,1122011218,0,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460374231,373270.00
04/11/2016 07:30,2,0.051,ALERT,211.03,299.07,59.949,1460374204,"274151322000083","219011344069620",15.70,2.50,0,296.96,301.17,0.8,0.0,0.000,635341.2,635341.2,19662,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460374233,373271.00
04/11/2016 07:30,2,0.057,ALERT,211.48,299.07,59.965,1460374204,"274151322000076","219011344069620",17.87,2.50,0,296.96,301.47,1.0,0.0,0.000,675878.8,675878.8,19670,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460374235,373272.00
04/11/2016 07:30,2,0.129,ALERT,211.93,301.47,59.954,1460374204,"201051344000868","219011344069620",16.30,2.00,0,299.37,303.58,2.1,0.1,0.000,355731.6,355731.6,25916,0,0,0,L,1122011218,0,120.88,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1460374237,373273.00
04/11/2016 07:30,2,0.047,ALERT,211.03,300.27,59.954,1460374204,"274151322000095","219011344069620",17.85,1.50,0,297.87,301.77,0.8,0.0,0.000,668933.2,668933.2,19567,0,0,0,L,1151911521,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460374239,373274.00
04/11/2016 07:30,2,0.117,ALERT,211.70,300.87,59.986,1460374204,"201051344000988","219011344069620",17.49,2.00,0,296.06,302.07,2.1,0.1,0.000,353057.3,353057.3,26208,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460374241,373275.00
04/11/2016 07:30,2,0.123,ALERT,211.70,299.07,59.944,1460374204,"201051344001025","219011344069620",16.84,1.00,0,296.96,301.47,2.1,0.1,0.000,366706.8,366706.8,30729,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1460374242,373276.00
04/11/2016 07:30,2,0.143,ALERT,211.93,301.17,59.928,1460374204,"201051344000458","219011344069620",16.92,3.30,0,298.17,303.58,2.4,0.4,0.000,363489.2,363489.2,26130,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1460374244,373277.00
04/11/2016 07:30,2,0.123,ALERT,212.38,301.17,59.954,1460374204,"201051344000853","219011344069620",14.27,2.00,0,298.47,302.68,1.8,0.0,0.000,361985.3,361985.3,25723,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1460374246,373278.00
04/11/2016 07:30,2,0.131,ALERT,211.93,299.67,59.944,1460374204,"201051344000685","219011344069620",15.49,2.00,0,297.26,300.87,2.1,0.1,0.000,368717.1,368717.1,30548,0,0,0,L,1122011218,0,122.23,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1460374248,373279.00
04/11/2016 07:30,2,0.127,ALERT,211.93,299.07,59.954,1460374204,"201051344000917","219011344069620",15.09,3.30,0,296.36,300.57,1.9,0.0,0.000,365937.0,365937.0,30553,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1460374250,373280.00
04/11/2016 07:30,2,0.115,ALERT,211.93,299.67,59.970,1460374204,"201051344001145","219011344069620",15.74,2.00,0,297.57,301.77,1.9,0.0,0.000,370997.9,370997.9,30411,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1460374251,373281.00
04/11/2016 07:30,2,0.160,ALERT,211.48,298.47,59.954,1460374204,"201051344000651","219011344069620",15.78,0.50,0,296.96,300.57,2.6,0.6,0.000,362951.0,362951.0,30781,0,0,0,L,1122011218,0,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1460374253,373282.00
04/11/2016 07:30,2,0.037,ALERT,210.35,298.77,59.949,1460374204,"274151322000088","219011344069620",14.13,3.30,0,296.66,300.57,0.6,0.0,0.000,615526.9,615526.9,19349,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460374255,373283.00
04/11/2016 07:30,2,0.008,ALERT,211.70,298.17,59.954,1460374204,"274151322000068","219011344069620",40.71,3.30,0,296.66,392.25,0.0,0.0,0.000,513384.6,513384.6,20689,0,0,0,L,1151911521,0,121.55,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1460374257,373284.00
04/11/2016 07:30,2,0.121,ALERT,211.25,299.37,59.954,1460374204,"201051344001135","219011344069620",16.20,2.00,0,297.57,301.47,2.0,0.0,0.000,359357.9,359357.9,30738,0,0,0,L,1122011218,0,121.33,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1460374259,373285.00
04/11/2016 07:30,2,0.139,ALERT,211.48,301.17,59.959,1460374204,"201051344000594","219011344069620",17.18,1.50,0,298.17,302.98,2.5,0.4,0.000,366738.0,366738.0,26162,0,0,0,L,1122011218,0,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460374260,373286.00
04/11/2016 07:30,2,0.131,ALERT,211.48,299.07,59.959,1460374204,"201051344001203","219011344069620",15.25,1.50,0,297.57,302.68,2.0,0.1,0.000,365892.4,365892.4,30734,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460374262,373287.00
04/11/2016 07:30,2,0.049,ALERT,211.03,299.67,59.944,1460374204,"274151322000054","219011344069620",15.43,3.00,0,297.26,301.17,0.8,0.0,0.000,629120.3,629120.3,19375,0,0,0,L,1151911521,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460374264,373288.00
04/11/2016 07:30,2,0.121,ALERT,211.93,300.27,59.917,1460374204,"201051344000867","219011344069620",16.46,2.50,0,297.87,302.98,2.0,0.0,0.000,355070.9,355070.9,26165,0,0,0,L,1122011218,0,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1460374266,373289.00
04/11/2016 07:30,2,0.188,ALERT,211.48,299.67,59.981,1460374204,"201051344001093","219011344069620",14.91,3.00,0,297.26,300.87,2.8,0.8,0.000,364877.0,364877.0,30607,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460374267,373290.00
04/11/2016 07:30,2,0.064,ALERT,211.70,300.87,59.922,1460374204,"201051344000900","219011344069620",15.61,2.00,0,298.17,302.37,1.0,0.0,0.000,370358.8,370358.8,25560,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1460374269,373291.00
04/11/2016 07:30,2,0.150,ALERT,211.93,299.97,59.922,1460374204,"201051344000648","219011344069620",16.52,1.00,0,297.87,302.68,2.5,0.5,0.000,362889.0,362889.0,25864,0,0,0,L,1122011218,0,120.65,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460374271,373292.00
04/11/2016 07:30,2,0.141,ALERT,211.93,301.47,59.975,1460374204,"201051344000569","219011344069620",16.42,2.00,0,299.37,303.58,2.4,0.3,0.000,371592.7,371592.7,25494,0,0,0,L,1122011218,0,120.65,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1460374273,373293.00
04/11/2016 07:30,2,0.125,ALERT,211.70,300.87,59.959,1460374204,"201051344000983","219011344069620",16.42,2.50,0,298.77,302.98,2.1,0.1,0.000,363151.1,363151.1,25963,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1460374275,373294.00
04/11/2016 07:30,2,0.119,ALERT,211.70,300.57,59.959,1460374204,"201051344001158","219011344069620",16.06,1.00,0,298.17,302.37,2.0,0.0,0.000,358165.2,358165.2,26218,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460374277,373295.00
04/11/2016 07:30,2,0.148,ALERT,212.16,301.17,59.965,1460374204,"201051344000576","219011344069620",14.95,2.00,0,298.47,302.68,2.2,0.2,0.000,364806.3,364806.3,25633,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1460374279,373296.00
04/11/2016 07:30,2,0.029,ALERT,211.03,298.47,59.912,1460374204,"274151322000087","219011344069620",28.21,3.30,0,296.36,300.27,0.0,0.0,0.000,603385.5,603385.5,19446,0,0,0,L,1151911521,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460374280,373297.00
04/11/2016 07:45,2,0.201,ACTIVE,211.93,338.44,59.938,1460375103,"201051344000645","219011344069620",26.80,2.50,0,298.47,357.68,5.5,3.3,0.009,364344.0,364344.0,25780,0,0,0,L,1122011218,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375104,373298.00
04/11/2016 07:45,2,0.090,ACTIVE,211.03,337.84,59.975,1460375103,"274151322000085","219011344069620",28.37,3.00,0,296.66,339.04,2.6,0.6,0.000,631974.1,631974.1,19388,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375105,373299.00
04/11/2016 07:45,2,0.193,ACTIVE,212.16,340.85,59.970,1460375103,"201051344000633","219011344069620",28.31,2.00,0,296.66,357.38,5.6,3.5,0.000,355336.5,355336.5,26236,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375106,373300.00
