ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 07:45,2,0.248,ACTIVE,211.70,338.14,59.975,1460375103,"201051344000469","219011344069620",26.08,1.50,0,297.57,366.70,6.6,4.5,0.009,356567.3,356567.3,26185,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375107,373301.00
04/11/2016 07:45,2,0.219,ACTIVE,211.03,337.24,59.959,1460375103,"201051344000646","219011344069620",25.43,2.00,0,296.66,354.67,5.7,3.5,0.000,360982.8,360982.8,30743,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375107,373302.00
04/11/2016 07:45,2,0.129,ALERT,210.12,337.24,59.965,1460375103,"274151322000052","219011344069620",27.00,3.00,0,296.66,351.07,3.5,1.5,0.000,641092.2,641092.2,19610,0,0,0,L,1151911521,0,120.42,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1460375109,373303.00
04/11/2016 07:45,2,0.207,ACTIVE,211.48,337.84,59.975,1460375103,"201051344000585","219011344069620",25.39,3.00,0,296.96,367.00,5.3,3.2,0.000,366697.8,366697.8,30750,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375110,373304.00
04/11/2016 07:45,2,0.225,ALERT,211.25,336.64,59.954,1460375103,"201051344001230","219011344069620",23.02,2.50,0,297.57,354.37,5.2,3.1,0.000,364832.1,364832.1,30540,0,0,0,L,1122011218,0,121.55,120.42,0100,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1460375112,373305.00
04/11/2016 07:45,2,0.199,ACTIVE,211.70,337.54,59.970,1460375103,"201051344000582","219011344069620",28.53,1.50,0,298.47,352.27,5.8,3.7,0.000,358387.2,358387.2,30719,0,0,0,L,1122011218,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375113,373306.00
04/11/2016 07:45,2,0.229,ACTIVE,211.03,336.94,59.986,1460375103,"201051344000955","219011344069620",27.53,2.50,0,297.26,350.77,6.3,4.2,0.004,369890.1,369890.1,30654,0,0,0,L,1122011218,0,120.88,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375114,373307.00
04/11/2016 07:45,2,0.059,ALERT,210.57,331.23,59.954,1460375103,"274151322000094","219011344069620",26.08,2.00,0,296.66,408.18,1.6,0.0,0.000,513720.4,513720.4,20487,0,0,0,L,1151911521,0,120.65,121.55,0002,-0,0,0,0,0,0,0,84,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460375116,373308.00
04/11/2016 07:45,2,0.258,ACTIVE,211.48,337.84,59.965,1460375103,"201051344000579","219011344069620",26.02,2.50,0,299.67,364.59,6.8,4.7,0.009,369950.6,369950.6,6259,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375116,373309.00
04/11/2016 07:45,2,0.227,ACTIVE,211.25,336.94,59.970,1460375103,"201051344000890","219011344069620",27.63,3.00,0,297.87,354.67,6.3,4.2,0.004,366993.2,366993.2,30679,0,0,0,L,1122011218,0,121.55,120.20,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375117,373310.00
04/11/2016 07:45,2,0.234,ALERT,211.25,337.24,59.970,1460375103,"201051344000438","219011344069620",27.14,2.00,0,297.57,353.77,6.5,4.3,0.000,369185.7,369185.7,30679,0,0,0,L,1122011218,0,121.55,120.65,0100,1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1460375119,373311.00
04/11/2016 07:45,2,0.285,ACTIVE,211.48,337.24,59.981,1460375103,"201051344000417","219011344069620",25.50,2.00,0,297.26,356.48,7.4,5.2,0.009,362439.4,362439.4,30834,0,0,0,L,1122011218,0,121.10,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375120,373312.00
04/11/2016 07:45,2,0.115,ALERT,210.80,337.54,59.959,1460375103,"274151322000083","219011344069620",27.19,3.00,0,296.96,355.58,3.2,1.1,0.004,635341.2,635341.2,19664,0,0,0,L,1151911521,0,120.88,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1460375122,373313.00
04/11/2016 07:45,2,0.121,ACTIVE,211.48,337.54,59.959,1460375103,"274151322000076","219011344069620",27.93,3.00,0,296.66,360.08,3.4,1.4,0.009,675878.8,675878.8,19672,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375123,373314.00
04/11/2016 07:45,2,0.195,ACTIVE,211.48,338.14,59.959,1460375103,"201051344000868","219011344069620",28.47,2.00,0,299.97,354.37,5.7,3.6,0.013,355731.8,355731.8,25918,0,0,0,L,1122011218,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375124,373315.00
04/11/2016 07:45,2,0.117,ACTIVE,210.80,336.34,59.954,1460375103,"274151322000095","219011344069620",27.17,2.50,0,297.87,353.77,3.2,1.2,0.004,668933.2,668933.2,19569,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375125,373316.00
04/11/2016 07:45,2,0.184,ACTIVE,211.48,339.34,59.965,1460375103,"201051344000988","219011344069620",29.12,2.50,0,296.66,360.08,5.5,3.4,0.009,353057.5,353057.5,26210,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375126,373317.00
04/11/2016 07:45,2,0.209,ACTIVE,211.25,336.94,59.959,1460375103,"201051344001025","219011344069620",28.29,1.50,0,297.26,356.18,6.0,3.9,0.004,366707.1,366707.1,30731,0,0,0,L,1122011218,0,121.10,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375126,373318.00
04/11/2016 07:45,2,0.244,ACTIVE,211.48,336.94,59.959,1460375103,"201051344000458","219011344069620",27.19,3.70,0,299.07,358.28,6.8,4.6,0.004,363489.5,363489.5,26132,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375127,373319.00
04/11/2016 07:45,2,0.225,ALERT,212.16,339.65,59.965,1460375103,"201051344000853","219011344069620",26.18,2.00,0,298.77,359.48,6.0,3.9,0.009,361985.5,361985.5,25725,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1460375129,373320.00
04/11/2016 07:45,2,0.240,ACTIVE,211.70,338.74,59.965,1460375103,"201051344000685","219011344069620",25.80,2.50,0,297.57,357.38,6.3,4.2,0.004,368717.3,368717.3,30550,0,0,0,L,1122011218,0,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375130,373321.00
04/11/2016 07:45,2,0.229,ALERT,211.48,338.14,59.959,1460375103,"201051344000917","219011344069620",25.49,3.30,0,296.06,357.38,5.9,3.8,0.009,365937.2,365937.2,30555,0,0,0,L,1122011218,0,121.10,121.10,0100,0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1460375132,373322.00
04/11/2016 07:45,2,0.184,ACTIVE,211.70,337.84,59.959,1460375103,"201051344001145","219011344069620",29.06,2.00,0,297.87,357.98,5.5,3.4,0.013,370998.1,370998.1,30413,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375133,373323.00
04/11/2016 07:45,2,0.229,ACTIVE,211.70,337.84,59.959,1460375103,"201051344000651","219011344069620",28.98,1.00,0,296.96,354.07,6.8,4.6,0.009,362951.4,362951.4,30783,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375134,373324.00
04/11/2016 07:45,2,0.113,ALERT,210.12,336.94,59.959,1460375103,"274151322000088","219011344069620",25.09,3.70,0,296.36,352.27,2.9,0.8,0.004,615526.9,615526.9,19351,0,0,0,L,1151911521,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1460375136,373325.00
04/11/2016 07:45,2,0.086,ALERT,211.48,338.44,59.949,1460375103,"274151322000068","219011344069620",29.12,3.30,0,296.06,414.49,2.6,0.6,0.000,513384.6,513384.6,20691,0,0,0,L,1151911521,0,121.55,121.78,0002,2,0,0,0,0,0,0,83,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460375138,373326.00
04/11/2016 07:45,2,0.219,ACTIVE,211.25,336.34,59.954,1460375103,"201051344001135","219011344069620",26.60,2.00,0,297.57,350.47,5.9,3.8,0.009,359358.1,359358.1,30740,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375139,373327.00
04/11/2016 07:45,2,0.250,ACTIVE,211.25,338.14,59.949,1460375103,"201051344000594","219011344069620",27.19,2.50,0,298.47,356.48,6.9,4.7,0.004,366738.4,366738.4,26164,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375139,373328.00
04/11/2016 07:45,2,0.236,ACTIVE,211.70,337.24,59.965,1460375103,"201051344001203","219011344069620",26.76,2.00,0,297.57,361.29,6.4,4.2,0.009,365892.6,365892.6,30736,0,0,0,L,1122011218,0,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375140,373329.00
04/11/2016 07:45,2,0.127,ACTIVE,210.57,337.24,59.954,1460375103,"274151322000054","219011344069620",27.27,3.70,0,296.96,345.66,3.5,1.5,0.009,629120.3,629120.3,19377,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375141,373330.00
04/11/2016 07:45,2,0.229,ACTIVE,211.70,337.54,59.933,1460375103,"201051344000867","219011344069620",27.69,3.00,0,298.17,358.88,6.4,4.3,0.009,355071.2,355071.2,26167,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375142,373331.00
04/11/2016 07:45,2,0.287,ACTIVE,211.48,338.14,59.975,1460375103,"201051344001093","219011344069620",26.62,3.30,0,297.26,362.19,7.7,5.5,0.013,364877.6,364877.6,30609,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375143,373332.00
04/11/2016 07:45,2,0.145,ACTIVE,211.48,338.14,59.954,1460375103,"201051344000900","219011344069620",29.22,2.00,0,298.47,354.67,4.3,2.3,0.004,370358.8,370358.8,25562,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375144,373333.00
04/11/2016 07:45,2,0.266,ACTIVE,211.70,337.84,59.954,1460375103,"201051344000648","219011344069620",27.14,1.50,0,298.17,355.58,7.3,5.1,0.009,362889.4,362889.4,25866,0,0,0,L,1122011218,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375145,373334.00
04/11/2016 07:45,2,0.240,ACTIVE,211.70,338.44,59.965,1460375103,"201051344000569","219011344069620",28.88,2.50,0,299.37,351.37,7.1,4.9,0.018,371593.1,371593.1,25496,0,0,0,L,1122011218,0,120.42,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375146,373335.00
04/11/2016 07:45,2,0.236,ACTIVE,211.70,336.64,59.965,1460375103,"201051344000983","219011344069620",27.17,2.50,0,298.77,355.88,6.5,4.4,0.009,363151.3,363151.3,25965,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375147,373336.00
04/11/2016 07:45,2,0.225,ACTIVE,211.70,337.54,59.949,1460375103,"201051344001158","219011344069620",27.43,1.50,0,298.47,355.28,6.2,4.1,0.018,358165.4,358165.4,26220,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375148,373337.00
04/11/2016 07:45,2,0.240,ACTIVE,212.16,339.04,59.954,1460375103,"201051344000576","219011344069620",29.18,2.00,0,299.07,355.88,7.2,5.0,0.009,364806.7,364806.7,25635,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460375149,373338.00
04/11/2016 07:45,2,0.146,ALERT,211.03,337.54,59.959,1460375103,"274151322000087","219011344069620",26.46,3.70,0,295.76,355.28,3.9,1.9,0.013,603385.5,603385.5,19448,0,0,0,L,1151911521,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1460375150,373339.00
04/11/2016 08:00,2,0.338,ALERT,211.93,339.34,59.986,1460376003,"201051344000645","219011344069620",29.60,3.30,0,299.07,342.95,10.2,7.9,0.049,364345.4,364345.4,25781,0,0,0,L,1122011218,0,121.33,121.33,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376005,373340.00
04/11/2016 08:00,2,0.258,ALERT,210.80,338.44,59.933,1460376003,"274151322000085","219011344069620",27.55,4.00,0,298.17,340.85,7.2,5.1,0.035,631974.8,631974.8,19389,0,0,0,L,1151911521,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376007,373341.00
04/11/2016 08:00,2,0.330,ALERT,211.70,339.95,59.975,1460376003,"201051344000633","219011344069620",30.83,3.00,0,297.26,344.45,10.3,8.1,0.044,355338.0,355338.0,26237,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376009,373342.00
04/11/2016 08:00,2,0.365,ALERT,211.48,339.04,59.975,1460376003,"201051344000469","219011344069620",30.02,2.00,0,298.77,342.95,11.2,8.9,0.044,356569.0,356569.0,26186,0,0,0,L,1122011218,0,120.42,121.55,0002,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376011,373343.00
04/11/2016 08:00,2,0.342,ALERT,210.80,338.74,59.981,1460376003,"201051344000646","219011344069620",28.92,3.00,0,298.77,342.05,10.1,7.8,0.044,360984.2,360984.2,30744,0,0,0,L,1122011218,0,121.33,120.65,0002,0,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376012,373344.00
04/11/2016 08:00,2,0.277,ACTIVE,210.35,337.24,59.975,1460376003,"274151322000052","219011344069620",28.53,4.50,0,309.29,362.49,8.0,5.8,0.035,641093.1,641093.1,19612,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376013,373345.00
04/11/2016 08:00,2,0.328,ALERT,211.25,338.44,59.975,1460376003,"201051344000585","219011344069620",30.20,3.30,0,298.47,342.65,10.1,7.8,0.044,366699.2,366699.2,30751,0,0,0,L,1122011218,0,120.65,121.10,0002,0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376015,373346.00
04/11/2016 08:00,2,0.324,ACTIVE,211.03,337.24,59.975,1460376003,"201051344001230","219011344069620",29.76,3.30,0,298.77,342.05,9.8,7.5,0.044,364833.4,364833.4,30542,0,0,0,L,1122011218,0,121.33,120.42,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376016,373347.00
04/11/2016 08:00,2,0.354,ALERT,211.70,339.04,59.996,1460376003,"201051344000582","219011344069620",29.30,2.50,0,299.67,342.65,10.5,8.2,0.044,358388.7,358388.7,30720,0,0,0,L,1122011218,0,121.33,121.10,0002,0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376018,373348.00
04/11/2016 08:00,2,0.359,ALERT,210.57,337.54,59.991,1460376003,"201051344000955","219011344069620",30.42,3.00,0,298.17,341.75,11.1,8.8,0.053,369891.8,369891.8,30655,0,0,0,L,1122011218,0,120.42,120.88,0002,1,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376020,373349.00
04/11/2016 08:00,2,0.162,ACTIVE,210.80,350.17,59.986,1460376003,"274151322000094","219011344069620",32.58,3.30,0,296.96,407.27,5.3,3.2,0.022,513720.6,513720.6,20489,0,0,0,L,1151911521,0,120.88,121.78,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376020,373350.00
04/11/2016 08:00,2,0.346,ALERT,211.25,340.55,59.986,1460376003,"201051344000579","219011344069620",31.47,3.30,0,300.27,344.15,11.1,8.7,0.044,369952.3,369952.3,6260,0,0,0,L,1122011218,0,120.65,120.88,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376022,373351.00
04/11/2016 08:00,2,0.357,ALERT,211.03,337.84,59.981,1460376003,"201051344000890","219011344069620",30.26,3.30,0,299.07,342.35,11.0,8.7,0.049,366994.8,366994.8,30680,0,0,0,L,1122011218,0,121.33,120.20,0002,3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376024,373352.00
04/11/2016 08:00,2,0.348,ACTIVE,211.25,338.14,59.975,1460376003,"201051344000438","219011344069620",30.67,3.00,0,298.77,343.25,10.8,8.5,0.040,369187.3,369187.3,30681,0,0,0,L,1122011218,0,121.33,120.65,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376025,373353.00
04/11/2016 08:00,2,0.395,ALERT,211.48,338.74,59.981,1460376003,"201051344000417","219011344069620",29.14,3.30,0,298.47,343.85,11.7,9.4,0.049,362441.2,362441.2,30835,0,0,0,L,1122011218,0,121.10,120.88,0002,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376027,373354.00
04/11/2016 08:00,2,0.254,ALERT,210.80,338.14,59.954,1460376003,"274151322000083","219011344069620",28.47,4.50,0,297.87,341.75,7.3,5.2,0.040,635341.9,635341.9,19666,0,0,0,L,1151911521,0,120.88,121.55,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376029,373355.00
04/11/2016 08:00,2,0.270,ACTIVE,211.48,337.84,59.986,1460376003,"274151322000076","219011344069620",29.12,4.00,0,334.84,342.05,7.9,5.7,0.040,675879.6,675879.6,19673,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376030,373356.00
04/11/2016 08:00,2,0.326,ALERT,211.25,338.44,59.975,1460376003,"201051344000868","219011344069620",30.26,3.00,0,299.67,342.05,10.1,7.8,0.040,355733.2,355733.2,25919,0,0,0,L,1122011218,0,120.65,121.33,0002,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376031,373357.00
04/11/2016 08:00,2,0.260,ACTIVE,210.57,338.14,59.981,1460376003,"274151322000095","219011344069620",28.73,3.70,0,322.21,349.26,7.5,5.4,0.040,668934.0,668934.0,19570,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376032,373358.00
04/11/2016 08:00,2,0.320,ACTIVE,211.25,339.65,59.965,1460376003,"201051344000988","219011344069620",30.22,3.30,0,308.69,360.08,9.8,7.6,0.044,353058.7,353058.7,26211,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376033,373359.00
04/11/2016 08:00,2,0.346,ACTIVE,211.03,338.14,59.986,1460376003,"201051344001025","219011344069620",29.18,2.50,0,309.89,357.68,10.2,8.0,0.049,366708.5,366708.5,30732,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376034,373360.00
04/11/2016 08:00,2,0.363,ALERT,211.25,336.64,59.991,1460376003,"201051344000458","219011344069620",29.22,4.00,0,299.67,343.55,10.8,8.5,0.049,363491.1,363491.1,26133,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376036,373361.00
04/11/2016 08:00,2,0.340,ACTIVE,211.93,339.65,59.981,1460376003,"201051344000853","219011344069620",29.74,3.00,0,299.07,344.15,10.3,8.0,0.044,361986.9,361986.9,25727,0,0,0,L,1122011218,0,121.33,121.33,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376037,373362.00
04/11/2016 08:00,2,0.344,ALERT,211.48,339.65,59.991,1460376003,"201051344000685","219011344069620",29.32,3.00,0,298.77,343.25,10.3,8.0,0.049,368718.8,368718.8,30551,0,0,0,L,1122011218,0,122.01,120.88,0002,1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376039,373363.00
04/11/2016 08:00,2,0.311,ACTIVE,211.25,339.65,59.975,1460376003,"201051344000917","219011344069620",30.40,4.00,0,297.57,342.95,9.6,7.3,0.035,365938.5,365938.5,30557,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376040,373364.00
04/11/2016 08:00,2,0.227,ACTIVE,211.25,353.47,59.981,1460376003,"201051344001145","219011344069620",32.86,3.00,0,308.99,361.29,7.6,5.4,0.022,370999.2,370999.2,30414,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376040,373365.00
04/11/2016 08:00,2,0.346,ACTIVE,211.03,338.44,60.002,1460376003,"201051344000651","219011344069620",30.42,2.00,0,311.39,357.98,10.7,8.4,0.044,362953.0,362953.0,30784,0,0,0,L,1122011218,0,121.33,120.42,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376041,373366.00
04/11/2016 08:00,2,0.234,ACTIVE,210.35,337.24,59.970,1460376003,"274151322000088","219011344069620",27.55,4.50,0,326.42,347.16,6.5,4.4,0.031,615527.5,615527.5,19353,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376042,373367.00
04/11/2016 08:00,2,0.178,ALERT,211.48,357.98,59.975,1460376003,"274151322000068","219011344069620",33.32,5.00,0,297.26,414.49,6.0,3.9,0.027,513385.0,513385.0,20693,0,0,0,L,1151911521,0,121.33,122.01,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376044,373368.00
04/11/2016 08:00,2,0.328,ACTIVE,210.80,336.94,59.975,1460376003,"201051344001135","219011344069620",28.98,3.00,0,317.40,352.57,9.7,7.4,0.040,359359.4,359359.4,30741,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376045,373369.00
04/11/2016 08:00,2,0.355,ACTIVE,211.03,338.14,59.970,1460376003,"201051344000594","219011344069620",29.38,3.00,0,318.30,353.47,10.6,8.3,0.049,366740.0,366740.0,26165,0,0,0,L,1122011218,0,120.65,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376046,373370.00
04/11/2016 08:00,2,0.336,ACTIVE,211.25,337.84,60.018,1460376003,"201051344001203","219011344069620",29.04,3.00,0,318.30,354.97,9.9,7.6,0.044,365894.1,365894.1,30737,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376047,373371.00
04/11/2016 08:00,2,0.254,ACTIVE,210.57,336.94,59.970,1460376003,"274151322000054","219011344069620",27.73,5.00,0,333.03,340.85,7.1,4.9,0.035,629121.1,629121.1,19378,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376048,373372.00
04/11/2016 08:00,2,0.336,ACTIVE,211.48,337.84,59.986,1460376003,"201051344000867","219011344069620",29.26,3.70,0,311.39,359.18,10.0,7.7,0.049,355072.6,355072.6,26168,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376049,373373.00
04/11/2016 08:00,2,0.385,ACTIVE,211.03,336.64,59.944,1460376003,"201051344001093","219011344069620",28.45,4.00,0,315.00,356.48,11.1,8.8,0.044,364879.3,364879.3,30610,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376049,373374.00
04/11/2016 08:00,2,0.188,ACTIVE,211.25,352.57,59.996,1460376003,"201051344000900","219011344069620",32.72,3.00,0,319.51,357.68,6.2,4.1,0.022,370359.6,370359.6,25563,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376050,373375.00
04/11/2016 08:00,2,0.357,ACTIVE,211.48,337.84,59.975,1460376003,"201051344000648","219011344069620",29.58,2.50,0,326.42,349.56,10.8,8.5,0.044,362891.0,362891.0,25867,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376051,373376.00
04/11/2016 08:00,2,0.348,ACTIVE,211.48,338.14,59.954,1460376003,"201051344000569","219011344069620",29.30,3.30,0,330.33,346.56,10.4,8.1,0.049,371594.6,371594.6,25497,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376052,373377.00
04/11/2016 08:00,2,0.334,ACTIVE,211.25,337.84,60.007,1460376003,"201051344000983","219011344069620",29.08,3.30,0,325.82,347.16,9.9,7.6,0.049,363152.8,363152.8,25966,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376053,373378.00
04/11/2016 08:00,2,0.322,ACTIVE,211.48,337.84,59.975,1460376003,"201051344001158","219011344069620",29.34,2.00,0,321.31,352.57,9.6,7.4,0.049,358166.8,358166.8,26221,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376054,373379.00
04/11/2016 08:00,2,0.350,ACTIVE,211.70,339.04,59.975,1460376003,"201051344000576","219011344069620",30.26,3.00,0,320.71,353.77,10.7,8.4,0.049,364808.3,364808.3,25636,0,0,0,L,1122011218,0,121.10,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376055,373380.00
04/11/2016 08:00,2,0.246,ACTIVE,210.80,337.24,59.965,1460376003,"274151322000087","219011344069620",28.65,5.50,0,332.73,342.65,7.2,5.0,0.022,603386.3,603386.3,19450,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376056,373381.00
04/11/2016 08:15,2,0.320,ACTIVE,211.48,338.44,59.933,1460376903,"201051344000645","219011344069620",29.44,3.70,0,333.63,345.36,9.6,7.3,0.040,364347.0,364347.0,25783,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376904,373382.00
04/11/2016 08:15,2,0.229,ACTIVE,210.80,338.14,59.996,1460376903,"274151322000085","219011344069620",28.49,5.00,0,334.54,342.05,6.6,4.5,0.031,631975.8,631975.8,19391,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376905,373383.00
04/11/2016 08:15,2,0.326,ACTIVE,211.70,340.25,59.975,1460376903,"201051344000633","219011344069620",29.56,3.30,0,331.83,347.46,9.8,7.6,0.040,355339.7,355339.7,26239,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376906,373384.00
04/11/2016 08:15,2,0.344,ACTIVE,211.48,338.14,59.970,1460376903,"201051344000469","219011344069620",29.86,2.00,0,331.53,345.36,10.4,8.2,0.040,356570.8,356570.8,26188,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376907,373385.00
04/11/2016 08:15,2,0.322,ACTIVE,211.03,337.84,59.970,1460376903,"201051344000646","219011344069620",28.88,3.30,0,331.23,344.76,9.5,7.2,0.031,360985.8,360985.8,30746,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376908,373386.00
04/11/2016 08:15,2,0.256,ACTIVE,210.57,338.14,59.954,1460376903,"274151322000052","219011344069620",28.49,5.50,0,333.63,342.35,7.4,5.2,0.035,641094.2,641094.2,19613,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376909,373387.00
04/11/2016 08:15,2,0.311,ACTIVE,211.48,337.84,59.944,1460376903,"201051344000585","219011344069620",30.00,3.70,0,332.13,344.45,9.4,7.2,0.040,366700.8,366700.8,30753,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376910,373388.00
04/11/2016 08:15,2,0.305,ACTIVE,211.25,337.24,59.970,1460376903,"201051344001230","219011344069620",29.52,3.30,0,331.23,343.55,9.2,6.9,0.035,364835.0,364835.0,30543,0,0,0,L,1122011218,0,121.10,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376911,373389.00
04/11/2016 08:15,2,0.330,ACTIVE,211.70,337.54,59.981,1460376903,"201051344000582","219011344069620",29.24,3.00,0,333.03,344.76,9.8,7.6,0.040,358390.4,358390.4,30722,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376912,373390.00
04/11/2016 08:15,2,0.342,ACTIVE,211.03,336.94,59.981,1460376903,"201051344000955","219011344069620",30.12,3.70,0,331.23,344.76,10.4,8.2,0.040,369893.6,369893.6,30657,0,0,0,L,1122011218,0,120.42,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376913,373391.00
04/11/2016 08:15,2,0.145,ACTIVE,210.80,338.44,60.002,1460376903,"274151322000094","219011344069620",31.17,4.00,0,334.54,356.18,4.6,2.5,0.022,513721.1,513721.1,20490,0,0,0,L,1151911521,0,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376914,373392.00
04/11/2016 08:15,2,0.334,ACTIVE,211.25,337.54,59.996,1460376903,"201051344000579","219011344069620",31.09,3.70,0,333.33,346.26,10.6,8.3,0.035,369954.2,369954.2,6262,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376915,373393.00
04/11/2016 08:15,2,0.328,ACTIVE,211.03,336.94,59.981,1460376903,"201051344000890","219011344069620",30.53,4.00,0,331.83,345.06,10.2,7.9,0.035,366996.6,366996.6,30682,0,0,0,L,1122011218,0,121.10,120.20,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376915,373394.00
04/11/2016 08:15,2,0.334,ACTIVE,211.25,337.84,60.007,1460376903,"201051344000438","219011344069620",30.34,3.30,0,332.43,345.36,10.3,8.0,0.035,369189.1,369189.1,30682,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376916,373395.00
04/11/2016 08:15,2,0.375,ACTIVE,211.48,337.54,59.986,1460376903,"201051344000417","219011344069620",29.06,3.70,0,331.83,346.56,11.1,8.8,0.040,362443.2,362443.2,30837,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376917,373396.00
04/11/2016 08:15,2,0.230,ACTIVE,211.03,337.84,59.975,1460376903,"274151322000083","219011344069620",28.45,5.00,0,334.54,342.35,6.7,4.5,0.027,635342.9,635342.9,19668,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376918,373397.00
04/11/2016 08:15,2,0.244,ACTIVE,211.25,339.04,59.949,1460376903,"274151322000076","219011344069620",29.22,5.50,0,335.44,342.95,7.2,5.1,0.035,675880.7,675880.7,19674,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376919,373398.00
04/11/2016 08:15,2,0.312,ACTIVE,211.25,338.14,59.970,1460376903,"201051344000868","219011344069620",29.94,3.00,0,332.43,345.36,9.5,7.2,0.040,355734.8,355734.8,25921,0,0,0,L,1122011218,0,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376920,373399.00
04/11/2016 08:15,2,0.238,ACTIVE,210.80,337.84,59.970,1460376903,"274151322000095","219011344069620",28.61,4.50,0,334.24,341.75,6.9,4.8,0.035,668935.0,668935.0,19571,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376921,373400.00
04/11/2016 08:15,2,0.311,ACTIVE,211.03,339.34,59.986,1460376903,"201051344000988","219011344069620",29.24,3.70,0,331.83,346.86,9.2,7.0,0.040,353060.2,353060.2,26212,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376922,373401.00
04/11/2016 08:15,2,0.322,ACTIVE,211.25,336.34,59.981,1460376903,"201051344001025","219011344069620",29.46,3.00,0,331.83,344.45,9.7,7.4,0.044,366710.2,366710.2,30733,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376923,373402.00
04/11/2016 08:15,2,0.350,ACTIVE,211.03,337.84,59.986,1460376903,"201051344000458","219011344069620",28.78,4.50,0,331.53,344.45,10.2,7.9,0.044,363492.9,363492.9,26135,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376924,373403.00
04/11/2016 08:15,2,0.322,ACTIVE,211.93,340.25,59.944,1460376903,"201051344000853","219011344069620",29.60,3.30,0,333.63,345.96,9.7,7.5,0.044,361988.5,361988.5,25728,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376924,373404.00
04/11/2016 08:15,2,0.326,ACTIVE,211.70,338.44,59.981,1460376903,"201051344000685","219011344069620",29.34,3.30,0,333.33,345.96,9.7,7.5,0.040,368720.5,368720.5,30553,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376925,373405.00
04/11/2016 08:15,2,0.299,ACTIVE,211.48,338.14,59.981,1460376903,"201051344000917","219011344069620",29.96,4.50,0,331.53,344.45,9.1,6.8,0.035,365940.1,365940.1,30558,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376926,373406.00
04/11/2016 08:15,2,0.291,ACTIVE,211.48,337.54,59.975,1460376903,"201051344001145","219011344069620",30.12,3.30,0,335.14,359.18,8.9,6.7,0.040,371000.6,371000.6,30415,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376927,373407.00
04/11/2016 08:15,2,0.346,ACTIVE,211.25,337.54,59.938,1460376903,"201051344000651","219011344069620",28.96,2.50,0,333.03,344.45,10.2,7.9,0.035,362954.8,362954.8,30785,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376928,373408.00
04/11/2016 08:15,2,0.211,ACTIVE,210.35,337.54,59.970,1460376903,"274151322000088","219011344069620",27.95,5.00,0,333.33,341.75,6.0,3.9,0.027,615528.2,615528.2,19354,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376929,373409.00
04/11/2016 08:15,2,0.164,ACTIVE,211.70,343.55,59.981,1460376903,"274151322000068","219011344069620",31.83,6.00,0,335.44,365.19,5.3,3.2,0.018,513385.7,513385.7,20695,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376930,373410.00
04/11/2016 08:15,2,0.312,ACTIVE,211.03,336.34,59.970,1460376903,"201051344001135","219011344069620",29.00,3.30,0,331.23,342.95,9.2,7.0,0.040,359361.0,359361.0,30742,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376931,373411.00
04/11/2016 08:15,2,0.344,ACTIVE,210.80,337.84,59.981,1460376903,"201051344000594","219011344069620",28.77,3.30,0,330.93,343.55,10.1,7.8,0.040,366741.7,366741.7,26166,0,0,0,L,1122011218,0,120.65,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376932,373412.00
04/11/2016 08:15,2,0.320,ACTIVE,211.25,336.64,59.949,1460376903,"201051344001203","219011344069620",28.77,3.30,0,333.03,345.66,9.4,7.1,0.040,365895.6,365895.6,30738,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376933,373413.00
04/11/2016 08:15,2,0.234,ACTIVE,210.35,338.14,59.954,1460376903,"274151322000054","219011344069620",27.75,5.50,0,333.63,341.75,6.6,4.5,0.022,629122.0,629122.0,19379,0,0,0,L,1151911521,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376933,373414.00
04/11/2016 08:15,2,0.316,ACTIVE,211.48,337.54,59.986,1460376903,"201051344000867","219011344069620",29.52,4.00,0,331.83,343.85,9.5,7.2,0.040,355074.2,355074.2,26169,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376934,373415.00
04/11/2016 08:15,2,0.357,ACTIVE,211.25,337.84,59.970,1460376903,"201051344001093","219011344069620",29.92,4.00,0,330.03,345.06,10.8,8.5,0.035,364881.2,364881.2,30611,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376935,373416.00
04/11/2016 08:15,2,0.186,ACTIVE,211.03,350.17,60.007,1460376903,"201051344000900","219011344069620",32.48,3.30,0,333.63,356.78,6.2,4.0,0.027,370360.5,370360.5,25564,0,0,0,L,1122011218,0,120.88,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376936,373417.00
04/11/2016 08:15,2,0.354,ACTIVE,211.25,337.84,59.965,1460376903,"201051344000648","219011344069620",28.96,2.50,0,333.03,344.15,10.4,8.1,0.044,362892.8,362892.8,25868,0,0,0,L,1122011218,0,120.42,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376938,373418.00
04/11/2016 08:15,2,0.328,ACTIVE,211.48,337.84,59.991,1460376903,"201051344000569","219011344069620",30.24,3.30,0,332.43,344.45,10.1,7.8,0.044,371596.3,371596.3,25498,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376938,373419.00
04/11/2016 08:15,2,0.309,ACTIVE,211.25,337.84,59.991,1460376903,"201051344000983","219011344069620",30.32,3.30,0,331.83,344.15,9.5,7.3,0.040,363154.4,363154.4,25967,0,0,0,L,1122011218,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376939,373420.00
04/11/2016 08:15,2,0.305,ACTIVE,211.25,338.14,59.991,1460376903,"201051344001158","219011344069620",29.54,2.50,0,331.83,344.15,9.2,6.9,0.044,358168.3,358168.3,26222,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376940,373421.00
04/11/2016 08:15,2,0.336,ACTIVE,211.70,339.04,59.959,1460376903,"201051344000576","219011344069620",30.45,3.30,0,332.43,345.06,10.4,8.1,0.040,364810.1,364810.1,25637,0,0,0,L,1122011218,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376941,373422.00
04/11/2016 08:15,2,0.236,ACTIVE,210.80,338.74,59.986,1460376903,"274151322000087","219011344069620",28.53,6.00,0,333.63,342.35,6.9,4.7,0.027,603387.2,603387.2,19451,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460376942,373423.00
04/11/2016 08:30,2,0.316,ACTIVE,211.93,339.04,59.991,1460377804,"201051344000645","219011344069620",29.52,3.70,0,333.03,347.16,9.5,7.2,0.040,364349.1,364349.1,25784,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377805,373424.00
04/11/2016 08:30,2,0.238,ACTIVE,211.03,339.04,59.975,1460377804,"274151322000085","219011344069620",27.59,5.00,0,333.63,342.95,6.7,4.5,0.027,631977.1,631977.1,19392,0,0,0,L,1151911521,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377806,373425.00
04/11/2016 08:30,2,0.328,ACTIVE,212.16,340.55,59.954,1460377804,"201051344000633","219011344069620",29.44,3.30,0,332.13,347.16,9.8,7.6,0.040,355341.9,355341.9,26240,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377807,373426.00
04/11/2016 08:30,2,0.346,ACTIVE,211.48,338.44,59.981,1460377804,"201051344000469","219011344069620",29.84,2.50,0,331.53,345.06,10.5,8.2,0.044,356573.1,356573.1,26189,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377807,373427.00
04/11/2016 08:30,2,0.320,ACTIVE,210.57,336.94,59.970,1460377804,"201051344000646","219011344069620",29.12,3.30,0,330.33,348.06,9.5,7.2,0.040,360987.9,360987.9,30747,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377808,373428.00
04/11/2016 08:30,2,0.254,ACTIVE,210.35,339.04,59.991,1460377804,"274151322000052","219011344069620",28.96,5.50,0,333.03,343.25,7.5,5.3,0.031,641095.7,641095.7,19614,0,0,0,L,1151911521,0,120.42,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377809,373429.00
04/11/2016 08:30,2,0.312,ACTIVE,210.80,337.84,59.981,1460377804,"201051344000585","219011344069620",30.10,3.70,0,332.13,348.66,9.5,7.3,0.035,366702.9,366702.9,30754,0,0,0,L,1122011218,0,120.65,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377810,373430.00
04/11/2016 08:30,2,0.309,ACTIVE,210.80,336.64,59.986,1460377804,"201051344001230","219011344069620",29.36,3.70,0,330.33,343.85,9.2,7.0,0.035,364837.0,364837.0,30544,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377811,373431.00
04/11/2016 08:30,2,0.336,ACTIVE,211.48,337.54,59.954,1460377804,"201051344000582","219011344069620",28.92,3.00,0,332.43,345.06,9.9,7.6,0.035,358392.5,358392.5,30723,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377812,373432.00
04/11/2016 08:30,2,0.346,ACTIVE,210.12,336.04,59.991,1460377804,"201051344000955","219011344069620",29.98,3.70,0,330.63,346.86,10.5,8.2,0.040,369895.9,369895.9,30658,0,0,0,L,1122011218,0,120.42,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377813,373433.00
04/11/2016 08:30,2,0.146,ACTIVE,210.57,337.84,59.981,1460377804,"274151322000094","219011344069620",30.95,5.00,0,334.54,426.81,4.6,2.5,0.027,513722.0,513722.0,20491,0,0,0,L,1151911521,0,120.42,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377814,373434.00
04/11/2016 08:30,2,0.350,ACTIVE,211.48,338.44,59.975,1460377804,"201051344000579","219011344069620",29.92,3.70,0,332.73,345.36,10.7,8.4,0.049,369956.5,369956.5,6263,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377815,373435.00
04/11/2016 08:30,2,0.332,ACTIVE,210.57,336.04,59.970,1460377804,"201051344000890","219011344069620",30.34,4.00,0,330.93,346.86,10.2,8.0,0.035,366998.8,366998.8,30683,0,0,0,L,1122011218,0,121.33,119.97,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377816,373436.00
04/11/2016 08:30,2,0.338,ACTIVE,210.80,336.94,59.975,1460377804,"201051344000438","219011344069620",30.32,3.30,0,331.53,347.46,10.4,8.1,0.040,369191.3,369191.3,30683,0,0,0,L,1122011218,0,121.33,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377816,373437.00
04/11/2016 08:30,2,0.369,ACTIVE,211.03,337.24,59.986,1460377804,"201051344000417","219011344069620",30.02,3.70,0,330.63,344.45,11.2,8.9,0.044,362445.6,362445.6,30838,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377817,373438.00
04/11/2016 08:30,2,0.246,ACTIVE,210.57,338.14,59.981,1460377804,"274151322000083","219011344069620",27.61,5.50,0,333.63,343.25,6.9,4.7,0.035,635344.2,635344.2,19669,0,0,0,L,1151911521,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377818,373439.00
04/11/2016 08:30,2,0.248,ACTIVE,211.03,337.84,59.986,1460377804,"274151322000076","219011344069620",29.40,5.50,0,334.54,343.85,7.4,5.2,0.035,675882.2,675882.2,19675,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377819,373440.00
04/11/2016 08:30,2,0.318,ACTIVE,211.48,338.14,59.991,1460377804,"201051344000868","219011344069620",29.96,3.00,0,331.83,345.66,9.7,7.4,0.035,355736.9,355736.9,25922,0,0,0,L,1122011218,0,120.65,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377820,373441.00
04/11/2016 08:30,2,0.248,ACTIVE,210.80,337.84,59.981,1460377804,"274151322000095","219011344069620",27.93,4.50,0,333.63,342.95,7.0,4.8,0.035,668936.4,668936.4,19572,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377821,373442.00
04/11/2016 08:30,2,0.316,ACTIVE,211.03,339.34,59.975,1460377804,"201051344000988","219011344069620",29.06,3.30,0,331.53,350.17,9.4,7.1,0.044,353062.2,353062.2,26213,0,0,0,L,1122011218,0,120.42,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377822,373443.00
04/11/2016 08:30,2,0.332,ACTIVE,210.80,336.34,59.991,1460377804,"201051344001025","219011344069620",29.14,3.00,0,331.23,348.96,9.8,7.6,0.040,366712.2,366712.2,30734,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377823,373444.00
04/11/2016 08:30,2,0.357,ACTIVE,211.48,337.54,59.991,1460377804,"201051344000458","219011344069620",28.82,4.50,0,331.53,350.77,10.5,8.2,0.044,363495.1,363495.1,26136,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377824,373445.00
