ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 08:30,2,0.326,ACTIVE,211.93,339.04,59.996,1460377804,"201051344000853","219011344069620",30.30,3.30,0,333.33,348.06,10.0,7.8,0.040,361990.7,361990.7,25729,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377825,373446.00
04/11/2016 08:30,2,0.334,ACTIVE,211.25,338.14,59.986,1460377804,"201051344000685","219011344069620",29.22,3.30,0,331.83,345.06,9.9,7.6,0.044,368722.6,368722.6,30554,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377826,373447.00
04/11/2016 08:30,2,0.320,ACTIVE,211.03,337.54,59.975,1460377804,"201051344000917","219011344069620",28.77,4.50,0,330.93,345.36,9.3,7.1,0.044,365942.0,365942.0,30559,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377827,373448.00
04/11/2016 08:30,2,0.301,ACTIVE,211.25,337.24,59.996,1460377804,"201051344001145","219011344069620",30.08,3.30,0,332.43,346.26,9.2,6.9,0.040,371002.4,371002.4,30416,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377828,373449.00
04/11/2016 08:30,2,0.338,ACTIVE,210.80,337.54,59.996,1460377804,"201051344000651","219011344069620",30.34,2.50,0,332.13,344.76,10.4,8.2,0.040,362957.0,362957.0,30786,0,0,0,L,1122011218,0,121.55,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377828,373450.00
04/11/2016 08:30,2,0.227,ACTIVE,210.12,337.54,59.981,1460377804,"274151322000088","219011344069620",27.69,5.50,0,332.73,342.35,6.4,4.2,0.031,615529.4,615529.4,19355,0,0,0,L,1151911521,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377829,373451.00
04/11/2016 08:30,2,0.172,ACTIVE,211.25,353.17,59.981,1460377804,"274151322000068","219011344069620",32.80,6.30,0,335.14,430.42,5.7,3.6,0.018,513386.7,513386.7,20696,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377830,373452.00
04/11/2016 08:30,2,0.305,ACTIVE,210.80,335.74,59.991,1460377804,"201051344001135","219011344069620",30.51,3.00,0,331.53,345.06,9.5,7.2,0.040,359362.9,359362.9,30743,0,0,0,L,1122011218,0,121.10,120.42,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377831,373453.00
04/11/2016 08:30,2,0.352,ACTIVE,211.03,338.14,59.981,1460377804,"201051344000594","219011344069620",28.98,3.70,0,330.33,345.66,10.4,8.1,0.049,366743.9,366743.9,26167,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377832,373454.00
04/11/2016 08:30,2,0.318,ACTIVE,211.03,336.64,59.991,1460377804,"201051344001203","219011344069620",29.72,3.30,0,332.43,355.28,9.7,7.4,0.040,365897.6,365897.6,30739,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377833,373455.00
04/11/2016 08:30,2,0.242,ACTIVE,210.35,338.14,59.986,1460377804,"274151322000054","219011344069620",28.51,5.50,0,333.03,342.65,7.0,4.8,0.035,629123.3,629123.3,19380,0,0,0,L,1151911521,0,120.88,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377834,373456.00
04/11/2016 08:30,2,0.320,ACTIVE,211.70,338.14,59.975,1460377804,"201051344000867","219011344069620",30.32,4.00,0,331.83,347.16,9.9,7.6,0.044,355076.2,355076.2,26170,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377835,373457.00
04/11/2016 08:30,2,0.367,ACTIVE,210.80,336.94,59.986,1460377804,"201051344001093","219011344069620",29.98,4.00,0,330.93,344.45,11.2,8.9,0.031,364883.6,364883.6,30612,0,0,0,L,1122011218,0,121.10,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377836,373458.00
04/11/2016 08:30,2,0.271,ACTIVE,211.25,338.44,60.023,1460377804,"201051344000900","219011344069620",29.04,3.00,0,333.93,355.58,8.0,5.8,0.044,370362.1,370362.1,25565,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377837,373459.00
04/11/2016 08:30,2,0.363,ACTIVE,211.48,338.14,59.959,1460377804,"201051344000648","219011344069620",29.10,2.50,0,332.73,349.56,10.8,8.5,0.040,362895.1,362895.1,25869,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377838,373460.00
04/11/2016 08:30,2,0.336,ACTIVE,211.70,338.44,59.991,1460377804,"201051344000569","219011344069620",30.67,3.30,0,331.23,348.36,10.5,8.2,0.044,371598.5,371598.5,25499,0,0,0,L,1122011218,0,120.42,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377839,373461.00
04/11/2016 08:30,2,0.336,ACTIVE,211.48,337.84,60.023,1460377804,"201051344000983","219011344069620",29.36,3.30,0,332.13,344.76,10.0,7.7,0.044,363156.4,363156.4,25968,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377840,373462.00
04/11/2016 08:30,2,0.322,ACTIVE,211.48,338.14,59.991,1460377804,"201051344001158","219011344069620",29.26,2.50,0,332.43,345.36,9.6,7.4,0.044,358170.2,358170.2,26223,0,0,0,L,1122011218,0,120.65,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377840,373463.00
04/11/2016 08:30,2,0.350,ACTIVE,212.16,339.04,59.986,1460377804,"201051344000576","219011344069620",30.59,3.00,0,333.03,346.26,10.8,8.5,0.040,364812.3,364812.3,25638,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377841,373464.00
04/11/2016 08:30,2,0.250,ACTIVE,210.80,339.34,59.986,1460377804,"274151322000087","219011344069620",28.63,6.30,0,333.63,342.95,7.3,5.1,0.035,603388.6,603388.6,19452,0,0,0,L,1151911521,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460377842,373465.00
04/11/2016 08:45,2,0.455,ACTIVE,211.93,339.04,59.996,1460378704,"201051344000645","219011344069620",29.52,3.70,0,333.93,346.56,13.7,11.3,0.071,364351.5,364351.5,25785,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378705,373466.00
04/11/2016 08:45,2,0.354,ACTIVE,210.80,338.74,59.959,1460378704,"274151322000085","219011344069620",29.50,5.00,0,334.24,342.95,10.6,8.3,0.057,631978.8,631978.8,19393,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378706,373467.00
04/11/2016 08:45,2,0.463,ACTIVE,212.16,341.15,59.991,1460378704,"201051344000633","219011344069620",29.90,3.30,0,332.73,347.46,14.0,11.6,0.075,355344.4,355344.4,26241,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378706,373468.00
04/11/2016 08:45,2,0.490,ACTIVE,211.70,339.34,59.938,1460378704,"201051344000469","219011344069620",29.08,2.00,0,331.53,344.76,14.4,12.0,0.071,356575.7,356575.7,26190,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378707,373469.00
04/11/2016 08:45,2,0.453,ACTIVE,210.80,338.14,59.928,1460378704,"201051344000646","219011344069620",29.32,3.30,0,330.33,346.86,13.5,11.1,0.075,360990.2,360990.2,30748,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378708,373470.00
04/11/2016 08:45,2,0.381,ACTIVE,210.57,339.34,59.970,1460378704,"274151322000052","219011344069620",29.40,6.00,0,333.63,343.25,11.4,9.0,0.062,641097.6,641097.6,19615,0,0,0,L,1151911521,0,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378709,373471.00
04/11/2016 08:45,2,0.434,ACTIVE,211.25,338.74,59.965,1460378704,"201051344000585","219011344069620",30.75,3.70,0,331.23,344.15,13.6,11.2,0.071,366705.3,366705.3,30755,0,0,0,L,1122011218,0,120.65,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378710,373472.00
04/11/2016 08:45,2,0.420,ACTIVE,211.03,337.24,59.975,1460378704,"201051344001230","219011344069620",30.08,3.30,0,330.33,342.35,12.9,10.5,0.066,364839.2,364839.2,30545,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378711,373473.00
04/11/2016 08:45,2,0.455,ACTIVE,211.48,338.44,60.023,1460378704,"201051344000582","219011344069620",30.06,2.50,0,331.23,343.85,13.9,11.5,0.071,358395.0,358395.0,30724,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378712,373474.00
04/11/2016 08:45,2,0.488,ACTIVE,210.57,337.24,59.959,1460378704,"201051344000955","219011344069620",29.42,3.70,0,329.73,342.95,14.6,12.1,0.075,369898.6,369898.6,30659,0,0,0,L,1122011218,0,120.42,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378713,373475.00
04/11/2016 08:45,2,0.229,ACTIVE,210.57,409.08,59.970,1460378704,"274151322000094","219011344069620",38.66,6.00,0,335.14,422.90,9.0,6.7,0.044,513723.3,513723.3,20492,0,0,0,L,1151911521,0,120.65,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378714,373476.00
04/11/2016 08:45,2,0.494,ACTIVE,211.48,339.04,59.986,1460378704,"201051344000579","219011344069620",28.98,3.70,0,332.43,345.06,14.5,12.1,0.075,369959.2,369959.2,6264,0,0,0,L,1122011218,0,120.65,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378715,373477.00
04/11/2016 08:45,2,0.469,ACTIVE,211.03,337.54,60.018,1460378704,"201051344000890","219011344069620",30.14,4.00,0,330.63,343.25,14.3,11.9,0.075,367001.4,367001.4,30684,0,0,0,L,1122011218,0,121.10,120.20,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378715,373478.00
04/11/2016 08:45,2,0.477,ACTIVE,211.48,338.44,59.965,1460378704,"201051344000438","219011344069620",29.58,3.30,0,331.23,347.46,14.3,11.9,0.071,369193.9,369193.9,30684,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378716,373479.00
04/11/2016 08:45,2,0.508,ACTIVE,211.48,338.74,59.986,1460378704,"201051344000417","219011344069620",29.52,3.70,0,331.53,345.06,15.2,12.8,0.075,362448.4,362448.4,30839,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378718,373480.00
04/11/2016 08:45,2,0.359,ACTIVE,210.80,338.74,59.954,1460378704,"274151322000083","219011344069620",29.46,5.50,0,334.24,342.95,10.8,8.5,0.062,635345.9,635345.9,19670,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378719,373481.00
04/11/2016 08:45,2,0.379,ACTIVE,211.25,339.04,59.975,1460378704,"274151322000076","219011344069620",30.18,5.50,0,335.14,343.55,11.6,9.3,0.066,675884.1,675884.1,19676,0,0,0,L,1151911521,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378719,373482.00
04/11/2016 08:45,2,0.461,ACTIVE,211.48,339.34,59.981,1460378704,"201051344000868","219011344069620",29.30,3.00,0,331.53,344.45,13.7,11.3,0.080,355739.3,355739.3,25923,0,0,0,L,1122011218,0,120.65,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378720,373483.00
04/11/2016 08:45,2,0.367,ACTIVE,210.57,339.04,59.991,1460378704,"274151322000095","219011344069620",29.94,5.00,0,333.93,342.95,11.1,8.8,0.066,668938.2,668938.2,19573,0,0,0,L,1151911521,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378721,373484.00
04/11/2016 08:45,2,0.432,ACTIVE,211.25,340.25,59.970,1460378704,"201051344000988","219011344069620",30.57,3.30,0,330.93,345.96,13.4,11.0,0.084,353064.6,353064.6,26214,0,0,0,L,1122011218,0,120.65,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378722,373485.00
04/11/2016 08:45,2,0.455,ACTIVE,211.03,337.54,59.975,1460378704,"201051344001025","219011344069620",29.76,3.00,0,330.93,343.55,13.8,11.4,0.075,366714.7,366714.7,30735,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378723,373486.00
04/11/2016 08:45,2,0.482,ACTIVE,211.48,338.44,59.991,1460378704,"201051344000458","219011344069620",29.50,4.50,0,332.13,344.76,14.4,12.0,0.080,363497.7,363497.7,26137,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378724,373487.00
04/11/2016 08:45,2,0.455,ACTIVE,211.93,340.25,59.975,1460378704,"201051344000853","219011344069620",30.16,3.00,0,333.93,352.27,13.9,11.5,0.080,361993.1,361993.1,25730,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378725,373488.00
04/11/2016 08:45,2,0.465,ACTIVE,211.70,339.65,59.981,1460378704,"201051344000685","219011344069620",29.06,3.30,0,331.83,344.45,13.7,11.3,0.080,368725.0,368725.0,30555,0,0,0,L,1122011218,0,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378726,373489.00
04/11/2016 08:45,2,0.441,ACTIVE,211.48,339.34,59.986,1460378704,"201051344000917","219011344069620",29.28,4.50,0,330.63,346.56,13.1,10.7,0.075,365944.3,365944.3,30560,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378727,373490.00
04/11/2016 08:45,2,0.420,ACTIVE,211.48,339.34,60.034,1460378704,"201051344001145","219011344069620",30.51,3.30,0,332.43,345.36,13.1,10.7,0.075,371004.7,371004.7,30417,0,0,0,L,1122011218,0,121.10,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378728,373491.00
04/11/2016 08:45,2,0.488,ACTIVE,211.25,339.34,59.981,1460378704,"201051344000651","219011344069620",28.67,2.50,0,331.53,344.15,14.2,11.8,0.075,362959.6,362959.6,30787,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378729,373492.00
04/11/2016 08:45,2,0.354,ACTIVE,210.35,339.65,59.975,1460378704,"274151322000088","219011344069620",27.89,5.50,0,333.03,342.65,10.0,7.7,0.053,615531.0,615531.0,19356,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378730,373493.00
04/11/2016 08:45,2,0.232,ACTIVE,211.25,432.22,59.975,1460378704,"274151322000068","219011344069620",41.09,7.30,0,336.64,435.53,9.7,7.4,0.040,513388.3,513388.3,20697,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378730,373494.00
04/11/2016 08:45,2,0.447,ACTIVE,210.80,337.54,59.965,1460378704,"201051344001135","219011344069620",29.34,3.30,0,330.93,342.95,13.3,10.9,0.075,359365.3,359365.3,30744,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378731,373495.00
04/11/2016 08:45,2,0.482,ACTIVE,211.03,339.04,59.986,1460378704,"201051344000594","219011344069620",28.94,3.70,0,331.53,344.45,14.2,11.8,0.080,366746.4,366746.4,26168,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378732,373496.00
04/11/2016 08:45,2,0.375,ACTIVE,211.25,349.26,59.986,1460378704,"201051344001203","219011344069620",32.34,3.30,0,331.53,356.18,12.3,10.0,0.071,365899.8,365899.8,30740,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378733,373497.00
04/11/2016 08:45,2,0.354,ACTIVE,210.35,340.25,59.975,1460378704,"274151322000054","219011344069620",29.82,5.50,0,333.33,342.65,10.7,8.4,0.057,629125.0,629125.0,19381,0,0,0,L,1151911521,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378734,373498.00
04/11/2016 08:45,2,0.451,ACTIVE,211.70,338.44,59.981,1460378704,"201051344000867","219011344069620",29.86,3.70,0,331.53,344.76,13.7,11.3,0.075,355078.6,355078.6,26171,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378735,373499.00
04/11/2016 08:45,2,0.482,ACTIVE,211.03,339.04,59.981,1460378704,"201051344001093","219011344069620",30.49,4.00,0,330.33,344.45,14.9,12.5,0.071,364886.3,364886.3,30613,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378736,373500.00
04/11/2016 08:45,2,0.395,ACTIVE,211.25,338.74,59.986,1460378704,"201051344000900","219011344069620",29.84,3.00,0,332.43,344.76,12.0,9.6,0.084,370364.1,370364.1,25566,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378737,373501.00
04/11/2016 08:45,2,0.465,ACTIVE,211.48,338.44,59.986,1460378704,"201051344000648","219011344069620",30.91,2.50,0,332.73,345.36,14.6,12.1,0.075,362897.7,362897.7,25870,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378738,373502.00
04/11/2016 08:45,2,0.465,ACTIVE,211.48,338.74,60.002,1460378704,"201051344000569","219011344069620",30.57,3.30,0,332.73,345.66,14.4,12.0,0.080,371601.1,371601.1,25500,0,0,0,L,1122011218,0,120.42,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378739,373503.00
04/11/2016 08:45,2,0.457,ACTIVE,211.48,338.74,59.981,1460378704,"201051344000983","219011344069620",29.52,3.30,0,331.83,345.06,13.7,11.3,0.084,363158.8,363158.8,25969,0,0,0,L,1122011218,0,120.88,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378740,373504.00
04/11/2016 08:45,2,0.443,ACTIVE,211.70,339.04,59.986,1460378704,"201051344001158","219011344069620",29.56,2.50,0,331.83,344.76,13.3,10.9,0.075,358172.5,358172.5,26224,0,0,0,L,1122011218,0,120.65,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378740,373505.00
04/11/2016 08:45,2,0.486,ACTIVE,211.93,341.15,59.970,1460378704,"201051344000576","219011344069620",29.34,3.00,0,332.73,345.96,14.5,12.1,0.084,364815.0,364815.0,25639,0,0,0,L,1122011218,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378741,373506.00
04/11/2016 08:45,2,0.363,ACTIVE,210.57,337.54,59.981,1460378704,"274151322000087","219011344069620",29.32,6.30,0,333.93,343.55,10.8,8.5,0.049,603390.3,603390.3,19453,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460378742,373507.00
04/11/2016 09:00,2,0.564,ACTIVE,211.93,340.85,59.996,1460379603,"201051344000645","219011344069620",29.90,3.70,0,332.43,348.36,17.2,14.6,0.106,364354.5,364354.5,25786,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379604,373508.00
04/11/2016 09:00,2,0.463,ACTIVE,210.80,341.15,59.975,1460379603,"274151322000085","219011344069620",29.86,5.00,0,334.24,344.76,14.0,11.6,0.084,631981.0,631981.0,19394,0,0,0,L,1151911521,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379605,373509.00
04/11/2016 09:00,2,0.559,ACTIVE,211.93,342.35,59.986,1460379603,"201051344000633","219011344069620",30.93,3.30,0,332.43,354.07,17.5,15.0,0.115,355347.3,355347.3,26242,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379606,373510.00
04/11/2016 09:00,2,0.592,ACTIVE,211.70,340.55,59.991,1460379603,"201051344000469","219011344069620",29.84,2.00,0,331.83,348.66,18.0,15.4,0.119,356578.9,356578.9,26191,0,0,0,L,1122011218,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379607,373511.00
04/11/2016 09:00,2,0.545,ACTIVE,211.25,340.25,59.996,1460379603,"201051344000646","219011344069620",30.77,3.30,0,330.63,352.87,17.0,14.5,0.106,360993.1,360993.1,30749,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379608,373512.00
04/11/2016 09:00,2,0.490,ACTIVE,210.35,338.44,59.986,1460379603,"274151322000052","219011344069620",30.06,6.00,0,333.63,345.06,14.9,12.5,0.084,641100.0,641100.0,19616,0,0,0,L,1151911521,0,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379609,373513.00
04/11/2016 09:00,2,0.553,ACTIVE,211.48,340.55,59.986,1460379603,"201051344000585","219011344069620",30.55,3.70,0,331.83,351.37,17.1,14.6,0.110,366708.1,366708.1,30756,0,0,0,L,1122011218,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379610,373514.00
04/11/2016 09:00,2,0.551,ACTIVE,211.25,338.74,59.975,1460379603,"201051344001230","219011344069620",29.40,3.70,0,330.03,345.66,16.4,13.9,0.102,364841.9,364841.9,30546,0,0,0,L,1122011218,0,121.33,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379611,373515.00
04/11/2016 09:00,2,0.553,ACTIVE,211.93,340.55,59.991,1460379603,"201051344000582","219011344069620",30.79,3.00,0,331.83,347.46,17.3,14.8,0.102,358397.9,358397.9,30725,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379612,373516.00
04/11/2016 09:00,2,0.590,ACTIVE,211.03,339.34,59.981,1460379603,"201051344000955","219011344069620",30.16,3.70,0,329.73,351.37,18.1,15.5,0.106,369901.7,369901.7,30660,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379613,373517.00
04/11/2016 09:00,2,0.303,ACTIVE,210.80,423.81,59.981,1460379603,"274151322000094","219011344069620",40.02,6.30,0,334.24,431.32,12.3,9.9,0.066,513725.1,513725.1,20493,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379614,373518.00
04/11/2016 09:00,2,0.592,ACTIVE,211.70,340.55,59.986,1460379603,"201051344000579","219011344069620",30.55,3.70,0,332.43,356.48,18.4,15.8,0.115,369962.3,369962.3,6265,0,0,0,L,1122011218,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379614,373519.00
04/11/2016 09:00,2,0.578,ACTIVE,211.25,339.34,59.981,1460379603,"201051344000890","219011344069620",30.73,4.00,0,331.23,354.07,18.0,15.4,0.106,367004.5,367004.5,30685,0,0,0,L,1122011218,0,121.33,120.42,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379615,373520.00
04/11/2016 09:00,2,0.582,ACTIVE,211.70,339.95,59.954,1460379603,"201051344000438","219011344069620",30.06,3.30,0,331.53,352.27,17.8,15.2,0.106,369197.0,369197.0,30685,0,0,0,L,1122011218,0,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379616,373521.00
04/11/2016 09:00,2,0.598,ACTIVE,211.70,340.55,59.981,1460379603,"201051344000417","219011344069620",30.77,3.70,0,331.23,352.27,18.6,16.1,0.110,362451.7,362451.7,30840,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379617,373522.00
04/11/2016 09:00,2,0.471,ACTIVE,211.03,341.75,59.975,1460379603,"274151322000083","219011344069620",29.98,6.00,0,333.93,345.06,14.3,11.9,0.088,635348.1,635348.1,19671,0,0,0,L,1151911521,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379618,373523.00
04/11/2016 09:00,2,0.502,ACTIVE,211.48,340.85,60.018,1460379603,"274151322000076","219011344069620",30.40,5.50,0,334.84,346.26,15.4,13.0,0.093,675886.5,675886.5,19677,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379619,373524.00
04/11/2016 09:00,2,0.566,ACTIVE,211.48,340.55,59.986,1460379603,"201051344000868","219011344069620",30.40,3.00,0,332.43,352.27,17.4,14.9,0.106,355742.2,355742.2,25924,0,0,0,L,1122011218,0,120.65,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379620,373525.00
04/11/2016 09:00,2,0.488,ACTIVE,210.80,341.45,59.975,1460379603,"274151322000095","219011344069620",30.20,5.00,0,333.93,344.76,15.1,12.6,0.088,668940.5,668940.5,19574,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379621,373526.00
04/11/2016 09:00,2,0.562,ACTIVE,211.48,342.05,59.986,1460379603,"201051344000988","219011344069620",30.16,3.30,0,331.83,352.27,17.2,14.7,0.124,353067.4,353067.4,26215,0,0,0,L,1122011218,0,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379622,373527.00
04/11/2016 09:00,2,0.561,ACTIVE,211.25,339.65,59.991,1460379603,"201051344001025","219011344069620",30.83,3.00,0,331.23,353.77,17.5,15.0,0.115,366717.6,366717.6,30736,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379623,373528.00
04/11/2016 09:00,2,0.588,ACTIVE,211.48,339.95,59.986,1460379603,"201051344000458","219011344069620",30.43,4.50,0,331.53,349.86,18.1,15.6,0.115,363500.8,363500.8,26138,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379623,373529.00
04/11/2016 09:00,2,0.574,ACTIVE,212.16,341.75,59.986,1460379603,"201051344000853","219011344069620",30.34,3.00,0,332.73,351.97,17.6,15.1,0.110,361996.1,361996.1,25731,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379624,373530.00
04/11/2016 09:00,2,0.564,ACTIVE,211.93,341.15,59.986,1460379603,"201051344000685","219011344069620",30.28,3.70,0,331.23,351.07,17.4,14.8,0.110,368727.9,368727.9,30556,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379625,373531.00
04/11/2016 09:00,2,0.549,ACTIVE,211.48,340.25,59.981,1460379603,"201051344000917","219011344069620",30.32,4.50,0,330.63,351.07,16.9,14.4,0.102,365947.0,365947.0,30561,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379626,373532.00
04/11/2016 09:00,2,0.518,ACTIVE,211.70,342.65,59.981,1460379603,"201051344001145","219011344069620",31.51,3.30,0,330.93,351.97,16.6,14.1,0.110,371007.4,371007.4,30418,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379627,373533.00
04/11/2016 09:00,2,0.586,ACTIVE,211.70,341.15,59.996,1460379603,"201051344000651","219011344069620",30.42,2.50,0,331.83,351.07,18.1,15.6,0.110,362962.6,362962.6,30788,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379628,373534.00
04/11/2016 09:00,2,0.455,ACTIVE,210.35,338.44,59.975,1460379603,"274151322000088","219011344069620",29.16,5.50,0,333.03,344.15,13.5,11.1,0.080,615533.0,615533.0,19357,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379629,373535.00
04/11/2016 09:00,2,0.254,ACTIVE,211.25,456.87,59.991,1460379603,"274151322000068","219011344069620",43.54,8.00,0,335.74,459.87,11.3,9.0,0.057,513390.1,513390.1,20698,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379630,373536.00
04/11/2016 09:00,2,0.551,ACTIVE,211.25,339.34,59.991,1460379603,"201051344001135","219011344069620",30.43,3.30,0,331.53,352.27,17.1,14.5,0.110,359368.1,359368.1,30745,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379631,373537.00
04/11/2016 09:00,2,0.568,ACTIVE,211.25,343.25,59.981,1460379603,"201051344000594","219011344069620",31.49,3.70,0,330.63,353.47,18.2,15.6,0.110,366749.5,366749.5,26169,0,0,0,L,1122011218,0,120.65,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379632,373538.00
04/11/2016 09:00,2,0.559,ACTIVE,211.70,339.65,60.012,1460379603,"201051344001203","219011344069620",30.45,3.30,0,333.03,357.68,17.3,14.8,0.110,365902.7,365902.7,30741,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379632,373539.00
04/11/2016 09:00,2,0.480,ACTIVE,210.57,339.95,59.986,1460379603,"274151322000054","219011344069620",29.58,6.00,0,333.33,345.06,14.4,12.0,0.088,629127.2,629127.2,19382,0,0,0,L,1151911521,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379633,373540.00
04/11/2016 09:00,2,0.564,ACTIVE,211.93,339.65,59.991,1460379603,"201051344000867","219011344069620",30.81,4.00,0,331.53,347.46,17.6,15.1,0.110,355081.6,355081.6,26172,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379634,373541.00
04/11/2016 09:00,2,0.594,ACTIVE,211.70,340.25,59.975,1460379603,"201051344001093","219011344069620",30.95,4.00,0,331.53,348.36,18.6,16.1,0.110,364889.4,364889.4,30614,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379635,373542.00
04/11/2016 09:00,2,0.512,ACTIVE,211.70,341.45,59.975,1460379603,"201051344000900","219011344069620",30.53,3.00,0,331.83,347.46,15.9,13.4,0.110,370366.5,370366.5,25567,0,0,0,L,1122011218,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379636,373543.00
04/11/2016 09:00,2,0.590,ACTIVE,211.93,340.55,59.991,1460379603,"201051344000648","219011344069620",30.97,2.50,0,332.73,348.06,18.6,16.0,0.115,362900.8,362900.8,25871,0,0,0,L,1122011218,0,120.88,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379638,373544.00
04/11/2016 09:00,2,0.596,ACTIVE,211.93,341.15,59.991,1460379603,"201051344000569","219011344069620",30.38,3.70,0,332.13,351.07,18.4,15.8,0.119,371604.2,371604.2,25501,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379639,373545.00
04/11/2016 09:00,2,0.566,ACTIVE,211.93,340.85,60.023,1460379603,"201051344000983","219011344069620",30.87,3.30,0,331.23,351.07,17.8,15.2,0.115,363161.8,363161.8,25970,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379640,373546.00
04/11/2016 09:00,2,0.553,ACTIVE,211.93,341.15,59.975,1460379603,"201051344001158","219011344069620",30.81,3.00,0,332.13,351.37,17.3,14.8,0.110,358175.3,358175.3,26225,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379641,373547.00
04/11/2016 09:00,2,0.590,ACTIVE,212.16,342.35,59.975,1460379603,"201051344000576","219011344069620",31.13,3.30,0,331.83,349.86,18.6,16.1,0.115,364818.1,364818.1,25640,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379642,373548.00
04/11/2016 09:00,2,0.492,ACTIVE,211.25,342.35,59.981,1460379603,"274151322000087","219011344069620",29.22,6.70,0,333.63,345.66,14.6,12.2,0.084,603392.6,603392.6,19454,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460379643,373549.00
04/11/2016 09:15,2,0.783,ACTIVE,212.83,346.56,59.959,1460380503,"201051344000645","219011344069620",31.25,4.00,0,332.73,356.48,24.8,22.0,0.172,364358.6,364358.6,25787,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380504,373550.00
04/11/2016 09:15,2,0.689,ACTIVE,211.48,342.95,59.917,1460380503,"274151322000085","219011344069620",30.36,5.50,0,334.24,350.17,21.2,18.6,0.128,631984.3,631984.3,19395,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380505,373551.00
04/11/2016 09:15,2,0.768,ACTIVE,213.29,348.96,59.975,1460380503,"201051344000633","219011344069620",31.83,3.30,0,332.73,358.28,24.8,22.0,0.181,355351.6,355351.6,26243,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380506,373552.00
04/11/2016 09:15,2,0.779,ACTIVE,212.61,349.56,59.928,1460380503,"201051344000469","219011344069620",32.05,2.50,0,331.53,361.89,25.4,22.6,0.181,356583.2,356583.2,26192,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380507,373553.00
04/11/2016 09:15,2,0.760,ACTIVE,212.16,345.66,59.965,1460380503,"201051344000646","219011344069620",31.41,3.30,0,331.53,357.08,24.2,21.4,0.172,360997.2,360997.2,30750,0,0,0,L,1122011218,0,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380508,373554.00
04/11/2016 09:15,2,0.721,ACTIVE,211.25,342.65,59.959,1460380503,"274151322000052","219011344069620",30.47,6.30,0,333.63,350.77,22.2,19.6,0.137,641103.6,641103.6,19617,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380508,373555.00
04/11/2016 09:15,2,0.766,ACTIVE,212.38,345.96,59.944,1460380503,"201051344000585","219011344069620",31.55,3.70,0,332.43,357.38,24.5,21.7,0.172,366712.2,366712.2,30757,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380509,373556.00
04/11/2016 09:15,2,0.742,ACTIVE,212.16,345.06,59.965,1460380503,"201051344001230","219011344069620",31.13,3.70,0,330.63,354.07,23.5,20.7,0.164,364845.8,364845.8,30547,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380510,373557.00
04/11/2016 09:15,2,0.768,ACTIVE,212.83,345.96,59.965,1460380503,"201051344000582","219011344069620",31.39,3.00,0,331.83,355.88,24.5,21.7,0.164,358402.1,358402.1,30726,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380511,373558.00
04/11/2016 09:15,2,0.795,ACTIVE,211.93,346.56,59.912,1460380503,"201051344000955","219011344069620",31.61,3.70,0,330.33,356.78,25.5,22.7,0.177,369906.1,369906.1,30661,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380512,373559.00
04/11/2016 09:15,2,0.451,ACTIVE,211.25,438.23,59.959,1460380503,"274151322000094","219011344069620",41.55,7.00,0,335.14,451.16,18.9,16.3,0.119,513728.0,513728.0,20494,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380513,373560.00
04/11/2016 09:15,2,0.799,ACTIVE,212.61,349.86,59.928,1460380503,"201051344000579","219011344069620",31.99,4.00,0,332.73,363.99,25.9,23.1,0.177,369966.7,369966.7,6266,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380514,373561.00
04/11/2016 09:15,2,0.797,ACTIVE,211.93,344.76,59.959,1460380503,"201051344000890","219011344069620",31.49,4.50,0,330.93,360.99,25.5,22.7,0.168,367008.8,367008.8,30686,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380515,373562.00
04/11/2016 09:15,2,0.801,ACTIVE,212.16,345.66,59.954,1460380503,"201051344000438","219011344069620",31.43,3.70,0,332.73,361.89,25.5,22.7,0.177,369201.3,369201.3,30686,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380516,373563.00
04/11/2016 09:15,2,0.826,ACTIVE,212.38,345.66,59.965,1460380503,"201051344000417","219011344069620",31.03,4.00,0,332.13,356.18,26.0,23.2,0.177,362456.1,362456.1,30841,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380517,373564.00
04/11/2016 09:15,2,0.713,ACTIVE,211.48,345.66,59.959,1460380503,"274151322000083","219011344069620",30.22,6.30,0,333.93,351.07,21.8,19.1,0.146,635351.6,635351.6,19672,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380517,373565.00
04/11/2016 09:15,2,0.752,ACTIVE,211.93,347.46,59.954,1460380503,"274151322000076","219011344069620",31.11,5.50,0,335.14,351.97,23.7,20.9,0.150,675890.3,675890.3,19678,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380518,373566.00
04/11/2016 09:15,2,0.801,ACTIVE,212.38,345.96,59.965,1460380503,"201051344000868","219011344069620",31.23,3.00,0,331.23,355.88,25.4,22.6,0.181,355746.4,355746.4,25925,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380519,373567.00
04/11/2016 09:15,2,0.740,ACTIVE,211.25,343.85,59.959,1460380503,"274151322000095","219011344069620",30.97,5.50,0,334.24,351.07,23.2,20.5,0.150,668944.2,668944.2,19575,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380520,373568.00
04/11/2016 09:15,2,0.783,ACTIVE,212.61,348.06,59.959,1460380503,"201051344000988","219011344069620",31.63,3.70,0,331.83,358.28,25.1,22.3,0.190,353071.5,353071.5,26216,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380521,373569.00
04/11/2016 09:15,2,0.799,ACTIVE,212.16,345.06,59.959,1460380503,"201051344001025","219011344069620",31.29,3.30,0,332.43,357.38,25.3,22.5,0.177,366721.8,366721.8,30737,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380522,373570.00
04/11/2016 09:15,2,0.820,ACTIVE,212.38,345.36,59.975,1460380503,"201051344000458","219011344069620",31.39,4.50,0,332.43,355.88,26.1,23.3,0.190,363505.2,363505.2,26139,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380523,373571.00
04/11/2016 09:15,2,0.816,ACTIVE,213.29,347.76,59.965,1460380503,"201051344000853","219011344069620",31.15,3.30,0,333.03,357.98,25.8,22.9,0.186,362000.4,362000.4,25732,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380524,373572.00
04/11/2016 09:15,2,0.785,ACTIVE,212.38,346.26,59.975,1460380503,"201051344000685","219011344069620",31.37,3.70,0,332.73,356.78,25.0,22.2,0.181,368732.0,368732.0,30557,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380525,373573.00
04/11/2016 09:15,2,0.764,ACTIVE,212.38,346.56,59.959,1460380503,"201051344000917","219011344069620",31.33,4.50,0,331.53,356.48,24.3,21.5,0.168,365951.0,365951.0,30562,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380526,373574.00
04/11/2016 09:15,2,0.764,ACTIVE,212.38,345.96,59.981,1460380503,"201051344001145","219011344069620",31.49,3.70,0,334.54,356.18,24.3,21.5,0.177,371011.4,371011.4,30419,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380527,373575.00
04/11/2016 09:15,2,0.809,ACTIVE,212.38,346.26,59.991,1460380503,"201051344000651","219011344069620",31.55,3.00,0,333.33,355.88,25.9,23.1,0.181,362966.9,362966.9,30789,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380528,373576.00
04/11/2016 09:15,2,0.693,ACTIVE,211.03,345.66,59.959,1460380503,"274151322000088","219011344069620",30.14,6.00,0,332.73,350.17,21.2,18.5,0.133,615536.2,615536.2,19358,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380528,373577.00
04/11/2016 09:15,2,0.260,ACTIVE,212.16,476.10,59.965,1460380503,"274151322000068","219011344069620",45.60,9.00,0,340.85,479.11,12.2,9.8,0.062,513392.4,513392.4,20699,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380529,373578.00
04/11/2016 09:15,2,0.791,ACTIVE,212.16,344.76,59.928,1460380503,"201051344001135","219011344069620",31.19,3.30,0,331.53,355.28,25.0,22.2,0.186,359372.1,359372.1,30746,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380530,373579.00
04/11/2016 09:15,2,0.822,ACTIVE,212.16,346.86,59.970,1460380503,"201051344000594","219011344069620",31.57,3.70,0,331.83,359.48,26.3,23.5,0.181,366753.8,366753.8,26170,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380531,373580.00
04/11/2016 09:15,2,0.797,ACTIVE,212.38,345.66,59.970,1460380503,"201051344001203","219011344069620",30.99,3.70,0,332.43,357.68,25.1,22.3,0.190,365906.7,365906.7,30742,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380532,373581.00
04/11/2016 09:15,2,0.723,ACTIVE,211.48,344.45,59.981,1460380503,"274151322000054","219011344069620",30.49,6.00,0,333.63,351.07,22.4,19.7,0.137,629130.6,629130.6,19383,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380533,373582.00
04/11/2016 09:15,2,0.812,ACTIVE,212.83,345.96,59.970,1460380503,"201051344000867","219011344069620",31.23,4.00,0,331.53,356.48,25.7,22.9,0.181,355085.7,355085.7,26173,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380534,373583.00
04/11/2016 09:15,2,0.832,ACTIVE,212.38,345.66,59.970,1460380503,"201051344001093","219011344069620",31.31,4.50,0,331.23,356.18,26.4,23.6,0.177,364893.8,364893.8,30615,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380535,373584.00
04/11/2016 09:15,2,0.766,ACTIVE,212.38,346.86,59.996,1460380503,"201051344000900","219011344069620",31.17,3.00,0,332.43,356.48,24.2,21.5,0.186,370370.3,370370.3,25568,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380536,373585.00
04/11/2016 09:15,2,0.842,ACTIVE,212.83,347.46,59.949,1460380503,"201051344000648","219011344069620",31.09,3.00,0,333.63,358.58,26.6,23.7,0.190,362905.2,362905.2,25872,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380537,373586.00
04/11/2016 09:15,2,0.836,ACTIVE,212.83,347.16,59.965,1460380503,"201051344000569","219011344069620",31.45,3.70,0,333.03,357.38,26.6,23.8,0.190,371608.5,371608.5,25502,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380538,373587.00
04/11/2016 09:15,2,0.807,ACTIVE,212.61,346.56,59.938,1460380503,"201051344000983","219011344069620",31.65,3.70,0,332.43,358.88,25.9,23.1,0.194,363166.0,363166.0,25971,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380539,373588.00
04/11/2016 09:15,2,0.801,ACTIVE,212.83,346.56,59.912,1460380503,"201051344001158","219011344069620",31.23,3.00,0,332.43,357.08,25.4,22.5,0.186,358179.4,358179.4,26226,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380540,373589.00
