ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 09:15,2,0.727,ACTIVE,211.48,343.85,59.959,1460380503,"274151322000087","219011344069620",30.43,6.70,0,332.73,351.37,22.4,19.6,0.141,603396.0,603396.0,19455,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380542,373590.00
04/11/2016 09:15,2,0.834,ACTIVE,213.06,347.46,59.959,1460380503,"201051344000576","219011344069620",31.61,3.30,0,333.03,357.68,26.7,23.8,0.186,364822.4,364822.4,25641,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460380543,373591.00
04/11/2016 09:30,2,1.051,ACTIVE,213.29,349.56,59.981,1460381403,"201051344000645","219011344069620",31.69,4.00,0,336.64,363.69,33.8,30.7,0.247,364364.6,364364.6,25788,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381404,373592.00
04/11/2016 09:30,2,0.957,ACTIVE,211.25,345.36,59.986,1460381403,"274151322000085","219011344069620",30.63,6.00,0,332.13,354.97,29.7,26.7,0.199,631989.5,631989.5,19396,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381405,373593.00
04/11/2016 09:30,2,1.035,ACTIVE,213.06,352.87,59.991,1460381403,"201051344000633","219011344069620",32.01,3.70,0,336.34,365.19,33.6,30.5,0.261,355357.5,355357.5,26244,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381406,373594.00
04/11/2016 09:30,2,1.068,ACTIVE,212.83,349.56,59.938,1460381403,"201051344000469","219011344069620",31.71,2.50,0,335.14,368.20,34.4,31.2,0.265,356589.3,356589.3,26193,0,0,0,L,1122011218,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381407,373595.00
04/11/2016 09:30,2,1.031,ACTIVE,211.70,347.76,59.986,1460381403,"201051344000646","219011344069620",31.41,3.70,0,333.33,364.29,32.9,29.8,0.256,361003.0,361003.0,30751,0,0,0,L,1122011218,0,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381408,373596.00
04/11/2016 09:30,2,0.990,ACTIVE,211.25,344.15,59.965,1460381403,"274151322000052","219011344069620",30.85,6.70,0,333.33,355.88,31.0,28.0,0.194,641108.9,641108.9,19618,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381409,373597.00
04/11/2016 09:30,2,1.037,ACTIVE,211.93,349.26,59.991,1460381403,"201051344000585","219011344069620",31.71,4.00,0,334.84,366.10,33.3,30.2,0.256,366718.1,366718.1,30758,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381410,373598.00
04/11/2016 09:30,2,1.004,ACTIVE,211.70,346.56,59.981,1460381403,"201051344001230","219011344069620",31.33,4.00,0,334.54,363.09,31.9,28.9,0.243,364851.5,364851.5,30548,0,0,0,L,1122011218,0,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381411,373599.00
04/11/2016 09:30,2,1.020,ACTIVE,212.38,350.77,59.986,1460381403,"201051344000582","219011344069620",31.83,3.30,0,334.24,363.39,32.9,29.8,0.239,358408.0,358408.0,30727,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381412,373600.00
04/11/2016 09:30,2,1.064,ACTIVE,211.48,348.66,59.986,1460381403,"201051344000955","219011344069620",31.65,4.00,0,333.93,365.80,34.2,31.1,0.261,369912.2,369912.2,30662,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381412,373601.00
04/11/2016 09:30,2,0.650,ACTIVE,211.48,431.02,59.986,1460381403,"274151322000094","219011344069620",40.69,7.70,0,337.54,449.65,26.8,23.9,0.172,513732.5,513732.5,20495,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381413,373602.00
04/11/2016 09:30,2,1.092,ACTIVE,212.83,349.86,59.986,1460381403,"201051344000579","219011344069620",31.33,4.00,0,335.44,367.00,34.7,31.5,0.261,369972.9,369972.9,6267,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381414,373603.00
04/11/2016 09:30,2,1.064,ACTIVE,211.70,348.66,60.018,1460381403,"201051344000890","219011344069620",31.67,5.00,0,333.93,366.70,34.2,31.1,0.252,367014.9,367014.9,30687,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381415,373604.00
04/11/2016 09:30,2,1.057,ACTIVE,211.93,351.07,59.938,1460381403,"201051344000438","219011344069620",31.87,4.00,0,334.84,368.50,34.1,31.0,0.256,369207.3,369207.3,30687,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381416,373605.00
04/11/2016 09:30,2,1.070,ACTIVE,212.16,348.36,59.981,1460381403,"201051344000417","219011344069620",31.61,4.50,0,333.63,363.39,34.3,31.2,0.256,362462.3,362462.3,30842,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381417,373606.00
04/11/2016 09:30,2,0.971,ACTIVE,211.25,346.56,59.975,1460381403,"274151322000083","219011344069620",30.79,6.70,0,333.93,355.58,30.3,27.4,0.203,635356.7,635356.7,19673,0,0,0,L,1151911521,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381418,373607.00
04/11/2016 09:30,2,1.021,ACTIVE,212.16,352.57,59.981,1460381403,"274151322000076","219011344069620",31.75,6.30,0,335.14,360.08,32.9,29.8,0.221,675896.0,675896.0,19679,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381419,373608.00
04/11/2016 09:30,2,1.055,ACTIVE,212.61,350.17,59.975,1460381403,"201051344000868","219011344069620",31.73,3.30,0,335.74,364.29,34.0,30.8,0.252,355752.4,355752.4,25926,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381420,373609.00
04/11/2016 09:30,2,1.002,ACTIVE,211.25,346.26,59.986,1460381403,"274151322000095","219011344069620",31.73,6.00,0,333.33,358.58,32.2,29.2,0.212,668949.7,668949.7,19576,0,0,0,L,1151911521,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381421,373610.00
04/11/2016 09:30,2,1.061,ACTIVE,212.61,351.07,59.981,1460381403,"201051344000988","219011344069620",31.49,4.00,0,335.14,363.99,33.9,30.8,0.265,353077.5,353077.5,26217,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381422,373611.00
04/11/2016 09:30,2,1.055,ACTIVE,211.93,347.76,60.018,1460381403,"201051344001025","219011344069620",31.61,3.30,0,334.24,365.49,33.8,30.7,0.256,366727.8,366727.8,30738,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381423,373612.00
04/11/2016 09:30,2,1.078,ACTIVE,212.61,348.66,59.986,1460381403,"201051344000458","219011344069620",31.45,5.00,0,335.44,365.19,34.4,31.3,0.270,363511.4,363511.4,26140,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381424,373613.00
04/11/2016 09:30,2,1.061,ACTIVE,213.29,350.47,59.981,1460381403,"201051344000853","219011344069620",31.81,3.30,0,336.34,366.10,34.2,31.1,0.261,362006.5,362006.5,25733,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381425,373614.00
04/11/2016 09:30,2,1.029,ACTIVE,211.93,349.86,59.981,1460381403,"201051344000685","219011344069620",31.73,4.00,0,335.14,365.49,33.1,30.0,0.261,368737.9,368737.9,30558,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381426,373615.00
04/11/2016 09:30,2,1.020,ACTIVE,212.16,347.76,59.975,1460381403,"201051344000917","219011344069620",31.03,5.00,0,334.24,364.59,32.1,29.0,0.247,365956.7,365956.7,30563,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381427,373616.00
04/11/2016 09:30,2,1.008,ACTIVE,212.16,347.46,59.981,1460381403,"201051344001145","219011344069620",31.57,3.70,0,336.04,363.69,32.3,29.2,0.243,371017.1,371017.1,30420,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381428,373617.00
04/11/2016 09:30,2,1.064,ACTIVE,212.16,347.76,59.996,1460381403,"201051344000651","219011344069620",31.47,3.00,0,334.84,364.59,34.0,30.9,0.252,362973.0,362973.0,30790,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381429,373618.00
04/11/2016 09:30,2,0.941,ACTIVE,211.03,345.96,59.970,1460381403,"274151322000088","219011344069620",30.49,6.00,0,332.73,354.37,29.1,26.1,0.181,615541.1,615541.1,19359,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381430,373619.00
04/11/2016 09:30,2,0.678,ACTIVE,211.93,424.41,59.965,1460381403,"274151322000068","219011344069620",39.94,9.30,0,338.14,486.62,27.4,24.5,0.168,513397.0,513397.0,20700,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381431,373620.00
04/11/2016 09:30,2,1.023,ACTIVE,211.70,348.96,60.012,1460381403,"201051344001135","219011344069620",31.67,3.70,0,334.84,365.80,32.9,29.8,0.252,359378.0,359378.0,30747,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381431,373621.00
04/11/2016 09:30,2,1.066,ACTIVE,211.93,349.26,59.975,1460381403,"201051344000594","219011344069620",31.67,4.00,0,333.93,365.80,34.2,31.1,0.256,366760.0,366760.0,26171,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381432,373622.00
04/11/2016 09:30,2,1.027,ACTIVE,211.93,347.16,59.959,1460381403,"201051344001203","219011344069620",31.51,3.70,0,335.44,364.89,32.8,29.7,0.252,365912.6,365912.6,30743,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381433,373623.00
04/11/2016 09:30,2,0.965,ACTIVE,211.25,341.45,60.012,1460381403,"274151322000054","219011344069620",30.73,6.30,0,331.53,355.28,30.0,27.0,0.186,629135.8,629135.8,19384,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381434,373624.00
04/11/2016 09:30,2,1.053,ACTIVE,212.83,348.66,60.012,1460381403,"201051344000867","219011344069620",31.35,4.00,0,335.14,363.99,33.4,30.3,0.252,355091.8,355091.8,26174,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381435,373625.00
04/11/2016 09:30,2,1.043,ACTIVE,211.93,349.26,59.986,1460381403,"201051344001093","219011344069620",31.71,5.00,0,334.84,363.99,33.5,30.4,0.234,364899.9,364899.9,30616,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381436,373626.00
04/11/2016 09:30,2,0.996,ACTIVE,212.38,349.56,59.975,1460381403,"201051344000900","219011344069620",31.55,3.30,0,335.74,364.59,31.9,28.8,0.247,370375.9,370375.9,25569,0,0,0,L,1122011218,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381437,373627.00
04/11/2016 09:30,2,1.064,ACTIVE,212.83,348.66,59.986,1460381403,"201051344000648","219011344069620",31.53,3.00,0,335.44,366.70,34.0,30.9,0.256,362911.4,362911.4,25873,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381438,373628.00
04/11/2016 09:30,2,1.061,ACTIVE,212.83,349.56,59.975,1460381403,"201051344000569","219011344069620",31.61,3.70,0,335.44,366.40,34.0,30.9,0.256,371614.7,371614.7,25503,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381439,373629.00
04/11/2016 09:30,2,1.035,ACTIVE,212.61,348.96,59.970,1460381403,"201051344000983","219011344069620",31.59,3.70,0,336.34,366.70,33.1,30.0,0.261,363172.0,363172.0,25972,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381440,373630.00
04/11/2016 09:30,2,1.031,ACTIVE,212.83,349.56,59.944,1460381403,"201051344001158","219011344069620",31.13,3.00,0,336.34,364.59,32.5,29.5,0.256,358185.3,358185.3,26227,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381441,373631.00
04/11/2016 09:30,2,1.049,ACTIVE,213.06,350.17,60.007,1460381403,"201051344000576","219011344069620",31.69,3.30,0,336.34,365.49,33.6,30.5,0.247,364828.6,364828.6,25642,0,0,0,L,1122011218,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381441,373632.00
04/11/2016 09:30,2,0.947,ACTIVE,211.25,342.65,59.965,1460381403,"274151322000087","219011344069620",30.49,7.00,0,333.03,355.28,29.3,26.3,0.190,603401.1,603401.1,19456,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460381442,373633.00
04/11/2016 09:45,2,1.262,ACTIVE,212.38,349.56,59.975,1460382303,"201051344000645","219011344069620",31.55,4.00,0,336.04,370.30,40.4,37.0,0.309,364372.8,364372.8,25789,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382304,373634.00
04/11/2016 09:45,2,1.150,ACTIVE,210.80,346.56,59.970,1460382303,"274151322000085","219011344069620",30.77,6.00,0,333.63,356.78,35.9,32.7,0.234,631996.6,631996.6,19397,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382305,373635.00
04/11/2016 09:45,2,1.236,ACTIVE,212.38,353.47,59.928,1460382303,"201051344000633","219011344069620",31.93,3.70,0,334.84,372.41,40.0,36.7,0.323,355365.6,355365.6,26245,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382306,373636.00
04/11/2016 09:45,2,1.262,ACTIVE,212.38,352.87,59.975,1460382303,"201051344000469","219011344069620",31.85,2.50,0,335.44,373.91,40.7,37.4,0.318,356597.6,356597.6,26194,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382307,373637.00
04/11/2016 09:45,2,1.219,ACTIVE,210.80,350.17,59.981,1460382303,"201051344000646","219011344069620",31.65,4.00,0,332.73,371.21,39.1,35.8,0.314,361010.9,361010.9,30752,0,0,0,L,1122011218,0,121.33,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382308,373638.00
04/11/2016 09:45,2,1.176,ACTIVE,210.12,349.56,59.975,1460382303,"274151322000052","219011344069620",31.25,7.00,0,332.73,357.68,37.2,34.0,0.256,641116.4,641116.4,19619,0,0,0,L,1151911521,0,120.20,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382309,373639.00
04/11/2016 09:45,2,1.238,ACTIVE,211.48,351.07,60.018,1460382303,"201051344000585","219011344069620",31.67,4.00,0,332.73,370.90,39.7,36.4,0.314,366726.1,366726.1,30759,0,0,0,L,1122011218,0,120.88,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382309,373640.00
04/11/2016 09:45,2,1.207,ACTIVE,210.80,348.36,59.981,1460382303,"201051344001230","219011344069620",31.45,4.00,0,330.93,368.80,38.5,35.2,0.305,364859.1,364859.1,30549,0,0,0,L,1122011218,0,121.33,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382310,373641.00
04/11/2016 09:45,2,1.207,ACTIVE,211.48,355.28,59.986,1460382303,"201051344000582","219011344069620",32.07,3.30,0,333.33,370.30,39.2,35.9,0.292,358415.9,358415.9,30728,0,0,0,L,1122011218,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382311,373642.00
04/11/2016 09:45,2,1.258,ACTIVE,210.57,351.97,59.981,1460382303,"201051344000955","219011344069620",31.83,4.50,0,332.13,371.81,40.5,37.2,0.318,369920.3,369920.3,30663,0,0,0,L,1122011218,0,120.65,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382312,373643.00
04/11/2016 09:45,2,0.771,ACTIVE,210.80,443.94,59.954,1460382303,"274151322000094","219011344069620",41.73,7.70,0,332.13,457.17,32.5,29.4,0.212,513738.9,513738.9,20496,0,0,0,L,1151911521,0,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382313,373644.00
04/11/2016 09:45,2,1.256,ACTIVE,212.16,356.48,59.944,1460382303,"201051344000579","219011344069620",32.28,4.50,0,336.64,373.31,41.1,37.8,0.318,369981.2,369981.2,6268,0,0,0,L,1122011218,0,121.10,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382314,373645.00
04/11/2016 09:45,2,1.281,ACTIVE,210.80,348.06,59.986,1460382303,"201051344000890","219011344069620",31.35,5.00,0,331.83,370.90,40.7,37.4,0.309,367023.1,367023.1,30688,0,0,0,L,1122011218,0,121.33,119.97,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382315,373646.00
04/11/2016 09:45,2,1.260,ACTIVE,211.25,351.37,59.986,1460382303,"201051344000438","219011344069620",31.71,4.00,0,333.63,373.31,40.5,37.2,0.314,369215.5,369215.5,30688,0,0,0,L,1122011218,0,121.33,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382316,373647.00
04/11/2016 09:45,2,1.277,ACTIVE,211.25,348.66,59.975,1460382303,"201051344000417","219011344069620",31.45,5.00,0,333.33,371.21,40.7,37.4,0.318,362470.5,362470.5,30843,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382317,373648.00
04/11/2016 09:45,2,1.176,ACTIVE,210.35,342.35,59.991,1460382303,"274151322000083","219011344069620",30.89,6.70,0,333.33,357.98,36.8,33.6,0.247,635364.0,635364.0,19674,0,0,0,L,1151911521,0,120.65,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382318,373649.00
04/11/2016 09:45,2,1.240,ACTIVE,211.25,346.26,59.965,1460382303,"274151322000076","219011344069620",31.77,6.70,0,334.84,365.49,39.9,36.6,0.274,675903.8,675903.8,19680,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382319,373650.00
04/11/2016 09:45,2,1.266,ACTIVE,211.93,351.97,59.959,1460382303,"201051344000868","219011344069620",31.79,3.30,0,333.63,371.81,40.8,37.4,0.318,355760.6,355760.6,25927,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382320,373651.00
04/11/2016 09:45,2,1.238,ACTIVE,210.35,349.26,59.970,1460382303,"274151322000095","219011344069620",31.27,6.30,0,333.63,363.39,39.3,36.0,0.265,668957.4,668957.4,19577,0,0,0,L,1151911521,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382320,373652.00
04/11/2016 09:45,2,1.275,ACTIVE,212.16,351.67,60.028,1460382303,"201051344000988","219011344069620",31.61,3.70,0,334.24,370.30,40.9,37.5,0.327,353085.6,353085.6,26218,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382321,373653.00
04/11/2016 09:45,2,1.250,ACTIVE,211.03,353.47,60.002,1460382303,"201051344001025","219011344069620",32.01,3.70,0,332.73,370.30,40.6,37.3,0.318,366735.9,366735.9,30739,0,0,0,L,1122011218,0,120.88,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382322,373654.00
04/11/2016 09:45,2,1.289,ACTIVE,211.93,350.77,59.975,1460382303,"201051344000458","219011344069620",31.69,5.00,0,335.74,370.60,41.4,38.0,0.331,363519.6,363519.6,26141,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382323,373655.00
04/11/2016 09:45,2,1.285,ACTIVE,212.83,352.27,59.986,1460382303,"201051344000853","219011344069620",31.79,3.70,0,335.74,371.81,41.4,38.1,0.327,362014.7,362014.7,25734,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382324,373656.00
04/11/2016 09:45,2,1.262,ACTIVE,211.25,348.06,59.981,1460382303,"201051344000685","219011344069620",31.37,4.00,0,334.54,369.70,40.0,36.7,0.327,368745.9,368745.9,30559,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382325,373657.00
04/11/2016 09:45,2,1.225,ACTIVE,211.25,350.77,59.975,1460382303,"201051344000917","219011344069620",31.61,5.00,0,332.73,370.30,39.2,35.9,0.309,365964.4,365964.4,30564,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382326,373658.00
04/11/2016 09:45,2,1.232,ACTIVE,211.25,349.86,59.970,1460382303,"201051344001145","219011344069620",31.55,3.70,0,333.63,370.30,39.4,36.1,0.314,371024.8,371024.8,30421,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382327,373659.00
04/11/2016 09:45,2,1.287,ACTIVE,211.48,348.96,59.975,1460382303,"201051344000651","219011344069620",31.47,3.00,0,333.63,370.60,41.1,37.7,0.314,362981.2,362981.2,30791,0,0,0,L,1122011218,0,121.55,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382328,373660.00
04/11/2016 09:45,2,1.162,ACTIVE,210.35,342.65,59.975,1460382303,"274151322000088","219011344069620",30.55,6.30,0,332.73,355.88,36.0,32.8,0.239,615548.1,615548.1,19360,0,0,0,L,1151911521,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382329,373661.00
04/11/2016 09:45,2,0.807,ACTIVE,211.48,437.03,59.944,1460382303,"274151322000068","219011344069620",41.33,9.70,0,331.83,465.89,33.8,30.7,0.212,513403.5,513403.5,20701,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382329,373662.00
04/11/2016 09:45,2,1.242,ACTIVE,211.03,352.87,59.975,1460382303,"201051344001135","219011344069620",31.87,3.70,0,333.33,370.60,40.1,36.8,0.318,359385.9,359385.9,30748,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382330,373663.00
04/11/2016 09:45,2,1.295,ACTIVE,211.48,353.17,59.965,1460382303,"201051344000594","219011344069620",31.79,4.50,0,333.93,372.11,41.8,38.4,0.327,366768.2,366768.2,26172,0,0,0,L,1122011218,0,120.88,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382331,373664.00
04/11/2016 09:45,2,1.254,ACTIVE,211.25,350.17,60.012,1460382303,"201051344001203","219011344069620",31.67,4.00,0,333.33,372.41,40.2,36.9,0.318,365920.5,365920.5,30744,0,0,0,L,1122011218,0,121.78,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382332,373665.00
04/11/2016 09:45,2,1.178,ACTIVE,210.57,346.56,60.018,1460382303,"274151322000054","219011344069620",31.11,6.70,0,333.03,357.68,37.1,33.9,0.252,629143.0,629143.0,19385,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382333,373666.00
04/11/2016 09:45,2,1.279,ACTIVE,212.38,350.77,59.975,1460382303,"201051344000867","219011344069620",31.69,4.50,0,334.24,371.81,41.1,37.7,0.323,355099.8,355099.8,26175,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382334,373667.00
04/11/2016 09:45,2,1.279,ACTIVE,211.25,352.57,60.007,1460382303,"201051344001093","219011344069620",31.77,4.50,0,332.73,371.51,41.2,37.8,0.309,364908.1,364908.1,30617,0,0,0,L,1122011218,0,121.10,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382335,373668.00
04/11/2016 09:45,2,1.252,ACTIVE,212.16,349.56,59.975,1460382303,"201051344000900","219011344069620",31.27,3.30,0,334.84,371.21,39.7,36.4,0.327,370383.7,370383.7,25570,0,0,0,L,1122011218,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382336,373669.00
04/11/2016 09:45,2,1.291,ACTIVE,212.38,353.17,59.975,1460382303,"201051344000648","219011344069620",31.91,3.00,0,335.14,371.51,41.7,38.3,0.327,362919.7,362919.7,25874,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382337,373670.00
04/11/2016 09:45,2,1.301,ACTIVE,212.38,352.57,59.975,1460382303,"201051344000569","219011344069620",31.79,3.70,0,335.44,372.71,42.0,38.6,0.327,371623.0,371623.0,25504,0,0,0,L,1122011218,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382338,373671.00
04/11/2016 09:45,2,1.283,ACTIVE,212.38,351.67,59.981,1460382303,"201051344000983","219011344069620",31.65,3.70,0,335.74,373.01,41.1,37.8,0.336,363180.1,363180.1,25973,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382339,373672.00
04/11/2016 09:45,2,1.281,ACTIVE,212.38,349.26,59.970,1460382303,"201051344001158","219011344069620",31.43,3.30,0,335.74,370.00,40.8,37.5,0.327,358193.3,358193.3,26228,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382340,373673.00
04/11/2016 09:45,2,1.303,ACTIVE,212.61,352.87,59.970,1460382303,"201051344000576","219011344069620",31.79,3.30,0,335.14,372.11,42.0,38.6,0.323,364836.9,364836.9,25643,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382341,373674.00
04/11/2016 09:45,2,1.188,ACTIVE,211.03,341.75,59.970,1460382303,"274151322000087","219011344069620",30.87,7.30,0,333.03,356.48,37.1,33.9,0.239,603408.3,603408.3,19457,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460382342,373675.00
04/11/2016 10:00,2,2.248,ACTIVE,213.74,366.10,59.959,1460383203,"201051344000645","219011344069620",32.46,4.50,0,335.74,396.15,73.9,69.4,0.592,364384.5,364384.5,25790,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383204,373676.00
04/11/2016 10:00,2,2.158,ACTIVE,210.80,347.76,59.981,1460383203,"274151322000085","219011344069620",31.35,7.00,0,334.24,377.82,68.5,64.2,0.477,632007.2,632007.2,19398,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383205,373677.00
04/11/2016 10:00,2,2.281,ACTIVE,213.74,360.38,59.959,1460383203,"201051344000633","219011344069620",31.75,4.50,0,335.44,397.66,73.4,68.9,0.619,355377.2,355377.2,26246,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383206,373678.00
04/11/2016 10:00,2,2.295,ACTIVE,213.74,363.09,59.981,1460383203,"201051344000469","219011344069620",32.05,2.50,0,333.93,397.35,74.5,70.0,0.614,356609.4,356609.4,26195,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383207,373679.00
04/11/2016 10:00,2,2.213,ACTIVE,211.93,363.69,59.991,1460383203,"201051344000646","219011344069620",32.03,4.50,0,332.73,394.95,71.8,67.3,0.605,361022.2,361022.2,30753,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383208,373680.00
04/11/2016 10:00,2,2.209,ACTIVE,210.80,365.19,59.965,1460383203,"274151322000052","219011344069620",31.65,7.70,0,333.03,380.22,70.8,66.4,0.486,641127.4,641127.4,19620,0,0,0,L,1151911521,0,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383208,373681.00
04/11/2016 10:00,2,2.221,ACTIVE,212.61,366.10,59.959,1460383203,"201051344000585","219011344069620",32.32,4.50,0,333.63,394.65,72.7,68.2,0.601,366737.6,366737.6,30760,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383209,373682.00
04/11/2016 10:00,2,2.168,ACTIVE,211.93,364.89,59.986,1460383203,"201051344001230","219011344069620",32.28,5.00,0,332.13,394.05,70.9,66.5,0.579,364870.3,364870.3,30550,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383210,373683.00
04/11/2016 10:00,2,2.213,ACTIVE,213.29,363.69,60.044,1460383203,"201051344000582","219011344069620",32.10,3.70,0,333.93,393.15,72.0,67.6,0.579,358427.2,358427.2,30729,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383211,373684.00
04/11/2016 10:00,2,2.238,ACTIVE,212.16,366.40,59.975,1460383203,"201051344000955","219011344069620",32.44,5.00,0,333.03,395.55,73.5,69.0,0.614,369932.1,369932.1,30664,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383212,373685.00
04/11/2016 10:00,2,1.445,ACTIVE,211.03,464.38,59.981,1460383203,"274151322000094","219011344069620",43.20,9.00,0,332.13,481.21,62.2,58.1,0.424,513748.5,513748.5,20497,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383213,373686.00
04/11/2016 10:00,2,2.291,ACTIVE,213.74,363.69,59.981,1460383203,"201051344000579","219011344069620",32.16,5.00,0,336.04,398.56,74.6,70.1,0.623,369993.1,369993.1,6269,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383214,373687.00
04/11/2016 10:00,2,2.285,ACTIVE,212.16,359.78,59.975,1460383203,"201051344000890","219011344069620",31.83,6.00,0,331.83,395.55,73.7,69.2,0.588,367034.8,367034.8,30689,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383215,373688.00
04/11/2016 10:00,2,2.273,ACTIVE,212.38,363.39,59.981,1460383203,"201051344000438","219011344069620",32.08,5.00,0,333.93,397.66,73.9,69.4,0.605,369227.2,369227.2,30689,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383216,373689.00
04/11/2016 10:00,2,2.268,ACTIVE,212.38,363.09,59.938,1460383203,"201051344000417","219011344069620",32.07,5.50,0,333.03,394.05,73.6,69.1,0.610,362482.2,362482.2,30844,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383217,373690.00
04/11/2016 10:00,2,2.219,ACTIVE,211.03,349.26,59.944,1460383203,"274151322000083","219011344069620",31.55,8.00,0,334.24,379.62,70.9,66.5,0.495,635374.9,635374.9,19675,0,0,0,L,1151911521,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383217,373691.00
04/11/2016 10:00,2,2.295,ACTIVE,212.16,364.29,59.975,1460383203,"274151322000076","219011344069620",32.26,8.00,0,334.84,386.53,75.0,70.4,0.535,675915.5,675915.5,19681,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383218,373692.00
04/11/2016 10:00,2,2.311,ACTIVE,212.83,363.69,59.949,1460383203,"201051344000868","219011344069620",32.10,3.30,0,334.54,395.55,75.1,70.6,0.610,355772.4,355772.4,25928,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383219,373693.00
04/11/2016 10:00,2,2.281,ACTIVE,211.25,367.90,59.975,1460383203,"274151322000095","219011344069620",31.97,7.70,0,332.13,385.03,73.9,69.4,0.495,668968.9,668968.9,19578,0,0,0,L,1151911521,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383220,373694.00
04/11/2016 10:00,2,2.318,ACTIVE,213.51,364.29,59.949,1460383203,"201051344000988","219011344069620",32.03,4.00,0,334.54,398.86,75.2,70.6,0.614,353097.4,353097.4,26219,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383221,373695.00
04/11/2016 10:00,2,2.285,ACTIVE,212.38,362.49,60.018,1460383203,"201051344001025","219011344069620",32.03,4.00,0,332.73,396.75,74.1,69.6,0.601,366747.6,366747.6,30740,0,0,0,L,1122011218,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383222,373696.00
04/11/2016 10:00,2,2.332,ACTIVE,213.51,360.99,59.981,1460383203,"201051344000458","219011344069620",31.81,5.50,0,334.54,396.75,75.1,70.6,0.636,363531.5,363531.5,26142,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383223,373697.00
04/11/2016 10:00,2,2.316,ACTIVE,214.19,366.70,59.981,1460383203,"201051344000853","219011344069620",32.36,3.70,0,337.24,399.76,76.0,71.4,0.628,362026.6,362026.6,25735,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383224,373698.00
04/11/2016 10:00,2,2.232,ACTIVE,212.38,366.40,59.954,1460383203,"201051344000685","219011344069620",32.36,5.00,0,332.73,394.35,73.2,68.8,0.623,368757.4,368757.4,30560,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383225,373699.00
04/11/2016 10:00,2,2.203,ACTIVE,212.61,363.69,59.949,1460383203,"201051344000917","219011344069620",32.14,5.50,0,333.93,394.35,71.7,67.3,0.588,365975.7,365975.7,30565,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383226,373700.00
04/11/2016 10:00,2,2.240,ACTIVE,212.38,361.29,59.996,1460383203,"201051344001145","219011344069620",31.91,4.00,0,334.54,394.95,72.4,68.0,0.601,371036.2,371036.2,30422,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383227,373701.00
04/11/2016 10:00,2,2.303,ACTIVE,212.61,363.09,59.975,1460383203,"201051344000651","219011344069620",32.01,3.70,0,334.24,394.95,74.6,70.1,0.601,362993.0,362993.0,30792,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383228,373702.00
04/11/2016 10:00,2,2.186,ACTIVE,210.80,356.48,60.012,1460383203,"274151322000088","219011344069620",31.21,7.70,0,333.33,377.22,69.0,64.7,0.468,615558.7,615558.7,19361,0,0,0,L,1151911521,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383228,373703.00
04/11/2016 10:00,2,1.479,ACTIVE,211.93,460.17,59.986,1460383203,"274151322000068","219011344069620",42.74,10.70,0,333.33,489.33,63.8,59.7,0.429,513413.4,513413.4,20702,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383229,373704.00
04/11/2016 10:00,2,2.234,ACTIVE,212.16,365.19,59.970,1460383203,"201051344001135","219011344069620",32.34,4.00,0,333.63,396.45,73.2,68.7,0.597,359397.5,359397.5,30749,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383230,373705.00
04/11/2016 10:00,2,2.324,ACTIVE,212.61,364.59,60.012,1460383203,"201051344000594","219011344069620",32.12,5.00,0,333.63,396.15,75.7,71.1,0.610,366780.2,366780.2,26173,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383231,373706.00
04/11/2016 10:00,2,2.266,ACTIVE,212.61,361.59,59.986,1460383203,"201051344001203","219011344069620",32.03,4.50,0,334.24,395.25,73.5,69.0,0.614,365932.1,365932.1,30745,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383232,373707.00
04/11/2016 10:00,2,2.189,ACTIVE,210.80,363.69,59.981,1460383203,"274151322000054","219011344069620",31.71,7.30,0,333.63,379.02,70.2,65.9,0.486,629153.9,629153.9,19386,0,0,0,L,1151911521,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383233,373708.00
04/11/2016 10:00,2,2.299,ACTIVE,213.29,363.09,60.002,1460383203,"201051344000867","219011344069620",32.10,5.00,0,334.84,394.95,74.7,70.2,0.605,355111.7,355111.7,26176,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383234,373709.00
04/11/2016 10:00,2,2.250,ACTIVE,212.61,364.89,59.991,1460383203,"201051344001093","219011344069620",32.26,5.50,0,332.13,393.75,73.6,69.1,0.583,364919.8,364919.8,30618,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383235,373710.00
04/11/2016 10:00,2,2.285,ACTIVE,213.29,364.89,60.018,1460383203,"201051344000900","219011344069620",32.14,3.70,0,334.54,394.35,74.3,69.8,0.610,370395.3,370395.3,25571,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383236,373711.00
04/11/2016 10:00,2,2.301,ACTIVE,213.51,365.19,59.981,1460383203,"201051344000648","219011344069620",32.28,3.70,0,335.44,395.55,75.2,70.7,0.601,362931.7,362931.7,25875,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383237,373712.00
04/11/2016 10:00,2,2.328,ACTIVE,213.51,365.49,59.954,1460383203,"201051344000569","219011344069620",32.26,4.50,0,334.84,396.75,76.1,71.5,0.628,371635.1,371635.1,25505,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383238,373713.00
04/11/2016 10:00,2,2.277,ACTIVE,213.51,367.30,59.996,1460383203,"201051344000983","219011344069620",32.48,4.00,0,334.54,398.26,75.0,70.5,0.628,363192.0,363192.0,25974,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383239,373714.00
04/11/2016 10:00,2,2.303,ACTIVE,213.74,363.39,59.991,1460383203,"201051344001158","219011344069620",32.01,3.70,0,334.24,396.15,74.7,70.2,0.623,358205.1,358205.1,26229,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383239,373715.00
04/11/2016 10:00,2,2.340,ACTIVE,213.74,364.59,60.012,1460383203,"201051344000576","219011344069620",31.99,3.70,0,334.54,398.26,75.9,71.3,0.614,364849.0,364849.0,25644,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383240,373716.00
04/11/2016 10:00,2,2.215,ACTIVE,211.25,352.87,59.986,1460383203,"274151322000087","219011344069620",31.25,8.50,0,333.93,377.52,70.0,65.7,0.464,603419.2,603419.2,19458,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460383241,373717.00
04/11/2016 10:15,2,2.912,ACTIVE,214.64,353.17,59.981,1460384104,"201051344000645","219011344069620",31.81,6.70,0,339.04,399.46,93.9,88.7,0.424,364404.9,364404.9,25791,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384105,373718.00
04/11/2016 10:15,2,2.729,ACTIVE,211.70,351.37,59.986,1460384104,"274151322000085","219011344069620",31.29,10.00,0,334.54,381.12,86.5,81.5,0.331,632026.1,632026.1,19399,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384106,373719.00
04/11/2016 10:15,2,2.840,ACTIVE,214.19,358.28,59.981,1460384104,"201051344000633","219011344069620",32.36,6.70,0,336.04,401.56,93.2,88.0,0.433,355397.5,355397.5,26247,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384107,373720.00
04/11/2016 10:15,2,2.910,ACTIVE,214.64,356.48,59.975,1460384104,"201051344000469","219011344069620",32.16,5.50,0,338.44,402.46,94.8,89.5,0.442,356629.9,356629.9,26196,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384108,373721.00
04/11/2016 10:15,2,2.803,ACTIVE,212.61,356.78,59.981,1460384104,"201051344000646","219011344069620",32.22,7.00,0,337.54,396.15,91.4,86.3,0.433,361042.1,361042.1,30754,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384109,373722.00
04/11/2016 10:15,2,2.826,ACTIVE,211.70,352.87,59.981,1460384104,"274151322000052","219011344069620",31.27,11.70,0,334.84,382.93,89.5,84.5,0.345,641146.8,641146.8,19621,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384109,373723.00
04/11/2016 10:15,2,2.859,ACTIVE,213.29,356.18,59.986,1460384104,"201051344000585","219011344069620",32.10,7.00,0,337.84,397.66,93.0,87.9,0.433,366757.6,366757.6,30761,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384110,373724.00
04/11/2016 10:15,2,2.789,ACTIVE,212.61,357.38,59.996,1460384104,"201051344001230","219011344069620",32.20,8.00,0,336.64,399.16,91.0,85.9,0.420,364889.9,364889.9,30551,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384111,373725.00
04/11/2016 10:15,2,2.859,ACTIVE,213.74,352.57,59.986,1460384104,"201051344000582","219011344069620",31.71,6.00,0,337.24,397.05,91.8,86.7,0.420,358447.0,358447.0,30730,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384112,373726.00
04/11/2016 10:15,2,2.885,ACTIVE,212.61,356.78,60.007,1460384104,"201051344000955","219011344069620",32.16,7.70,0,338.44,398.56,93.9,88.7,0.438,369952.2,369952.2,30665,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384113,373727.00
04/11/2016 10:15,2,1.807,ACTIVE,211.93,466.19,59.981,1460384104,"274151322000094","219011344069620",43.67,13.00,0,423.81,496.84,81.0,76.3,0.323,513765.7,513765.7,20498,0,0,0,L,1151911521,0,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384114,373728.00
04/11/2016 10:15,2,2.924,ACTIVE,214.87,356.78,59.965,1460384104,"201051344000579","219011344069620",32.18,7.30,0,339.34,400.06,95.3,90.1,0.442,370013.5,370013.5,6270,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384115,373729.00
04/11/2016 10:15,2,2.900,ACTIVE,212.38,353.77,59.954,1460384104,"201051344000890","219011344069620",32.01,8.00,0,337.84,396.75,94.0,88.8,0.420,367055.0,367055.0,30690,0,0,0,L,1122011218,0,122.23,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384116,373730.00
04/11/2016 10:15,2,2.877,ACTIVE,213.06,357.68,59.986,1460384104,"201051344000438","219011344069620",32.42,7.30,0,339.04,397.35,94.6,89.4,0.438,369247.4,369247.4,30690,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384117,373731.00
04/11/2016 10:15,2,2.916,ACTIVE,213.06,352.57,60.007,1460384104,"201051344000417","219011344069620",31.77,8.50,0,336.64,396.75,93.8,88.6,0.446,362502.3,362502.3,30845,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384118,373732.00
04/11/2016 10:15,2,2.828,ACTIVE,211.93,354.97,59.981,1460384104,"274151322000083","219011344069620",31.59,12.70,0,335.44,382.93,90.5,85.4,0.362,635394.2,635394.2,19676,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384119,373733.00
