ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 10:15,2,2.959,ACTIVE,212.61,355.28,59.981,1460384104,"274151322000076","219011344069620",32.12,12.00,0,339.95,387.74,96.4,91.1,0.380,675936.0,675936.0,19682,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384120,373734.00
04/11/2016 10:15,2,2.975,ACTIVE,214.19,354.97,59.986,1460384104,"201051344000868","219011344069620",32.05,6.70,0,337.54,395.85,96.6,91.3,0.442,355792.9,355792.9,25929,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384121,373735.00
04/11/2016 10:15,2,2.934,ACTIVE,211.70,357.98,59.986,1460384104,"274151322000095","219011344069620",32.05,12.30,0,338.44,388.04,95.2,90.0,0.358,668989.1,668989.1,19579,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384122,373736.00
04/11/2016 10:15,2,3.010,ACTIVE,214.64,356.48,59.991,1460384104,"201051344000988","219011344069620",31.99,7.30,0,336.64,402.16,97.5,92.2,0.455,353118.0,353118.0,26220,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384123,373737.00
04/11/2016 10:15,2,2.959,ACTIVE,213.06,354.67,59.986,1460384104,"201051344001025","219011344069620",31.99,7.00,0,338.14,398.56,95.9,90.7,0.433,366767.8,366767.8,30741,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384123,373738.00
04/11/2016 10:15,2,3.002,ACTIVE,214.64,355.88,59.965,1460384104,"201051344000458","219011344069620",32.08,7.70,0,337.54,399.16,97.5,92.2,0.464,363552.0,363552.0,26143,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384124,373739.00
04/11/2016 10:15,2,3.033,ACTIVE,215.32,356.78,59.981,1460384104,"201051344000853","219011344069620",32.18,7.00,0,335.44,400.96,98.9,93.5,0.451,362047.3,362047.3,25736,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384125,373740.00
04/11/2016 10:15,2,2.932,ACTIVE,212.83,354.97,59.954,1460384104,"201051344000685","219011344069620",32.08,7.00,0,336.64,396.15,95.2,90.0,0.460,368777.4,368777.4,30561,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384126,373741.00
04/11/2016 10:15,2,2.902,ACTIVE,213.29,354.07,59.991,1460384104,"201051344000917","219011344069620",31.91,8.00,0,337.54,396.15,93.8,88.6,0.438,365995.3,365995.3,30566,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384127,373742.00
04/11/2016 10:15,2,2.906,ACTIVE,213.06,355.28,59.991,1460384104,"201051344001145","219011344069620",32.07,7.30,0,338.44,397.96,94.4,89.2,0.433,371056.0,371056.0,30423,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384128,373743.00
04/11/2016 10:15,2,3.010,ACTIVE,213.29,353.47,59.986,1460384104,"201051344000651","219011344069620",31.89,6.00,0,338.14,397.05,97.2,91.9,0.442,363013.3,363013.3,30793,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384129,373744.00
04/11/2016 10:15,2,2.852,ACTIVE,211.70,347.46,59.975,1460384104,"274151322000088","219011344069620",31.37,11.30,0,333.63,380.82,90.6,85.5,0.336,615577.5,615577.5,19362,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384130,373745.00
04/11/2016 10:15,2,1.930,ACTIVE,212.61,462.58,59.981,1460384104,"274151322000068","219011344069620",43.26,14.30,0,425.31,495.94,84.0,79.2,0.309,513430.7,513430.7,20703,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384131,373746.00
04/11/2016 10:15,2,2.965,ACTIVE,213.06,356.18,59.991,1460384104,"201051344001135","219011344069620",32.18,6.70,0,337.84,397.05,96.6,91.3,0.455,359417.5,359417.5,30750,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384132,373747.00
04/11/2016 10:15,2,3.000,ACTIVE,213.51,357.98,59.996,1460384104,"201051344000594","219011344069620",32.34,8.00,0,337.84,399.16,98.3,93.0,0.442,366800.8,366800.8,26174,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384133,373748.00
04/11/2016 10:15,2,2.953,ACTIVE,213.51,355.28,59.975,1460384104,"201051344001203","219011344069620",32.01,7.30,0,338.44,397.96,95.8,90.5,0.442,365952.1,365952.1,30746,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384134,373749.00
04/11/2016 10:15,2,2.865,ACTIVE,211.93,352.57,60.018,1460384104,"274151322000054","219011344069620",31.57,11.70,0,333.93,382.63,91.7,86.6,0.336,629173.0,629173.0,19387,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384135,373750.00
04/11/2016 10:15,2,3.004,ACTIVE,214.41,351.67,60.007,1460384104,"201051344000867","219011344069620",31.73,7.00,0,338.14,396.75,96.6,91.3,0.442,355132.0,355132.0,26177,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384135,373751.00
04/11/2016 10:15,2,2.895,ACTIVE,213.29,357.68,60.002,1460384104,"201051344001093","219011344069620",32.40,7.70,0,337.54,395.85,95.0,89.7,0.415,364939.9,364939.9,30619,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384136,373752.00
04/11/2016 10:15,2,2.930,ACTIVE,214.19,356.18,59.991,1460384104,"201051344000900","219011344069620",32.18,6.30,0,338.44,400.36,95.5,90.2,0.442,370415.6,370415.6,25572,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384137,373753.00
04/11/2016 10:15,2,2.951,ACTIVE,214.41,352.87,59.981,1460384104,"201051344000648","219011344069620",31.89,6.00,0,338.74,400.96,95.3,90.1,0.433,362952.1,362952.1,25876,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384138,373754.00
04/11/2016 10:15,2,2.955,ACTIVE,214.64,354.67,60.002,1460384104,"201051344000569","219011344069620",31.95,6.70,0,338.74,399.76,95.6,90.3,0.442,371655.8,371655.8,25506,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384139,373755.00
04/11/2016 10:15,2,2.930,ACTIVE,214.64,353.77,59.996,1460384104,"201051344000983","219011344069620",31.87,6.70,0,338.44,399.16,94.7,89.4,0.446,363212.4,363212.4,25975,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384140,373756.00
04/11/2016 10:15,2,2.900,ACTIVE,214.87,354.07,59.991,1460384104,"201051344001158","219011344069620",31.95,6.00,0,338.44,400.06,93.8,88.7,0.438,358225.4,358225.4,26230,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384141,373757.00
04/11/2016 10:15,2,2.910,ACTIVE,214.87,357.08,59.986,1460384104,"201051344000576","219011344069620",32.18,6.30,0,338.14,398.86,94.9,89.7,0.433,364869.6,364869.6,25645,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384142,373758.00
04/11/2016 10:15,2,2.758,ACTIVE,211.93,345.66,59.981,1460384104,"274151322000087","219011344069620",31.33,12.30,0,334.24,380.82,87.5,82.5,0.331,603438.2,603438.2,19459,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460384143,373759.00
04/11/2016 10:30,2,2.520,ACTIVE,214.19,352.27,59.970,1460385003,"201051344000645","219011344069620",31.93,7.00,0,321.91,399.16,81.5,76.8,0.367,364428.1,364428.1,25792,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385004,373760.00
04/11/2016 10:30,2,2.350,ACTIVE,211.25,361.89,59.975,1460385003,"274151322000085","219011344069620",31.29,10.70,0,330.63,378.12,74.5,69.9,0.521,632047.5,632047.5,19400,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385005,373761.00
04/11/2016 10:30,2,2.490,ACTIVE,213.96,354.37,59.981,1460385003,"201051344000633","219011344069620",32.07,7.30,0,323.72,400.36,80.9,76.2,0.376,355420.4,355420.4,26248,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385006,373762.00
04/11/2016 10:30,2,2.504,ACTIVE,213.96,357.68,59.975,1460385003,"201051344000469","219011344069620",32.34,6.00,0,320.41,400.36,82.0,77.2,0.380,356653.1,356653.1,26197,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385007,373763.00
04/11/2016 10:30,2,2.438,ACTIVE,212.16,363.39,59.938,1460385003,"201051344000646","219011344069620",31.91,7.70,0,325.52,396.45,78.8,74.1,0.663,361064.5,361064.5,30755,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385008,373764.00
04/11/2016 10:30,2,2.408,ACTIVE,210.80,363.69,59.981,1460385003,"274151322000052","219011344069620",31.55,13.30,0,329.13,380.22,76.9,72.3,0.544,641168.8,641168.8,19622,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385009,373765.00
04/11/2016 10:30,2,2.459,ACTIVE,212.83,359.78,59.970,1460385003,"201051344000585","219011344069620",32.16,7.30,0,323.11,397.35,80.1,75.4,0.367,366780.3,366780.3,30762,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385010,373766.00
04/11/2016 10:30,2,2.406,ACTIVE,212.16,363.39,60.012,1460385003,"201051344001230","219011344069620",32.01,8.00,0,324.92,395.55,77.9,73.3,0.641,364912.0,364912.0,30552,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385011,373767.00
04/11/2016 10:30,2,2.441,ACTIVE,213.06,363.99,59.981,1460385003,"201051344000582","219011344069620",31.95,6.30,0,324.62,395.85,79.0,74.3,0.636,358469.3,358469.3,30731,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385012,373768.00
04/11/2016 10:30,2,2.488,ACTIVE,211.93,353.77,59.975,1460385003,"201051344000955","219011344069620",32.10,8.00,0,326.72,397.35,80.9,76.2,0.376,369975.0,369975.0,30666,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385013,373769.00
04/11/2016 10:30,2,1.611,ACTIVE,211.70,450.26,59.986,1460385003,"274151322000094","219011344069620",42.40,13.00,0,421.10,500.45,69.7,65.3,0.486,513785.1,513785.1,20499,0,0,0,L,1151911521,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385014,373770.00
04/11/2016 10:30,2,2.539,ACTIVE,213.96,351.37,59.996,1460385003,"201051344000579","219011344069620",31.89,8.50,0,324.32,400.06,82.0,77.2,0.376,370036.4,370036.4,6271,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385015,373771.00
04/11/2016 10:30,2,2.492,ACTIVE,212.38,353.47,59.938,1460385003,"201051344000890","219011344069620",32.07,9.00,0,327.62,396.15,81.0,76.2,0.362,367077.7,367077.7,30691,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385015,373772.00
04/11/2016 10:30,2,2.486,ACTIVE,212.83,355.58,60.018,1460385003,"201051344000438","219011344069620",32.22,7.70,0,323.41,398.26,81.1,76.4,0.376,369270.2,369270.2,30691,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385016,373773.00
04/11/2016 10:30,2,2.467,ACTIVE,212.61,354.97,60.018,1460385003,"201051344000417","219011344069620",32.22,8.50,0,321.01,395.85,80.6,75.8,0.376,362524.9,362524.9,30846,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385017,373774.00
04/11/2016 10:30,2,2.418,ACTIVE,211.48,350.47,59.986,1460385003,"274151322000083","219011344069620",31.47,13.00,0,332.13,380.82,77.0,72.4,0.544,635415.9,635415.9,19677,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385018,373775.00
04/11/2016 10:30,2,2.523,ACTIVE,212.16,354.67,59.986,1460385003,"274151322000076","219011344069620",32.26,13.00,0,338.14,387.44,82.4,77.6,0.323,675959.2,675959.2,19683,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385019,373776.00
04/11/2016 10:30,2,2.545,ACTIVE,213.51,352.87,59.991,1460385003,"201051344000868","219011344069620",31.93,6.00,0,325.22,396.75,82.3,77.5,0.371,355815.9,355815.9,25930,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385020,373777.00
04/11/2016 10:30,2,2.508,ACTIVE,210.80,348.06,59.975,1460385003,"274151322000095","219011344069620",31.97,12.70,0,337.84,385.93,81.2,76.4,0.296,669011.8,669011.8,19580,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385021,373778.00
04/11/2016 10:30,2,2.549,ACTIVE,213.96,355.28,59.991,1460385003,"201051344000988","219011344069620",32.05,7.30,0,322.21,401.26,82.8,78.0,0.376,353141.1,353141.1,26221,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385022,373779.00
04/11/2016 10:30,2,2.475,ACTIVE,212.61,357.08,59.970,1460385003,"201051344001025","219011344069620",32.44,7.70,0,326.72,398.26,81.3,76.6,0.371,366790.5,366790.5,30742,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385023,373780.00
04/11/2016 10:30,2,2.541,ACTIVE,213.74,353.17,60.007,1460385003,"201051344000458","219011344069620",32.05,8.50,0,319.81,398.26,82.5,77.7,0.389,363575.0,363575.0,26144,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385024,373781.00
04/11/2016 10:30,2,2.562,ACTIVE,214.19,354.07,59.986,1460385003,"201051344000853","219011344069620",32.07,7.00,0,330.33,398.86,83.2,78.4,0.384,362070.5,362070.5,25737,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385025,373782.00
04/11/2016 10:30,2,2.480,ACTIVE,212.38,354.07,59.986,1460385003,"201051344000685","219011344069620",32.03,7.30,0,324.92,395.85,80.5,75.7,0.393,368799.8,368799.8,30562,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385026,373783.00
04/11/2016 10:30,2,2.418,ACTIVE,212.83,365.19,60.023,1460385003,"201051344000917","219011344069620",32.16,8.00,0,327.62,396.15,78.8,74.1,0.658,366017.3,366017.3,30567,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385027,373784.00
04/11/2016 10:30,2,2.445,ACTIVE,212.38,364.29,59.959,1460385003,"201051344001145","219011344069620",32.07,7.30,0,326.12,398.26,79.5,74.8,0.658,371078.1,371078.1,30424,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385027,373785.00
04/11/2016 10:30,2,2.521,ACTIVE,212.83,352.87,60.002,1460385003,"201051344000651","219011344069620",32.03,6.30,0,324.92,396.15,81.8,77.0,0.371,363036.1,363036.1,30794,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385028,373786.00
04/11/2016 10:30,2,2.375,ACTIVE,210.80,349.26,59.975,1460385003,"274151322000088","219011344069620",31.13,11.00,0,330.03,378.72,75.0,70.4,0.508,615598.6,615598.6,19363,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385029,373787.00
04/11/2016 10:30,2,1.672,ACTIVE,212.16,450.26,59.970,1460385003,"274151322000068","219011344069620",41.05,15.00,0,424.11,500.15,69.6,65.3,0.477,513450.0,513450.0,20704,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385030,373788.00
04/11/2016 10:30,2,2.480,ACTIVE,212.38,353.17,59.933,1460385003,"201051344001135","219011344069620",32.03,7.00,0,324.62,397.05,80.5,75.8,0.367,359439.9,359439.9,30751,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385031,373789.00
04/11/2016 10:30,2,2.553,ACTIVE,213.06,355.58,59.996,1460385003,"201051344000594","219011344069620",32.12,9.70,0,321.31,397.35,83.1,78.3,0.362,366823.8,366823.8,26175,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385032,373790.00
04/11/2016 10:30,2,2.480,ACTIVE,212.83,354.37,60.012,1460385003,"201051344001203","219011344069620",32.18,7.30,0,325.22,397.96,80.9,76.2,0.384,365974.5,365974.5,30747,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385033,373791.00
04/11/2016 10:30,2,2.416,ACTIVE,211.03,361.29,59.975,1460385003,"274151322000054","219011344069620",31.25,11.70,0,329.73,380.22,76.4,71.8,0.530,629194.4,629194.4,19388,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385034,373792.00
04/11/2016 10:30,2,2.527,ACTIVE,213.74,353.47,59.981,1460385003,"201051344000867","219011344069620",32.05,7.70,0,324.32,397.35,82.1,77.3,0.371,355154.8,355154.8,26178,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385035,373793.00
04/11/2016 10:30,2,2.457,ACTIVE,212.83,357.38,59.996,1460385003,"201051344001093","219011344069620",32.44,8.00,0,328.22,397.05,80.8,76.0,0.354,364962.3,364962.3,30620,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385035,373794.00
04/11/2016 10:30,2,2.545,ACTIVE,213.74,350.17,59.975,1460385003,"201051344000900","219011344069620",31.61,6.00,0,322.81,398.86,81.5,76.7,0.376,370438.3,370438.3,25573,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385037,373795.00
04/11/2016 10:30,2,2.553,ACTIVE,213.96,351.37,60.018,1460385003,"201051344000648","219011344069620",31.85,6.00,0,319.51,396.45,82.3,77.5,0.376,362975.0,362975.0,25877,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385038,373796.00
04/11/2016 10:30,2,2.541,ACTIVE,213.96,355.88,59.975,1460385003,"201051344000569","219011344069620",32.24,7.30,0,319.81,398.56,83.0,78.2,0.380,371678.8,371678.8,25507,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385039,373797.00
04/11/2016 10:30,2,2.502,ACTIVE,214.19,356.48,60.007,1460385003,"201051344000983","219011344069620",32.36,6.70,0,325.52,398.56,82.1,77.3,0.384,363235.3,363235.3,25976,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385040,373798.00
04/11/2016 10:30,2,2.549,ACTIVE,214.19,349.86,59.986,1460385003,"201051344001158","219011344069620",31.59,7.00,0,321.01,399.16,81.6,76.8,0.380,358248.1,358248.1,26231,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385040,373799.00
04/11/2016 10:30,2,2.566,ACTIVE,214.19,351.97,59.949,1460385003,"201051344000576","219011344069620",31.75,6.30,0,323.72,399.46,82.5,77.7,0.376,364892.6,364892.6,25646,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385041,373800.00
04/11/2016 10:30,2,2.379,ACTIVE,211.48,366.10,59.981,1460385003,"274151322000087","219011344069620",31.35,13.00,0,330.03,378.42,75.5,70.9,0.526,603459.4,603459.4,19460,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385042,373801.00
04/11/2016 10:45,2,2.955,ACTIVE,214.87,352.87,59.986,1460385903,"201051344000645","219011344069620",31.83,7.70,0,319.51,398.56,95.3,90.1,0.429,364448.4,364448.4,25793,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385904,373802.00
04/11/2016 10:45,2,2.771,ACTIVE,211.93,354.67,59.975,1460385903,"274151322000085","219011344069620",31.05,12.00,0,329.73,380.22,87.2,82.2,0.331,632066.0,632066.0,19401,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385905,373803.00
04/11/2016 10:45,2,2.910,ACTIVE,214.87,355.58,59.986,1460385903,"201051344000633","219011344069620",31.97,9.00,0,324.92,399.16,94.2,89.0,0.442,355440.5,355440.5,26249,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385906,373804.00
04/11/2016 10:45,2,2.934,ACTIVE,214.87,354.97,59.996,1460385903,"201051344000469","219011344069620",31.97,6.30,0,324.32,400.36,94.9,89.7,0.442,356673.5,356673.5,26198,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385907,373805.00
04/11/2016 10:45,2,2.820,ACTIVE,213.06,356.48,60.023,1460385903,"201051344000646","219011344069620",32.08,9.00,0,324.02,397.05,91.7,86.5,0.433,361084.1,361084.1,30756,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385908,373806.00
04/11/2016 10:45,2,2.793,ACTIVE,211.70,349.56,59.954,1460385903,"274151322000052","219011344069620",31.45,15.30,0,329.73,381.73,89.0,84.0,0.345,641187.8,641187.8,19623,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385909,373807.00
04/11/2016 10:45,2,2.846,ACTIVE,213.74,354.67,59.996,1460385903,"201051344000585","219011344069620",32.03,9.00,0,326.72,399.46,92.3,87.2,0.420,366800.2,366800.2,30763,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385910,373808.00
04/11/2016 10:45,2,2.779,ACTIVE,212.83,354.97,59.981,1460385903,"201051344001230","219011344069620",32.08,8.00,0,329.43,396.75,90.3,85.3,0.411,364931.3,364931.3,30553,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385911,373809.00
04/11/2016 10:45,2,2.783,ACTIVE,213.96,355.88,59.981,1460385903,"201051344000582","219011344069620",32.10,7.30,0,323.72,397.96,90.6,85.5,0.407,358488.9,358488.9,30732,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385912,373810.00
04/11/2016 10:45,2,2.836,ACTIVE,212.83,355.88,59.991,1460385903,"201051344000955","219011344069620",32.18,9.00,0,325.82,396.45,92.5,87.4,0.433,369995.0,369995.0,30667,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385913,373811.00
04/11/2016 10:45,2,1.840,ACTIVE,211.70,449.95,59.981,1460385903,"274151322000094","219011344069620",42.36,15.00,0,424.71,501.95,79.0,74.4,0.309,513801.9,513801.9,20500,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385914,373812.00
04/11/2016 10:45,2,2.867,ACTIVE,215.09,354.37,59.970,1460385903,"201051344000579","219011344069620",31.97,9.00,0,322.51,399.76,92.8,87.7,0.433,370056.7,370056.7,6272,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385914,373813.00
04/11/2016 10:45,2,2.828,ACTIVE,213.06,353.77,59.949,1460385903,"201051344000890","219011344069620",31.97,10.70,0,326.42,396.15,91.5,86.4,0.411,367097.7,367097.7,30692,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385915,373814.00
04/11/2016 10:45,2,2.809,ACTIVE,213.51,355.88,59.975,1460385903,"201051344000438","219011344069620",32.14,9.30,0,321.61,396.75,91.3,86.2,0.420,369290.2,369290.2,30692,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385916,373815.00
04/11/2016 10:45,2,2.789,ACTIVE,213.29,354.07,59.975,1460385903,"201051344000417","219011344069620",31.93,9.70,0,320.11,396.15,90.2,85.2,0.424,362544.7,362544.7,30847,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385917,373816.00
04/11/2016 10:45,2,2.711,ACTIVE,211.93,342.35,59.986,1460385903,"274151322000083","219011344069620",31.45,14.30,0,330.03,381.73,86.4,81.5,0.327,635434.9,635434.9,19678,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385918,373817.00
04/11/2016 10:45,2,2.814,ACTIVE,212.83,352.87,59.981,1460385903,"274151322000076","219011344069620",32.40,15.30,0,334.84,386.53,92.2,87.1,0.362,675979.5,675979.5,19684,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385919,373818.00
04/11/2016 10:45,2,2.803,ACTIVE,214.19,354.37,59.975,1460385903,"201051344000868","219011344069620",31.97,7.00,0,321.91,398.86,90.8,85.7,0.420,355836.1,355836.1,25931,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385920,373819.00
04/11/2016 10:45,2,2.793,ACTIVE,211.93,351.07,59.975,1460385903,"274151322000095","219011344069620",31.97,15.30,0,333.93,385.63,90.4,85.4,0.340,669031.9,669031.9,19581,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385921,373820.00
04/11/2016 10:45,2,2.818,ACTIVE,214.41,353.47,59.954,1460385903,"201051344000988","219011344069620",31.81,7.70,0,319.51,398.56,90.8,85.7,0.415,353161.5,353161.5,26222,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385922,373821.00
04/11/2016 10:45,2,2.723,ACTIVE,213.29,356.48,59.975,1460385903,"201051344001025","219011344069620",32.34,9.00,0,323.72,400.36,89.2,84.1,0.402,366810.6,366810.6,30743,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385923,373822.00
04/11/2016 10:45,2,2.744,ACTIVE,214.64,354.97,59.975,1460385903,"201051344000458","219011344069620",32.12,9.70,0,323.11,398.26,89.2,84.2,0.420,363595.2,363595.2,26145,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385924,373823.00
04/11/2016 10:45,2,2.754,ACTIVE,215.32,355.88,60.007,1460385903,"201051344000853","219011344069620",32.14,7.30,0,323.72,398.56,89.7,84.6,0.411,362090.9,362090.9,25738,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385925,373824.00
04/11/2016 10:45,2,2.701,ACTIVE,213.29,354.37,59.965,1460385903,"201051344000685","219011344069620",31.89,9.30,0,318.91,395.85,87.2,82.3,0.420,368819.6,368819.6,30563,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385925,373825.00
04/11/2016 10:45,2,2.629,ACTIVE,213.51,353.47,59.975,1460385903,"201051344000917","219011344069620",31.99,9.70,0,327.32,398.26,85.2,80.3,0.389,366036.7,366036.7,30568,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385926,373826.00
04/11/2016 10:45,2,2.619,ACTIVE,213.06,355.58,59.986,1460385903,"201051344001145","219011344069620",32.22,7.30,0,323.41,397.05,85.5,80.6,0.393,371097.6,371097.6,30425,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385927,373827.00
04/11/2016 10:45,2,2.701,ACTIVE,213.51,352.87,59.965,1460385903,"201051344000651","219011344069620",31.91,7.30,0,322.21,395.25,87.3,82.3,0.402,363056.1,363056.1,30795,0,0,0,L,1122011218,0,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385928,373828.00
04/11/2016 10:45,2,2.553,ACTIVE,211.48,343.25,59.954,1460385903,"274151322000088","219011344069620",30.97,11.70,0,329.73,379.92,80.0,75.3,0.296,615616.9,615616.9,19364,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385929,373829.00
04/11/2016 10:45,2,1.686,ACTIVE,212.61,463.48,59.975,1460385903,"274151322000068","219011344069620",42.94,16.00,0,421.40,502.55,73.0,68.6,0.495,513466.9,513466.9,20705,0,0,0,L,1151911521,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385930,373830.00
04/11/2016 10:45,2,2.658,ACTIVE,213.06,349.56,59.975,1460385903,"201051344001135","219011344069620",31.55,8.00,0,328.22,395.85,85.0,80.1,0.389,359459.6,359459.6,30752,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385931,373831.00
04/11/2016 10:45,2,2.693,ACTIVE,213.29,354.37,59.965,1460385903,"201051344000594","219011344069620",32.05,10.30,0,324.92,395.85,87.4,82.5,0.393,366844.2,366844.2,26176,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385932,373832.00
04/11/2016 10:45,2,2.600,ACTIVE,213.29,355.88,59.954,1460385903,"201051344001203","219011344069620",32.26,9.00,0,324.92,397.05,85.0,80.1,0.393,365994.4,365994.4,30748,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385933,373833.00
04/11/2016 10:45,2,2.529,ACTIVE,211.48,348.66,59.965,1460385903,"274151322000054","219011344069620",31.29,13.70,0,330.03,382.33,80.2,75.4,0.305,629213.1,629213.1,19389,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385934,373834.00
04/11/2016 10:45,2,2.646,ACTIVE,214.19,352.87,59.975,1460385903,"201051344000867","219011344069620",31.95,9.30,0,326.72,395.55,85.6,80.7,0.384,355174.9,355174.9,26179,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385935,373835.00
04/11/2016 10:45,2,2.605,ACTIVE,213.29,354.07,59.970,1460385903,"201051344001093","219011344069620",31.97,9.00,0,323.41,397.66,84.3,79.5,0.380,364982.1,364982.1,30621,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385935,373836.00
04/11/2016 10:45,2,2.617,ACTIVE,213.96,353.17,59.959,1460385903,"201051344000900","219011344069620",31.93,6.30,0,319.51,399.46,84.7,79.8,0.389,370458.4,370458.4,25574,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385936,373837.00
04/11/2016 10:45,2,2.615,ACTIVE,214.41,354.67,60.002,1460385903,"201051344000648","219011344069620",32.12,7.00,0,321.61,398.86,85.2,80.3,0.384,362995.2,362995.2,25878,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385937,373838.00
04/11/2016 10:45,2,2.598,ACTIVE,214.41,357.98,59.991,1460385903,"201051344000569","219011344069620",32.42,8.50,0,327.92,400.06,85.3,80.4,0.389,371699.1,371699.1,25508,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385938,373839.00
04/11/2016 10:45,2,2.598,ACTIVE,214.41,354.97,59.965,1460385903,"201051344000983","219011344069620",32.07,7.70,0,322.81,397.96,84.4,79.6,0.398,363255.4,363255.4,25977,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385939,373840.00
04/11/2016 10:45,2,2.615,ACTIVE,214.64,350.77,59.981,1460385903,"201051344001158","219011344069620",31.71,7.00,0,321.61,397.35,84.0,79.2,0.389,358268.2,358268.2,26232,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385940,373841.00
04/11/2016 10:45,2,2.598,ACTIVE,214.87,355.88,59.959,1460385903,"201051344000576","219011344069620",32.16,7.30,0,321.91,397.66,84.6,79.7,0.380,364912.9,364912.9,25647,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385941,373842.00
04/11/2016 10:45,2,2.445,ACTIVE,212.16,365.19,59.975,1460385903,"274151322000087","219011344069620",31.19,14.30,0,328.52,380.52,77.3,72.7,0.530,603477.9,603477.9,19461,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460385942,373843.00
04/11/2016 11:00,2,1.922,ACTIVE,213.74,358.28,59.996,1460386803,"201051344000645","219011344069620",31.89,6.00,0,320.41,398.86,62.1,58.0,0.499,364464.5,364464.5,25794,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386804,373844.00
04/11/2016 11:00,2,1.812,ACTIVE,211.25,348.96,59.928,1460386803,"274151322000085","219011344069620",30.89,9.30,0,330.63,378.72,56.8,52.8,0.384,632080.6,632080.6,19402,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386805,373845.00
04/11/2016 11:00,2,1.885,ACTIVE,213.51,360.08,59.975,1460386803,"201051344000633","219011344069620",32.14,6.30,0,320.11,401.86,61.4,57.3,0.513,355456.4,355456.4,26250,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386806,373846.00
04/11/2016 11:00,2,1.924,ACTIVE,213.96,359.48,59.991,1460386803,"201051344000469","219011344069620",31.97,3.70,0,319.81,399.16,62.3,58.2,0.508,356689.6,356689.6,26199,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386807,373847.00
04/11/2016 11:00,2,1.857,ACTIVE,212.38,357.08,59.991,1460386803,"201051344000646","219011344069620",31.79,6.70,0,323.11,394.65,59.8,55.8,0.495,361099.6,361099.6,30757,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386807,373848.00
04/11/2016 11:00,2,1.842,ACTIVE,211.03,356.48,59.959,1460386803,"274151322000052","219011344069620",31.29,11.30,0,329.13,378.72,58.4,54.5,0.398,641202.9,641202.9,19624,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386808,373849.00
04/11/2016 11:00,2,1.867,ACTIVE,212.83,360.38,60.002,1460386803,"201051344000585","219011344069620",32.10,6.30,0,320.41,396.45,60.7,56.7,0.504,366815.9,366815.9,30764,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386809,373850.00
04/11/2016 11:00,2,1.803,ACTIVE,212.38,358.88,60.012,1460386803,"201051344001230","219011344069620",31.91,7.00,0,325.52,394.35,58.3,54.4,0.468,364946.5,364946.5,30554,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386810,373851.00
04/11/2016 11:00,2,1.857,ACTIVE,213.06,357.38,59.970,1460386803,"201051344000582","219011344069620",31.67,5.50,0,323.41,394.35,59.6,55.6,0.477,358504.3,358504.3,30733,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386811,373852.00
04/11/2016 11:00,2,1.867,ACTIVE,212.16,361.29,59.933,1460386803,"201051344000955","219011344069620",32.22,6.70,0,322.21,398.26,61.0,57.0,0.499,370010.8,370010.8,30668,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386812,373853.00
04/11/2016 11:00,2,1.230,ACTIVE,211.25,445.75,59.986,1460386803,"274151322000094","219011344069620",41.43,11.70,0,334.84,488.13,51.0,47.3,0.354,513815.1,513815.1,20501,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386813,373854.00
04/11/2016 11:00,2,1.881,ACTIVE,213.51,362.49,59.944,1460386803,"201051344000579","219011344069620",32.40,7.00,0,321.91,400.36,61.7,57.6,0.513,370072.7,370072.7,6273,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386814,373855.00
04/11/2016 11:00,2,1.893,ACTIVE,212.38,356.78,60.002,1460386803,"201051344000890","219011344069620",31.77,8.00,0,323.11,395.55,60.9,56.8,0.486,367113.4,367113.4,30693,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386815,373856.00
04/11/2016 11:00,2,1.863,ACTIVE,212.83,362.49,59.975,1460386803,"201051344000438","219011344069620",32.32,6.70,0,324.02,395.85,61.0,56.9,0.491,369305.9,369305.9,30693,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386816,373857.00
04/11/2016 11:00,2,1.896,ACTIVE,212.61,355.88,59.907,1460386803,"201051344000417","219011344069620",31.61,7.70,0,321.61,392.85,60.8,56.8,0.499,362560.3,362560.3,30848,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386817,373858.00
04/11/2016 11:00,2,1.818,ACTIVE,211.25,351.97,59.954,1460386803,"274151322000083","219011344069620",31.31,11.00,0,330.63,379.02,57.6,53.7,0.407,635449.7,635449.7,19679,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386817,373859.00
04/11/2016 11:00,2,1.891,ACTIVE,212.16,353.77,59.954,1460386803,"274151322000076","219011344069620",32.12,11.30,0,335.74,386.83,61.5,57.4,0.438,675995.4,675995.4,19685,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386818,373860.00
04/11/2016 11:00,2,1.914,ACTIVE,213.29,357.68,59.970,1460386803,"201051344000868","219011344069620",31.75,4.50,0,321.61,394.05,61.6,57.5,0.495,355852.0,355852.0,25932,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386819,373861.00
04/11/2016 11:00,2,1.871,ACTIVE,211.25,364.89,59.975,1460386803,"274151322000095","219011344069620",31.89,11.00,0,334.84,385.33,60.5,56.4,0.415,669047.5,669047.5,19582,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386820,373862.00
04/11/2016 11:00,2,1.930,ACTIVE,213.51,357.98,59.959,1460386803,"201051344000988","219011344069620",31.61,5.50,0,318.91,399.76,61.8,57.7,0.499,353177.3,353177.3,26223,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386821,373863.00
04/11/2016 11:00,2,1.895,ACTIVE,212.38,356.48,60.007,1460386803,"201051344001025","219011344069620",31.73,6.30,0,325.52,395.25,60.9,56.9,0.495,366826.3,366826.3,30744,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386822,373864.00
04/11/2016 11:00,2,1.924,ACTIVE,213.29,357.38,60.028,1460386803,"201051344000458","219011344069620",31.79,6.70,0,318.00,399.16,62.0,57.9,0.521,363611.1,363611.1,26146,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386823,373865.00
04/11/2016 11:00,2,1.924,ACTIVE,214.19,360.08,59.928,1460386803,"201051344000853","219011344069620",32.03,5.00,0,320.71,397.66,62.4,58.3,0.513,362106.9,362106.9,25739,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386824,373866.00
04/11/2016 11:00,2,1.850,ACTIVE,212.61,359.18,59.959,1460386803,"201051344000685","219011344069620",32.07,6.30,0,320.11,394.35,60.1,56.1,0.508,368835.0,368835.0,30564,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386825,373867.00
04/11/2016 11:00,2,1.799,ACTIVE,212.83,359.78,59.912,1460386803,"201051344000917","219011344069620",32.08,7.00,0,324.62,395.25,58.5,54.5,0.477,366051.7,366051.7,30569,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386826,373868.00
04/11/2016 11:00,2,1.824,ACTIVE,212.38,357.98,59.996,1460386803,"201051344001145","219011344069620",31.95,6.30,0,324.32,395.25,59.0,55.0,0.482,371112.8,371112.8,30426,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386827,373869.00
04/11/2016 11:00,2,1.910,ACTIVE,212.83,355.88,59.975,1460386803,"201051344000651","219011344069620",31.61,5.00,0,323.41,396.45,61.1,57.1,0.486,363071.8,363071.8,30796,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386828,373870.00
04/11/2016 11:00,2,1.785,ACTIVE,210.80,345.36,59.970,1460386803,"274151322000088","219011344069620",30.77,9.70,0,329.43,378.72,55.6,51.7,0.367,615631.1,615631.1,19365,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386829,373871.00
04/11/2016 11:00,2,1.221,ACTIVE,211.70,445.45,59.981,1460386803,"274151322000068","219011344069620",41.93,13.30,0,336.64,483.02,52.0,48.3,0.349,513480.0,513480.0,20706,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386830,373872.00
04/11/2016 11:00,2,1.867,ACTIVE,212.38,355.88,59.949,1460386803,"201051344001135","219011344069620",31.73,6.00,0,324.62,394.05,60.0,56.0,0.495,359475.0,359475.0,30753,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386830,373873.00
04/11/2016 11:00,2,1.953,ACTIVE,212.83,356.18,59.996,1460386803,"201051344000594","219011344069620",31.25,7.30,0,318.91,397.96,61.8,57.7,0.504,366860.1,366860.1,26177,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386831,373874.00
04/11/2016 11:00,2,1.854,ACTIVE,212.61,357.08,60.002,1460386803,"201051344001203","219011344069620",31.93,6.70,0,319.81,396.75,60.0,56.0,0.491,366009.7,366009.7,30749,0,0,0,L,1122011218,0,122.46,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386832,373875.00
04/11/2016 11:00,2,1.793,ACTIVE,211.25,351.07,59.996,1460386803,"274151322000054","219011344069620",31.31,10.00,0,328.82,378.42,56.8,52.9,0.393,629227.6,629227.6,19390,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386833,373876.00
04/11/2016 11:00,2,1.900,ACTIVE,213.29,357.68,59.991,1460386803,"201051344000867","219011344069620",31.77,6.70,0,321.61,394.05,61.1,57.1,0.491,355190.6,355190.6,26180,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386834,373877.00
