ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 11:00,2,1.881,ACTIVE,212.61,355.28,59.965,1460386803,"201051344001093","219011344069620",31.55,6.70,0,323.72,394.95,60.1,56.1,0.473,364997.4,364997.4,30622,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386835,373878.00
04/11/2016 11:00,2,1.852,ACTIVE,213.29,361.89,59.981,1460386803,"201051344000900","219011344069620",32.22,4.00,0,322.51,398.56,60.5,56.4,0.504,370473.8,370473.8,25575,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386836,373879.00
04/11/2016 11:00,2,1.904,ACTIVE,213.51,357.68,59.959,1460386803,"201051344000648","219011344069620",31.99,5.00,0,318.91,399.46,61.8,57.7,0.495,363010.9,363010.9,25879,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386837,373880.00
04/11/2016 11:00,2,1.916,ACTIVE,213.29,360.08,59.949,1460386803,"201051344000569","219011344069620",32.05,5.50,0,321.91,398.56,62.2,58.1,0.504,371715.0,371715.0,25509,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386838,373881.00
04/11/2016 11:00,2,1.898,ACTIVE,213.51,358.88,59.954,1460386803,"201051344000983","219011344069620",31.93,5.50,0,322.81,397.35,61.4,57.4,0.521,363271.1,363271.1,25978,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386839,373882.00
04/11/2016 11:00,2,1.879,ACTIVE,213.74,357.38,59.986,1460386803,"201051344001158","219011344069620",31.91,5.50,0,321.61,398.26,60.7,56.7,0.504,358283.7,358283.7,26233,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386840,373883.00
04/11/2016 11:00,2,1.932,ACTIVE,213.74,357.98,59.986,1460386803,"201051344000576","219011344069620",31.71,4.50,0,322.51,398.86,62.0,58.0,0.491,364928.7,364928.7,25648,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386841,373884.00
04/11/2016 11:00,2,1.789,ACTIVE,211.48,347.16,59.938,1460386803,"274151322000087","219011344069620",31.09,11.70,0,334.54,377.82,56.3,52.4,0.376,603492.2,603492.2,19462,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460386842,373885.00
04/11/2016 11:15,2,2.102,ACTIVE,213.96,360.69,59.959,1460387703,"201051344000645","219011344069620",32.05,5.00,0,337.24,393.45,68.2,63.9,0.539,364478.1,364478.1,25795,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387704,373886.00
04/11/2016 11:15,2,1.949,ACTIVE,211.25,346.26,60.002,1460387703,"274151322000085","219011344069620",31.41,8.50,0,334.24,373.61,62.0,57.9,0.415,632092.9,632092.9,19403,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387705,373887.00
04/11/2016 11:15,2,2.104,ACTIVE,213.96,362.19,59.975,1460387703,"201051344000633","219011344069620",32.01,5.50,0,336.94,397.96,68.2,63.9,0.566,355469.9,355469.9,26251,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387706,373888.00
04/11/2016 11:15,2,2.121,ACTIVE,213.96,363.09,60.012,1460387703,"201051344000469","219011344069620",32.12,3.30,0,336.34,394.95,69.0,64.7,0.561,356703.3,356703.3,26200,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387707,373889.00
04/11/2016 11:15,2,2.062,ACTIVE,212.16,358.58,60.012,1460387703,"201051344000646","219011344069620",31.71,5.50,0,334.84,391.64,66.3,62.1,0.557,361112.7,361112.7,30758,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387707,373890.00
04/11/2016 11:15,2,2.018,ACTIVE,211.25,359.48,59.981,1460387703,"274151322000052","219011344069620",31.49,10.30,0,333.93,376.62,64.4,60.2,0.460,641215.6,641215.6,19625,0,0,0,L,1151911521,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387708,373891.00
04/11/2016 11:15,2,2.092,ACTIVE,212.83,361.89,59.907,1460387703,"201051344000585","219011344069620",32.10,5.50,0,335.74,391.94,68.0,63.7,0.561,366829.3,366829.3,30765,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387709,373892.00
04/11/2016 11:15,2,2.029,ACTIVE,212.16,363.69,59.986,1460387703,"201051344001230","219011344069620",32.26,6.30,0,333.63,390.74,66.3,62.1,0.535,364959.3,364959.3,30555,0,0,0,L,1122011218,0,122.01,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387710,373893.00
04/11/2016 11:15,2,2.076,ACTIVE,213.06,360.69,59.981,1460387703,"201051344000582","219011344069620",31.95,4.50,0,335.14,391.34,67.2,63.0,0.526,358517.5,358517.5,30734,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387711,373894.00
04/11/2016 11:15,2,2.109,ACTIVE,211.93,361.89,59.991,1460387703,"201051344000955","219011344069620",32.08,6.30,0,333.93,391.34,68.6,64.3,0.566,370024.3,370024.3,30669,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387712,373895.00
04/11/2016 11:15,2,1.342,ACTIVE,211.03,457.47,59.949,1460387703,"274151322000094","219011344069620",42.38,11.00,0,425.01,477.01,57.0,53.1,0.393,513826.2,513826.2,20502,0,0,0,L,1151911521,0,120.42,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387713,373896.00
04/11/2016 11:15,2,2.143,ACTIVE,213.96,364.89,59.991,1460387703,"201051344000579","219011344069620",32.34,6.30,0,336.34,395.85,70.2,65.9,0.583,370086.3,370086.3,6274,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387714,373897.00
04/11/2016 11:15,2,2.145,ACTIVE,212.16,360.99,59.986,1460387703,"201051344000890","219011344069620",31.93,7.00,0,334.54,391.94,69.3,65.0,0.548,367126.9,367126.9,30694,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387715,373898.00
04/11/2016 11:15,2,2.104,ACTIVE,212.61,365.19,59.954,1460387703,"201051344000438","219011344069620",32.48,6.00,0,336.04,392.55,69.2,64.8,0.570,369319.4,369319.4,30694,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387716,373899.00
04/11/2016 11:15,2,2.121,ACTIVE,212.61,361.59,59.901,1460387703,"201051344000417","219011344069620",32.05,7.00,0,334.84,389.54,68.8,64.5,0.566,362573.7,362573.7,30849,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387717,373900.00
04/11/2016 11:15,2,2.053,ACTIVE,211.25,360.69,60.012,1460387703,"274151322000083","219011344069620",31.53,10.00,0,334.24,376.62,65.5,61.3,0.460,635462.4,635462.4,19680,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387718,373901.00
04/11/2016 11:15,2,2.141,ACTIVE,211.93,357.68,59.949,1460387703,"274151322000076","219011344069620",32.30,10.00,0,334.54,383.83,70.0,65.7,0.491,676008.9,676008.9,19686,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387719,373902.00
04/11/2016 11:15,2,2.162,ACTIVE,213.51,363.09,59.991,1460387703,"201051344000868","219011344069620",32.10,3.70,0,335.74,391.04,70.3,65.9,0.570,355865.6,355865.6,25933,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387720,373903.00
04/11/2016 11:15,2,2.137,ACTIVE,211.03,368.50,59.986,1460387703,"274151322000095","219011344069620",32.05,10.00,0,334.24,382.63,69.2,64.9,0.468,669060.8,669060.8,19583,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387721,373904.00
04/11/2016 11:15,2,2.201,ACTIVE,213.96,363.99,60.012,1460387703,"201051344000988","219011344069620",31.79,4.50,0,335.74,396.15,71.0,66.6,0.588,353191.0,353191.0,26224,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387722,373905.00
04/11/2016 11:15,2,2.172,ACTIVE,212.61,359.48,59.996,1460387703,"201051344001025","219011344069620",31.85,5.50,0,334.24,393.75,70.1,65.7,0.566,366839.7,366839.7,30745,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387722,373906.00
04/11/2016 11:15,2,2.174,ACTIVE,213.74,363.09,59.933,1460387703,"201051344000458","219011344069620",32.14,6.30,0,336.34,392.85,70.8,66.4,0.575,363624.8,363624.8,26147,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387723,373907.00
04/11/2016 11:15,2,2.184,ACTIVE,214.64,363.99,59.944,1460387703,"201051344000853","219011344069620",32.28,4.50,0,337.54,396.45,71.4,67.0,0.579,362120.7,362120.7,25740,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387724,373908.00
04/11/2016 11:15,2,2.152,ACTIVE,212.61,360.38,59.975,1460387703,"201051344000685","219011344069620",31.75,5.50,0,336.34,391.64,69.3,64.9,0.588,368848.2,368848.2,30565,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387725,373909.00
04/11/2016 11:15,2,2.121,ACTIVE,213.06,360.38,59.880,1460387703,"201051344000917","219011344069620",31.89,6.30,0,335.14,391.04,68.5,64.2,0.561,366064.7,366064.7,30570,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387726,373910.00
04/11/2016 11:15,2,2.121,ACTIVE,212.61,360.99,59.912,1460387703,"201051344001145","219011344069620",32.01,5.50,0,336.34,391.94,68.8,64.5,0.570,371125.8,371125.8,30427,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387727,373911.00
04/11/2016 11:15,2,2.182,ACTIVE,213.06,360.38,59.954,1460387703,"201051344000651","219011344069620",31.83,4.50,0,335.14,391.94,70.4,66.0,0.570,363085.3,363085.3,30797,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387728,373912.00
04/11/2016 11:15,2,2.014,ACTIVE,211.25,347.16,59.975,1460387703,"274151322000088","219011344069620",31.29,9.00,0,333.33,373.31,63.8,59.6,0.420,615643.3,615643.3,19366,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387729,373913.00
04/11/2016 11:15,2,1.389,ACTIVE,211.93,458.97,59.959,1460387703,"274151322000068","219011344069620",42.42,12.30,0,419.60,483.92,60.1,56.1,0.402,513491.4,513491.4,20707,0,0,0,L,1151911521,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387730,373914.00
04/11/2016 11:15,2,2.129,ACTIVE,212.61,361.29,59.996,1460387703,"201051344001135","219011344069620",31.95,5.50,0,335.74,390.74,68.9,64.6,0.570,359488.2,359488.2,30754,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387731,373915.00
04/11/2016 11:15,2,2.184,ACTIVE,212.83,365.49,59.981,1460387703,"201051344000594","219011344069620",32.32,6.70,0,333.93,393.75,71.6,67.2,0.575,366873.8,366873.8,26178,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387731,373916.00
04/11/2016 11:15,2,2.131,ACTIVE,213.06,363.39,59.996,1460387703,"201051344001203","219011344069620",32.20,6.00,0,335.74,391.94,69.6,65.2,0.570,366023.0,366023.0,30750,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387732,373917.00
04/11/2016 11:15,2,2.045,ACTIVE,211.03,354.97,59.970,1460387703,"274151322000054","219011344069620",31.41,9.00,0,332.43,376.01,65.0,60.8,0.446,629240.1,629240.1,19391,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387733,373918.00
04/11/2016 11:15,2,2.180,ACTIVE,213.51,359.48,59.928,1460387703,"201051344000867","219011344069620",31.89,6.00,0,335.14,391.94,70.4,66.0,0.566,355204.1,355204.1,26181,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387734,373919.00
04/11/2016 11:15,2,2.168,ACTIVE,212.83,360.99,59.965,1460387703,"201051344001093","219011344069620",31.89,6.30,0,334.24,392.85,70.0,65.7,0.557,365010.7,365010.7,30623,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387735,373920.00
04/11/2016 11:15,2,2.115,ACTIVE,213.51,366.40,60.002,1460387703,"201051344000900","219011344069620",32.36,3.70,0,336.64,394.05,69.3,64.9,0.575,370487.2,370487.2,25576,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387736,373921.00
04/11/2016 11:15,2,2.189,ACTIVE,213.96,359.48,59.954,1460387703,"201051344000648","219011344069620",31.79,4.00,0,336.04,394.65,70.5,66.2,0.566,363024.5,363024.5,25880,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387737,373922.00
04/11/2016 11:15,2,2.191,ACTIVE,213.74,360.69,59.886,1460387703,"201051344000569","219011344069620",31.87,4.50,0,336.04,395.55,70.7,66.3,0.579,371728.7,371728.7,25510,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387738,373923.00
04/11/2016 11:15,2,2.139,ACTIVE,213.96,364.59,59.944,1460387703,"201051344000983","219011344069620",32.28,4.50,0,337.54,394.65,70.0,65.6,0.592,363284.6,363284.6,25979,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387739,373924.00
04/11/2016 11:15,2,2.139,ACTIVE,213.96,363.09,59.975,1460387703,"201051344001158","219011344069620",32.05,4.00,0,337.54,392.85,69.5,65.2,0.579,358297.1,358297.1,26234,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387740,373925.00
04/11/2016 11:15,2,2.172,ACTIVE,214.19,363.69,59.975,1460387703,"201051344000576","219011344069620",32.05,4.00,0,335.74,394.95,70.5,66.2,0.579,364942.5,364942.5,25649,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387741,373926.00
04/11/2016 11:15,2,2.016,ACTIVE,211.48,346.86,59.975,1460387703,"274151322000087","219011344069620",31.39,10.70,0,334.24,373.01,64.1,59.9,0.433,603504.5,603504.5,19463,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460387742,373927.00
04/11/2016 11:30,2,1.586,ACTIVE,213.51,353.77,59.975,1460388603,"201051344000645","219011344069620",31.49,5.00,0,338.14,392.85,50.6,46.9,0.398,364490.0,364490.0,25796,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388605,373928.00
04/11/2016 11:30,2,1.461,ACTIVE,211.25,350.17,59.975,1460388603,"274151322000085","219011344069620",31.05,7.70,0,335.14,373.31,46.0,42.5,0.309,632103.6,632103.6,19404,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388606,373929.00
04/11/2016 11:30,2,1.572,ACTIVE,213.29,354.97,60.002,1460388603,"201051344000633","219011344069620",31.73,5.00,0,337.54,394.35,50.6,46.9,0.415,355481.7,355481.7,26252,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388607,373930.00
04/11/2016 11:30,2,1.605,ACTIVE,213.06,354.37,59.917,1460388603,"201051344000469","219011344069620",31.63,3.00,0,337.54,396.75,51.5,47.8,0.420,356715.3,356715.3,26201,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388607,373931.00
04/11/2016 11:30,2,1.523,ACTIVE,211.93,355.88,59.991,1460388603,"201051344000646","219011344069620",31.89,5.00,0,335.44,391.34,49.2,45.6,0.407,361124.2,361124.2,30759,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388608,373932.00
04/11/2016 11:30,2,1.521,ACTIVE,210.80,345.06,59.981,1460388603,"274151322000052","219011344069620",31.17,9.30,0,334.54,375.41,48.0,44.4,0.336,641226.7,641226.7,19626,0,0,0,L,1151911521,0,120.65,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388609,373933.00
04/11/2016 11:30,2,1.564,ACTIVE,212.83,355.28,59.959,1460388603,"201051344000585","219011344069620",31.85,5.00,0,336.64,390.14,50.5,46.8,0.402,366840.9,366840.9,30766,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388610,373934.00
04/11/2016 11:30,2,1.502,ACTIVE,212.38,354.67,59.996,1460388603,"201051344001230","219011344069620",31.85,5.50,0,335.14,390.74,48.5,44.9,0.389,364970.6,364970.6,30556,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388611,373935.00
04/11/2016 11:30,2,1.535,ACTIVE,213.06,354.97,60.002,1460388603,"201051344000582","219011344069620",31.83,4.50,0,336.04,391.04,49.5,45.8,0.384,358528.9,358528.9,30735,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388612,373936.00
04/11/2016 11:30,2,1.564,ACTIVE,212.16,357.98,60.007,1460388603,"201051344000955","219011344069620",32.12,5.00,0,336.04,391.34,50.9,47.2,0.415,370036.1,370036.1,30670,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388613,373937.00
04/11/2016 11:30,2,0.957,ACTIVE,211.70,454.76,59.981,1460388603,"274151322000094","219011344069620",42.56,10.70,0,419.90,478.51,42.3,38.9,0.292,513835.8,513835.8,20503,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388614,373938.00
04/11/2016 11:30,2,1.582,ACTIVE,213.29,358.28,59.986,1460388603,"201051344000579","219011344069620",32.16,5.50,0,338.44,395.85,51.6,47.8,0.415,370098.3,370098.3,6275,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388615,373939.00
04/11/2016 11:30,2,1.592,ACTIVE,212.16,351.97,59.986,1460388603,"201051344000890","219011344069620",31.47,6.70,0,336.64,392.55,50.8,47.1,0.393,367138.6,367138.6,30695,0,0,0,L,1122011218,0,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388615,373940.00
04/11/2016 11:30,2,1.568,ACTIVE,212.61,356.18,60.002,1460388603,"201051344000438","219011344069620",31.97,5.50,0,336.34,393.15,50.9,47.2,0.407,369331.2,369331.2,30695,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388616,373941.00
04/11/2016 11:30,2,1.592,ACTIVE,212.83,353.17,59.996,1460388603,"201051344000417","219011344069620",31.47,6.70,0,335.74,390.74,50.8,47.1,0.407,362585.4,362585.4,30850,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388617,373942.00
04/11/2016 11:30,2,1.504,ACTIVE,211.25,347.46,59.981,1460388603,"274151322000083","219011344069620",31.31,9.30,0,335.14,375.41,47.6,44.1,0.336,635473.3,635473.3,19681,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388618,373943.00
04/11/2016 11:30,2,1.562,ACTIVE,212.16,361.89,59.970,1460388603,"274151322000076","219011344069620",32.05,9.30,0,336.94,382.93,50.7,47.0,0.358,676020.6,676020.6,19687,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388619,373944.00
04/11/2016 11:30,2,1.572,ACTIVE,212.83,356.78,59.970,1460388603,"201051344000868","219011344069620",31.97,3.70,0,336.94,391.64,50.9,47.2,0.407,355877.3,355877.3,25934,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388620,373945.00
04/11/2016 11:30,2,1.541,ACTIVE,211.25,354.07,59.965,1460388603,"274151322000095","219011344069620",31.75,9.00,0,335.44,381.12,49.6,45.9,0.327,669072.2,669072.2,19584,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388621,373946.00
04/11/2016 11:30,2,1.588,ACTIVE,213.29,355.28,59.996,1460388603,"201051344000988","219011344069620",31.65,4.50,0,335.44,394.65,50.9,47.2,0.420,353202.7,353202.7,26225,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388622,373947.00
04/11/2016 11:30,2,1.549,ACTIVE,212.38,357.08,59.959,1460388603,"201051344001025","219011344069620",32.10,5.00,0,336.04,391.34,50.4,46.7,0.398,366851.4,366851.4,30746,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388623,373948.00
04/11/2016 11:30,2,1.570,ACTIVE,213.06,356.48,59.970,1460388603,"201051344000458","219011344069620",32.05,6.00,0,337.84,393.45,51.0,47.3,0.424,363636.6,363636.6,26148,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388624,373949.00
04/11/2016 11:30,2,1.586,ACTIVE,213.96,354.67,59.970,1460388603,"201051344000853","219011344069620",31.81,4.00,0,336.64,393.75,51.1,47.4,0.407,362132.5,362132.5,25741,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388624,373950.00
04/11/2016 11:30,2,1.539,ACTIVE,212.61,353.77,60.002,1460388603,"201051344000685","219011344069620",31.69,5.00,0,334.84,388.94,49.4,45.7,0.415,368859.7,368859.7,30566,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388625,373951.00
04/11/2016 11:30,2,1.492,ACTIVE,212.83,354.67,59.986,1460388603,"201051344000917","219011344069620",31.77,6.30,0,335.14,390.14,48.0,44.5,0.393,366075.8,366075.8,30571,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388626,373952.00
04/11/2016 11:30,2,1.496,ACTIVE,212.61,354.97,59.996,1460388603,"201051344001145","219011344069620",31.91,5.00,0,336.34,391.64,48.4,44.8,0.389,371137.1,371137.1,30428,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388627,373953.00
04/11/2016 11:30,2,1.549,ACTIVE,212.83,355.28,59.959,1460388603,"201051344000651","219011344069620",31.81,4.00,0,336.64,390.14,50.0,46.3,0.398,363097.0,363097.0,30798,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388628,373954.00
04/11/2016 11:30,2,1.438,ACTIVE,211.03,344.15,60.002,1460388603,"274151322000088","219011344069620",30.87,8.50,0,334.24,371.81,45.0,41.5,0.301,615653.7,615653.7,19367,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388629,373955.00
04/11/2016 11:30,2,0.984,ACTIVE,212.16,447.25,59.970,1460388603,"274151322000068","219011344069620",41.93,11.70,0,421.40,480.31,42.2,38.9,0.283,513501.0,513501.0,20708,0,0,0,L,1151911521,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388630,373956.00
04/11/2016 11:30,2,1.514,ACTIVE,212.38,353.17,60.002,1460388603,"201051344001135","219011344069620",31.63,5.00,0,335.74,389.24,48.5,44.9,0.389,359499.5,359499.5,30755,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388631,373957.00
04/11/2016 11:30,2,1.566,ACTIVE,212.61,353.17,59.975,1460388603,"201051344000594","219011344069620",31.55,6.30,0,336.34,392.85,50.0,46.3,0.398,366885.6,366885.6,26179,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388632,373958.00
04/11/2016 11:30,2,1.504,ACTIVE,212.83,352.27,60.002,1460388603,"201051344001203","219011344069620",31.73,5.50,0,336.34,391.94,48.4,44.7,0.389,366034.4,366034.4,30751,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388633,373959.00
04/11/2016 11:30,2,1.439,ACTIVE,211.03,345.36,60.002,1460388603,"274151322000054","219011344069620",31.15,8.00,0,334.54,373.31,45.4,41.9,0.309,629250.7,629250.7,19392,0,0,0,L,1151911521,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388634,373960.00
04/11/2016 11:30,2,1.531,ACTIVE,213.06,352.27,59.975,1460388603,"201051344000867","219011344069620",31.53,5.50,0,336.94,391.34,49.0,45.3,0.384,355215.7,355215.7,26182,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388635,373961.00
04/11/2016 11:30,2,1.506,ACTIVE,212.61,354.97,59.928,1460388603,"201051344001093","219011344069620",31.85,6.00,0,336.34,390.44,48.6,45.0,0.367,365022.3,365022.3,30624,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388636,373962.00
04/11/2016 11:30,2,1.461,ACTIVE,212.83,358.58,60.007,1460388603,"201051344000900","219011344069620",32.10,3.70,0,337.24,394.35,47.5,43.9,0.389,370498.5,370498.5,25577,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388637,373963.00
04/11/2016 11:30,2,1.518,ACTIVE,213.29,354.07,60.018,1460388603,"201051344000648","219011344069620",31.87,3.70,0,336.94,390.74,49.0,45.4,0.384,363036.3,363036.3,25881,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388638,373964.00
04/11/2016 11:30,2,1.533,ACTIVE,213.06,353.17,59.965,1460388603,"201051344000569","219011344069620",31.65,4.50,0,337.24,394.65,49.2,45.5,0.393,371740.5,371740.5,25511,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388638,373965.00
04/11/2016 11:30,2,1.504,ACTIVE,213.06,352.87,60.002,1460388603,"201051344000983","219011344069620",31.63,4.50,0,337.54,394.05,48.2,44.6,0.402,363296.2,363296.2,25980,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388639,373966.00
04/11/2016 11:30,2,1.486,ACTIVE,213.29,353.47,59.981,1460388603,"201051344001158","219011344069620",31.55,3.70,0,337.54,393.15,47.5,44.0,0.393,358308.5,358308.5,26235,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388640,373967.00
04/11/2016 11:30,2,1.510,ACTIVE,213.51,354.97,59.991,1460388603,"201051344000576","219011344069620",31.79,3.70,0,338.14,393.75,48.6,45.0,0.380,364954.2,364954.2,25650,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388641,373968.00
04/11/2016 11:30,2,1.393,ACTIVE,211.25,343.85,59.986,1460388603,"274151322000087","219011344069620",31.15,10.00,0,334.54,371.51,43.9,40.4,0.296,603515.0,603515.0,19464,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460388642,373969.00
04/11/2016 11:45,2,1.324,ACTIVE,213.51,353.47,59.944,1460389503,"201051344000645","219011344069620",31.87,4.00,0,337.24,385.03,42.8,39.4,0.336,364500.9,364500.9,25797,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389504,373970.00
04/11/2016 11:45,2,1.236,ACTIVE,211.93,350.17,59.954,1460389503,"274151322000085","219011344069620",30.95,7.70,0,335.74,371.51,38.8,35.5,0.256,632113.5,632113.5,19405,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389505,373971.00
04/11/2016 11:45,2,1.332,ACTIVE,213.51,353.77,60.018,1460389503,"201051344000633","219011344069620",31.59,4.50,0,335.44,384.13,42.6,39.2,0.340,355492.6,355492.6,26253,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389506,373972.00
04/11/2016 11:45,2,1.342,ACTIVE,213.51,354.37,59.959,1460389503,"201051344000469","219011344069620",31.91,2.50,0,336.04,385.33,43.4,40.0,0.349,356726.3,356726.3,26202,0,0,0,L,1122011218,0,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389507,373973.00
04/11/2016 11:45,2,1.301,ACTIVE,211.70,351.97,59.959,1460389503,"201051344000646","219011344069620",31.65,4.50,0,336.34,396.15,41.7,38.4,0.336,361134.7,361134.7,30760,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389508,373974.00
04/11/2016 11:45,2,1.277,ACTIVE,211.48,354.97,59.991,1460389503,"274151322000052","219011344069620",31.15,9.00,0,334.84,372.71,40.3,37.0,0.270,641236.9,641236.9,19627,0,0,0,L,1151911521,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389509,373975.00
04/11/2016 11:45,2,1.318,ACTIVE,212.38,352.57,59.965,1460389503,"201051344000585","219011344069620",31.85,4.50,0,337.24,387.74,42.5,39.1,0.340,366851.7,366851.7,30767,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389510,373976.00
04/11/2016 11:45,2,1.270,ACTIVE,211.93,351.67,60.028,1460389503,"201051344001230","219011344069620",31.69,5.50,0,336.34,387.14,40.8,37.4,0.323,364980.9,364980.9,30557,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389511,373977.00
04/11/2016 11:45,2,1.299,ACTIVE,212.83,352.87,59.996,1460389503,"201051344000582","219011344069620",31.79,4.00,0,336.94,391.04,41.9,38.5,0.323,358539.5,358539.5,30736,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389512,373978.00
04/11/2016 11:45,2,1.350,ACTIVE,211.93,351.67,59.965,1460389503,"201051344000955","219011344069620",31.65,5.00,0,336.64,391.64,43.3,39.9,0.345,370047.0,370047.0,30671,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389512,373979.00
04/11/2016 11:45,2,0.854,ACTIVE,211.48,435.83,59.959,1460389503,"274151322000094","219011344069620",40.81,9.70,0,334.54,475.50,35.2,32.1,0.239,513844.7,513844.7,20504,0,0,0,L,1151911521,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389513,373980.00
04/11/2016 11:45,2,1.352,ACTIVE,213.29,354.97,59.986,1460389503,"201051344000579","219011344069620",31.99,5.00,0,339.04,384.43,43.8,40.3,0.345,370109.3,370109.3,6276,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389514,373981.00
04/11/2016 11:45,2,1.342,ACTIVE,212.16,353.77,59.917,1460389503,"201051344000890","219011344069620",31.95,6.30,0,335.14,388.94,43.5,40.0,0.327,367149.5,367149.5,30696,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389515,373982.00
04/11/2016 11:45,2,1.357,ACTIVE,212.38,351.07,59.928,1460389503,"201051344000438","219011344069620",31.49,5.50,0,337.84,392.55,43.3,39.9,0.345,369342.0,369342.0,30696,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389516,373983.00
04/11/2016 11:45,2,1.367,ACTIVE,212.38,350.77,59.991,1460389503,"201051344000417","219011344069620",31.35,6.30,0,335.14,389.54,43.5,40.0,0.345,362596.2,362596.2,30851,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389517,373984.00
04/11/2016 11:45,2,1.279,ACTIVE,211.70,350.77,59.975,1460389503,"274151322000083","219011344069620",31.01,9.00,0,335.14,372.41,40.1,36.8,0.278,635483.3,635483.3,19682,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389518,373985.00
04/11/2016 11:45,2,1.324,ACTIVE,212.61,354.37,59.991,1460389503,"274151322000076","219011344069620",32.05,8.50,0,337.84,375.41,43.0,39.6,0.296,676031.3,676031.3,19688,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389519,373986.00
04/11/2016 11:45,2,1.357,ACTIVE,213.06,352.57,59.949,1460389503,"201051344000868","219011344069620",31.69,3.70,0,337.24,382.63,43.5,40.1,0.340,355888.2,355888.2,25935,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389520,373987.00
04/11/2016 11:45,2,1.301,ACTIVE,211.93,354.07,59.959,1460389503,"274151322000095","219011344069620",31.93,8.50,0,336.04,374.51,42.1,38.7,0.283,669082.7,669082.7,19585,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389521,373988.00
04/11/2016 11:45,2,1.340,ACTIVE,213.29,354.97,59.991,1460389503,"201051344000988","219011344069620",31.87,4.00,0,336.64,384.73,43.3,39.8,0.354,353213.6,353213.6,26226,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389521,373989.00
04/11/2016 11:45,2,1.346,ACTIVE,211.93,353.17,59.891,1460389503,"201051344001025","219011344069620",31.91,4.50,0,337.54,387.44,43.5,40.0,0.345,366862.2,366862.2,30747,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389522,373990.00
04/11/2016 11:45,2,1.377,ACTIVE,213.29,352.57,59.970,1460389503,"201051344000458","219011344069620",31.59,5.50,0,338.14,383.83,44.1,40.6,0.358,363647.6,363647.6,26149,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389523,373991.00
04/11/2016 11:45,2,1.381,ACTIVE,213.96,354.37,59.954,1460389503,"201051344000853","219011344069620",31.69,3.70,0,337.54,384.43,44.3,40.8,0.331,362143.5,362143.5,25742,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389524,373992.00
04/11/2016 11:45,2,1.334,ACTIVE,212.38,351.67,59.922,1460389503,"201051344000685","219011344069620",31.57,5.00,0,336.94,391.64,42.7,39.3,0.349,368870.3,368870.3,30567,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389525,373993.00
04/11/2016 11:45,2,1.283,ACTIVE,212.38,352.57,60.012,1460389503,"201051344000917","219011344069620",31.79,6.00,0,335.44,391.94,41.4,38.0,0.327,366086.1,366086.1,30572,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389526,373994.00
04/11/2016 11:45,2,1.301,ACTIVE,212.38,351.07,59.991,1460389503,"201051344001145","219011344069620",31.69,4.50,0,337.54,383.23,41.8,38.4,0.331,371147.4,371147.4,30429,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389527,373995.00
04/11/2016 11:45,2,1.365,ACTIVE,212.16,350.47,59.970,1460389503,"201051344000651","219011344069620",31.53,3.70,0,337.54,389.84,43.6,40.2,0.340,363107.8,363107.8,30799,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389528,373996.00
04/11/2016 11:45,2,1.242,ACTIVE,211.70,352.57,59.996,1460389503,"274151322000088","219011344069620",31.01,7.70,0,334.84,371.21,38.9,35.6,0.256,615663.3,615663.3,19368,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389529,373997.00
04/11/2016 11:45,2,0.854,ACTIVE,212.61,445.45,59.975,1460389503,"274151322000068","219011344069620",42.22,11.30,0,336.34,479.11,36.4,33.2,0.230,513509.9,513509.9,20709,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389530,373998.00
04/11/2016 11:45,2,1.314,ACTIVE,211.93,353.17,60.012,1460389503,"201051344001135","219011344069620",31.87,4.50,0,336.64,390.74,42.5,39.1,0.345,359510.1,359510.1,30756,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389531,373999.00
04/11/2016 11:45,2,1.381,ACTIVE,212.61,352.87,59.949,1460389503,"201051344000594","219011344069620",31.63,6.00,0,335.74,385.03,44.2,40.8,0.340,366896.6,366896.6,26180,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389531,374000.00
04/11/2016 11:45,2,1.336,ACTIVE,212.38,350.17,59.944,1460389503,"201051344001203","219011344069620",31.43,4.50,0,336.64,394.35,42.5,39.1,0.345,366044.9,366044.9,30752,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389532,374001.00
04/11/2016 11:45,2,1.275,ACTIVE,211.48,354.07,59.975,1460389503,"274151322000054","219011344069620",30.99,7.70,0,334.54,372.41,40.0,36.7,0.265,629260.5,629260.5,19393,0,0,0,L,1151911521,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389533,374002.00
04/11/2016 11:45,2,1.350,ACTIVE,213.29,352.87,59.981,1460389503,"201051344000867","219011344069620",31.81,5.00,0,335.74,383.83,43.5,40.1,0.336,355226.4,355226.4,26183,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389534,374003.00
04/11/2016 11:45,2,1.354,ACTIVE,212.61,350.77,59.933,1460389503,"201051344001093","219011344069620",31.59,5.00,0,337.24,389.84,43.3,39.9,0.327,365033.0,365033.0,30625,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389535,374004.00
04/11/2016 11:45,2,1.338,ACTIVE,213.06,352.57,60.002,1460389503,"201051344000900","219011344069620",31.37,3.30,0,337.84,383.83,42.6,39.2,0.345,370509.0,370509.0,25578,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389536,374005.00
04/11/2016 11:45,2,1.389,ACTIVE,213.29,352.27,59.986,1460389503,"201051344000648","219011344069620",31.51,3.30,0,338.14,384.13,44.4,40.9,0.345,363047.2,363047.2,25882,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389537,374006.00
04/11/2016 11:45,2,1.412,ACTIVE,213.29,352.57,59.959,1460389503,"201051344000569","219011344069620",31.25,4.00,0,336.94,385.93,44.8,41.3,0.354,371751.5,371751.5,25512,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389538,374007.00
04/11/2016 11:45,2,1.363,ACTIVE,213.29,353.17,60.018,1460389503,"201051344000983","219011344069620",31.79,4.00,0,335.74,385.03,43.9,40.4,0.358,363306.9,363306.9,25981,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389539,374008.00
04/11/2016 11:45,2,1.346,ACTIVE,213.29,353.17,60.012,1460389503,"201051344001158","219011344069620",31.47,3.30,0,335.74,384.73,42.9,39.5,0.349,358319.2,358319.2,26236,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389540,374009.00
04/11/2016 11:45,2,1.396,ACTIVE,213.51,354.07,59.986,1460389503,"201051344000576","219011344069620",31.59,3.70,0,336.34,384.43,44.7,41.2,0.345,364965.1,364965.1,25651,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389541,374010.00
04/11/2016 11:45,2,1.287,ACTIVE,211.93,353.77,59.938,1460389503,"274151322000087","219011344069620",30.95,9.30,0,335.14,370.90,40.2,36.9,0.265,603524.8,603524.8,19465,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460389542,374011.00
04/11/2016 12:00,2,1.891,ACTIVE,214.41,360.99,59.917,1460390404,"201051344000645","219011344069620",32.10,4.50,0,338.14,384.13,61.5,57.4,0.486,364512.8,364512.8,25798,0,0,0,L,1122011218,0,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390405,374012.00
04/11/2016 12:00,2,1.785,ACTIVE,212.38,356.78,59.959,1460390404,"274151322000085","219011344069620",31.17,7.70,0,336.64,370.00,56.4,52.5,0.384,632124.3,632124.3,19406,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390406,374013.00
04/11/2016 12:00,2,1.896,ACTIVE,214.41,360.08,59.991,1460390404,"201051344000633","219011344069620",31.97,4.50,0,336.64,385.03,61.5,57.4,0.495,355504.4,355504.4,26254,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390406,374014.00
04/11/2016 12:00,2,1.926,ACTIVE,214.41,360.38,59.959,1460390404,"201051344000469","219011344069620",32.05,2.50,0,337.84,388.34,62.5,58.4,0.495,356738.3,356738.3,26203,0,0,0,L,1122011218,0,122.01,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390407,374015.00
04/11/2016 12:00,2,1.867,ACTIVE,212.83,357.38,60.028,1460390404,"201051344000646","219011344069620",31.67,5.00,0,335.14,383.83,60.0,55.9,0.499,361146.1,361146.1,30761,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390408,374016.00
04/11/2016 12:00,2,1.828,ACTIVE,211.93,359.18,59.954,1460390404,"274151322000052","219011344069620",31.57,9.00,0,336.04,370.00,58.5,54.5,0.407,641248.1,641248.1,19628,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390409,374017.00
04/11/2016 12:00,2,1.867,ACTIVE,213.51,361.89,60.007,1460390404,"201051344000585","219011344069620",32.30,5.00,0,336.94,387.74,61.2,57.1,0.499,366863.4,366863.4,30768,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390410,374018.00
04/11/2016 12:00,2,1.836,ACTIVE,212.83,358.58,59.907,1460390404,"201051344001230","219011344069620",31.95,5.50,0,335.44,382.33,59.4,55.4,0.477,364992.1,364992.1,30558,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390411,374019.00
04/11/2016 12:00,2,1.881,ACTIVE,213.74,357.38,60.023,1460390404,"201051344000582","219011344069620",31.63,3.70,0,336.64,385.03,60.3,56.3,0.446,358550.9,358550.9,30737,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390412,374020.00
04/11/2016 12:00,2,1.895,ACTIVE,212.83,361.29,60.007,1460390404,"201051344000955","219011344069620",32.20,5.00,0,335.14,385.33,61.8,57.7,0.504,370058.7,370058.7,30672,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390413,374021.00
