ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 12:00,2,1.209,ACTIVE,212.38,449.05,59.965,1460390404,"274151322000094","219011344069620",42.42,9.70,0,338.14,469.49,51.9,48.1,0.354,513854.4,513854.4,20505,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390414,374022.00
04/11/2016 12:00,2,1.936,ACTIVE,214.19,360.38,59.996,1460390404,"201051344000579","219011344069620",32.03,5.50,0,337.54,388.94,62.8,58.7,0.521,370121.3,370121.3,6277,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390415,374023.00
04/11/2016 12:00,2,1.914,ACTIVE,212.83,358.88,59.944,1460390404,"201051344000890","219011344069620",31.99,6.30,0,335.44,385.93,62.0,58.0,0.486,367161.3,367161.3,30697,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390416,374024.00
04/11/2016 12:00,2,1.902,ACTIVE,213.29,361.59,59.970,1460390404,"201051344000438","219011344069620",32.14,5.00,0,335.74,388.34,62.0,57.9,0.504,369353.8,369353.8,30697,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390416,374025.00
04/11/2016 12:00,2,1.920,ACTIVE,213.06,356.78,60.002,1460390404,"201051344000417","219011344069620",31.75,6.00,0,335.44,383.83,61.8,57.7,0.504,362608.0,362608.0,30852,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390417,374026.00
04/11/2016 12:00,2,1.840,ACTIVE,212.61,360.08,59.959,1460390404,"274151322000083","219011344069620",31.41,8.50,0,336.04,370.60,58.5,54.6,0.407,635494.3,635494.3,19683,0,0,0,L,1151911521,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390418,374027.00
04/11/2016 12:00,2,1.922,ACTIVE,212.83,358.28,59.975,1460390404,"274151322000076","219011344069620",31.95,9.00,0,338.44,377.82,62.2,58.1,0.438,676043.1,676043.1,19689,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390419,374028.00
04/11/2016 12:00,2,1.941,ACTIVE,213.96,358.58,59.922,1460390404,"201051344000868","219011344069620",31.75,3.70,0,337.54,389.24,62.5,58.4,0.513,355900.1,355900.1,25936,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390420,374029.00
04/11/2016 12:00,2,1.908,ACTIVE,212.16,357.68,59.975,1460390404,"274151322000095","219011344069620",31.67,8.50,0,336.04,377.52,61.1,57.1,0.415,669094.3,669094.3,19586,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390421,374030.00
04/11/2016 12:00,2,1.936,ACTIVE,213.74,360.38,59.986,1460390404,"201051344000988","219011344069620",31.87,4.00,0,336.34,386.23,62.5,58.4,0.504,353225.5,353225.5,26227,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390422,374031.00
04/11/2016 12:00,2,1.895,ACTIVE,212.83,361.29,60.039,1460390404,"201051344001025","219011344069620",32.14,4.50,0,336.04,386.53,61.7,57.6,0.495,366874.0,366874.0,30748,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390423,374032.00
04/11/2016 12:00,2,1.932,ACTIVE,214.19,360.99,59.938,1460390404,"201051344000458","219011344069620",31.93,5.50,0,337.54,385.93,62.5,58.4,0.535,363659.5,363659.5,26150,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390424,374033.00
04/11/2016 12:00,2,1.939,ACTIVE,214.64,360.99,59.944,1460390404,"201051344000853","219011344069620",31.91,3.70,0,337.54,385.93,62.7,58.6,0.513,362155.6,362155.6,25743,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390424,374034.00
04/11/2016 12:00,2,1.881,ACTIVE,213.06,358.58,59.870,1460390404,"201051344000685","219011344069620",31.85,5.00,0,335.44,385.33,60.7,56.6,0.504,368881.9,368881.9,30568,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390425,374035.00
04/11/2016 12:00,2,1.818,ACTIVE,213.51,360.69,59.938,1460390404,"201051344000917","219011344069620",32.16,6.00,0,336.64,385.33,59.2,55.3,0.482,366097.5,366097.5,30573,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390426,374036.00
04/11/2016 12:00,2,1.846,ACTIVE,213.06,358.88,59.986,1460390404,"201051344001145","219011344069620",31.91,4.50,0,337.54,387.74,59.7,55.7,0.486,371158.9,371158.9,30430,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390427,374037.00
04/11/2016 12:00,2,1.914,ACTIVE,213.29,357.38,60.023,1460390404,"201051344000651","219011344069620",31.67,3.70,0,335.44,386.83,61.4,57.4,0.491,363119.6,363119.6,30800,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390428,374038.00
04/11/2016 12:00,2,1.766,ACTIVE,211.93,351.07,59.975,1460390404,"274151322000088","219011344069620",31.23,8.00,0,335.74,369.70,55.8,51.9,0.376,615673.9,615673.9,19369,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390429,374039.00
04/11/2016 12:00,2,1.242,ACTIVE,212.83,436.13,59.981,1460390404,"274151322000068","219011344069620",41.01,11.30,0,338.14,480.91,51.7,48.0,0.345,513519.8,513519.8,20710,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390430,374040.00
04/11/2016 12:00,2,1.842,ACTIVE,213.06,359.78,59.949,1460390404,"201051344001135","219011344069620",32.03,4.50,0,336.34,384.13,59.7,55.7,0.486,359521.6,359521.6,30757,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390431,374041.00
04/11/2016 12:00,2,1.902,ACTIVE,213.29,359.18,60.007,1460390404,"201051344000594","219011344069620",31.99,5.50,0,335.74,385.63,61.6,57.5,0.495,366908.6,366908.6,26181,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390432,374042.00
04/11/2016 12:00,2,1.830,ACTIVE,213.51,360.69,60.002,1460390404,"201051344001203","219011344069620",32.18,5.00,0,336.04,388.34,59.6,55.6,0.491,366056.5,366056.5,30753,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390433,374043.00
04/11/2016 12:00,2,1.766,ACTIVE,211.93,356.48,59.954,1460390404,"274151322000054","219011344069620",31.49,7.70,0,335.14,370.90,56.2,52.4,0.376,629271.4,629271.4,19394,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390434,374044.00
04/11/2016 12:00,2,1.875,ACTIVE,213.96,359.18,60.012,1460390404,"201051344000867","219011344069620",31.65,5.50,0,336.04,385.93,60.2,56.1,0.477,355238.3,355238.3,26184,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390435,374045.00
04/11/2016 12:00,2,1.848,ACTIVE,213.06,358.28,59.970,1460390404,"201051344001093","219011344069620",31.83,5.50,0,336.34,385.93,59.6,55.6,0.464,365044.8,365044.8,30626,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390436,374046.00
04/11/2016 12:00,2,1.822,ACTIVE,213.96,358.58,59.954,1460390404,"201051344000900","219011344069620",31.97,3.70,0,336.04,390.14,59.0,55.0,0.486,370520.7,370520.7,25579,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390437,374047.00
04/11/2016 12:00,2,1.871,ACTIVE,214.19,358.88,59.896,1460390404,"201051344000648","219011344069620",31.73,3.70,0,336.94,389.24,60.2,56.1,0.482,363059.2,363059.2,25883,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390438,374048.00
04/11/2016 12:00,2,1.869,ACTIVE,214.19,359.78,59.912,1460390404,"201051344000569","219011344069620",31.99,4.00,0,337.54,388.34,60.6,56.5,0.499,371763.6,371763.6,25513,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390439,374049.00
04/11/2016 12:00,2,1.838,ACTIVE,213.96,359.48,59.901,1460390404,"201051344000983","219011344069620",31.99,4.00,0,336.94,390.14,59.6,55.6,0.495,363318.8,363318.8,25982,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390440,374050.00
04/11/2016 12:00,2,1.838,ACTIVE,214.19,358.88,60.002,1460390404,"201051344001158","219011344069620",31.57,3.70,0,337.54,385.93,58.8,54.8,0.495,358330.9,358330.9,26237,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390441,374051.00
04/11/2016 12:00,2,1.861,ACTIVE,214.64,359.48,59.938,1460390404,"201051344000576","219011344069620",31.87,3.70,0,336.94,388.34,60.1,56.1,0.473,364977.3,364977.3,25652,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390442,374052.00
04/11/2016 12:00,2,1.727,ACTIVE,212.16,359.48,59.970,1460390404,"274151322000087","219011344069620",31.29,9.30,0,336.34,370.30,54.7,50.9,0.371,603535.7,603535.7,19466,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460390443,374053.00
04/11/2016 12:15,2,1.871,ACTIVE,214.19,357.98,59.944,1460391303,"201051344000645","219011344069620",31.65,4.50,0,335.44,394.05,60.0,56.0,0.486,364527.9,364527.9,25799,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391305,374054.00
04/11/2016 12:15,2,1.746,ACTIVE,212.16,347.16,59.959,1460391303,"274151322000085","219011344069620",31.21,7.70,0,333.63,377.52,55.2,51.3,0.376,632138.1,632138.1,19407,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391305,374055.00
04/11/2016 12:15,2,1.850,ACTIVE,214.19,359.18,60.002,1460391303,"201051344000633","219011344069620",31.95,5.00,0,333.63,396.45,59.9,55.9,0.495,355519.4,355519.4,26255,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391306,374056.00
04/11/2016 12:15,2,1.877,ACTIVE,214.19,358.58,59.959,1460391303,"201051344000469","219011344069620",31.97,3.30,0,335.74,397.96,60.8,56.8,0.486,356753.5,356753.5,26204,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391307,374057.00
04/11/2016 12:15,2,1.832,ACTIVE,212.16,356.78,59.870,1460391303,"201051344000646","219011344069620",31.51,6.00,0,335.14,397.05,58.5,54.6,0.486,361160.7,361160.7,30762,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391308,374058.00
04/11/2016 12:15,2,1.824,ACTIVE,211.70,356.48,59.986,1460391303,"274151322000052","219011344069620",31.09,9.30,0,336.34,379.32,57.5,53.6,0.398,641262.3,641262.3,19629,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391309,374059.00
04/11/2016 12:15,2,1.854,ACTIVE,213.06,357.08,59.991,1460391303,"201051344000585","219011344069620",31.81,5.50,0,335.74,396.75,59.7,55.7,0.482,366878.2,366878.2,30769,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391310,374060.00
04/11/2016 12:15,2,1.781,ACTIVE,212.38,357.98,59.996,1460391303,"201051344001230","219011344069620",31.93,6.00,0,337.54,396.15,57.6,53.7,0.460,365006.4,365006.4,30559,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391311,374061.00
04/11/2016 12:15,2,1.826,ACTIVE,213.51,358.28,60.002,1460391303,"201051344000582","219011344069620",31.83,4.50,0,336.04,395.55,58.9,54.9,0.468,358565.5,358565.5,30738,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391312,374062.00
04/11/2016 12:15,2,1.863,ACTIVE,212.16,359.18,59.975,1460391303,"201051344000955","219011344069620",31.95,5.50,0,337.24,396.75,60.3,56.3,0.491,370073.7,370073.7,30673,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391313,374063.00
04/11/2016 12:15,2,1.164,ACTIVE,211.93,451.16,59.959,1460391303,"274151322000094","219011344069620",42.74,10.00,0,421.10,479.71,50.4,46.8,0.340,513866.9,513866.9,20506,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391313,374064.00
04/11/2016 12:15,2,1.883,ACTIVE,213.96,362.49,59.954,1460391303,"201051344000579","219011344069620",32.14,6.00,0,336.34,397.96,61.3,57.2,0.526,370136.4,370136.4,6278,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391314,374065.00
04/11/2016 12:15,2,1.889,ACTIVE,212.38,356.48,60.002,1460391303,"201051344000890","219011344069620",31.67,7.00,0,338.74,397.66,60.6,56.5,0.477,367176.3,367176.3,30698,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391315,374066.00
04/11/2016 12:15,2,1.865,ACTIVE,212.83,360.99,59.986,1460391303,"201051344000438","219011344069620",32.16,5.50,0,338.74,399.76,60.8,56.8,0.495,369368.7,369368.7,30698,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391316,374067.00
04/11/2016 12:15,2,1.889,ACTIVE,212.83,357.38,60.034,1460391303,"201051344000417","219011344069620",31.69,6.30,0,337.24,395.55,60.6,56.6,0.499,362622.9,362622.9,30853,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391317,374068.00
04/11/2016 12:15,2,1.814,ACTIVE,211.70,357.38,59.938,1460391303,"274151322000083","219011344069620",31.41,9.00,0,336.94,378.72,57.7,53.8,0.407,635508.4,635508.4,19684,0,0,0,L,1151911521,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391318,374069.00
04/11/2016 12:15,2,1.877,ACTIVE,212.38,366.40,59.933,1460391303,"274151322000076","219011344069620",32.20,9.30,0,339.95,385.93,61.2,57.1,0.433,676058.1,676058.1,19690,0,0,0,L,1151911521,0,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391319,374070.00
04/11/2016 12:15,2,1.912,ACTIVE,213.74,359.48,59.975,1460391303,"201051344000868","219011344069620",31.73,3.70,0,336.94,396.75,61.5,57.4,0.486,355915.1,355915.1,25937,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391320,374071.00
04/11/2016 12:15,2,1.875,ACTIVE,211.70,355.28,59.975,1460391303,"274151322000095","219011344069620",31.71,8.50,0,337.84,384.43,60.2,56.2,0.407,669109.1,669109.1,19587,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391321,374072.00
04/11/2016 12:15,2,1.908,ACTIVE,213.96,360.38,59.912,1460391303,"201051344000988","219011344069620",31.85,5.00,0,333.33,396.15,61.6,57.5,0.521,353240.6,353240.6,26228,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391322,374073.00
04/11/2016 12:15,2,1.881,ACTIVE,212.61,359.48,59.954,1460391303,"201051344001025","219011344069620",32.07,5.00,0,337.24,397.05,61.1,57.1,0.491,366888.9,366888.9,30749,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391322,374074.00
04/11/2016 12:15,2,1.914,ACTIVE,213.96,360.38,59.986,1460391303,"201051344000458","219011344069620",31.95,6.00,0,335.74,394.65,62.0,57.9,0.499,363674.7,363674.7,26151,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391323,374075.00
04/11/2016 12:15,2,1.938,ACTIVE,214.41,360.38,59.970,1460391303,"201051344000853","219011344069620",31.85,4.00,0,336.94,396.45,62.5,58.4,0.508,362170.8,362170.8,25744,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391324,374076.00
04/11/2016 12:15,2,1.854,ACTIVE,212.83,360.99,59.891,1460391303,"201051344000685","219011344069620",32.16,5.50,0,337.54,397.96,60.5,56.4,0.504,368896.6,368896.6,30569,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391325,374077.00
04/11/2016 12:15,2,1.809,ACTIVE,213.06,360.69,59.970,1460391303,"201051344000917","219011344069620",32.22,6.30,0,336.34,396.75,59.0,55.0,0.477,366111.8,366111.8,30574,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391326,374078.00
04/11/2016 12:15,2,1.842,ACTIVE,212.61,359.18,59.991,1460391303,"201051344001145","219011344069620",31.95,5.50,0,336.94,397.35,59.6,55.6,0.491,371173.3,371173.3,30431,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391327,374079.00
04/11/2016 12:15,2,1.912,ACTIVE,213.06,357.98,59.875,1460391303,"201051344000651","219011344069620",31.93,4.50,0,336.34,395.85,61.9,57.8,0.495,363134.6,363134.6,30801,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391328,374080.00
04/11/2016 12:15,2,1.814,ACTIVE,212.16,348.06,59.938,1460391303,"274151322000088","219011344069620",30.81,8.50,0,331.83,376.62,56.6,52.7,0.371,615687.5,615687.5,19370,0,0,0,L,1151911521,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391329,374081.00
04/11/2016 12:15,2,1.248,ACTIVE,212.61,452.96,59.933,1460391303,"274151322000068","219011344069620",41.91,11.70,0,420.80,480.91,53.5,49.7,0.358,513532.4,513532.4,20711,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391330,374082.00
04/11/2016 12:15,2,1.881,ACTIVE,212.61,359.18,59.849,1460391303,"201051344001135","219011344069620",31.95,5.00,0,338.14,397.05,60.9,56.8,0.499,359536.2,359536.2,30758,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391331,374083.00
04/11/2016 12:15,2,1.938,ACTIVE,213.29,361.89,59.981,1460391303,"201051344000594","219011344069620",32.12,6.00,0,338.14,400.36,63.1,59.0,0.504,366923.8,366923.8,26182,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391332,374084.00
04/11/2016 12:15,2,1.889,ACTIVE,212.83,358.28,59.975,1460391303,"201051344001203","219011344069620",31.93,6.00,0,337.24,397.66,61.1,57.0,0.499,366071.2,366071.2,30754,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391333,374085.00
04/11/2016 12:15,2,1.836,ACTIVE,211.70,354.97,59.954,1460391303,"274151322000054","219011344069620",31.41,8.50,0,336.04,377.52,58.4,54.4,0.398,629285.3,629285.3,19395,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391334,374086.00
04/11/2016 12:15,2,1.916,ACTIVE,213.96,361.29,60.002,1460391303,"201051344000867","219011344069620",32.22,6.00,0,338.44,396.75,62.5,58.4,0.495,355253.2,355253.2,26185,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391334,374087.00
04/11/2016 12:15,2,1.895,ACTIVE,212.83,359.78,59.880,1460391303,"201051344001093","219011344069620",32.05,5.50,0,336.94,398.26,61.5,57.5,0.473,365059.5,365059.5,30627,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391335,374088.00
04/11/2016 12:15,2,1.916,ACTIVE,213.51,362.49,59.965,1460391303,"201051344000900","219011344069620",31.99,3.70,0,335.74,398.56,62.1,58.0,0.495,370535.4,370535.4,25580,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391336,374089.00
04/11/2016 12:15,2,1.957,ACTIVE,213.96,359.18,59.933,1460391303,"201051344000648","219011344069620",32.03,4.00,0,336.04,397.35,63.5,59.3,0.517,363074.3,363074.3,25884,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391337,374090.00
04/11/2016 12:15,2,1.977,ACTIVE,213.96,360.38,59.970,1460391303,"201051344000569","219011344069620",32.03,4.50,0,335.14,396.45,64.1,59.9,0.517,371778.8,371778.8,25514,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391338,374091.00
04/11/2016 12:15,2,1.943,ACTIVE,213.74,359.48,59.981,1460391303,"201051344000983","219011344069620",32.16,4.50,0,335.74,398.26,63.3,59.2,0.513,363333.8,363333.8,25983,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391339,374092.00
04/11/2016 12:15,2,1.959,ACTIVE,214.19,358.28,59.907,1460391303,"201051344001158","219011344069620",31.65,4.00,0,334.24,394.95,62.9,58.7,0.526,358345.7,358345.7,26238,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391340,374093.00
04/11/2016 12:15,2,1.988,ACTIVE,214.19,360.69,59.965,1460391303,"201051344000576","219011344069620",31.93,4.00,0,336.04,397.96,64.3,60.1,0.513,364992.4,364992.4,25653,0,0,0,L,1122011218,0,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391341,374094.00
04/11/2016 12:15,2,1.859,ACTIVE,211.93,348.66,59.959,1460391303,"274151322000087","219011344069620",31.19,9.70,0,333.33,376.92,58.8,54.8,0.402,603549.4,603549.4,19467,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460391342,374095.00
04/11/2016 12:30,2,2.398,ACTIVE,213.96,352.27,59.996,1460392203,"201051344000645","219011344069620",32.01,7.00,0,327.02,396.15,77.7,73.1,0.349,364545.3,364545.3,25800,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392205,374096.00
04/11/2016 12:30,2,2.285,ACTIVE,211.70,353.47,59.970,1460392203,"274151322000085","219011344069620",31.37,9.00,0,337.54,383.83,72.6,68.1,0.499,632154.3,632154.3,19408,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392205,374097.00
04/11/2016 12:30,2,2.400,ACTIVE,213.74,363.09,60.007,1460392203,"201051344000633","219011344069620",31.75,6.70,0,326.42,401.26,77.2,72.6,0.672,355536.7,355536.7,26256,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392206,374098.00
04/11/2016 12:30,2,2.406,ACTIVE,213.74,363.99,59.970,1460392203,"201051344000469","219011344069620",31.93,4.00,0,320.71,399.46,77.8,73.1,0.645,356771.0,356771.0,26205,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392207,374099.00
04/11/2016 12:30,2,2.350,ACTIVE,212.38,363.39,60.018,1460392203,"201051344000646","219011344069620",31.83,6.70,0,321.61,400.66,75.8,71.2,0.632,361177.7,361177.7,30763,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392208,374100.00
04/11/2016 12:30,2,2.346,ACTIVE,211.70,351.37,59.981,1460392203,"274151322000052","219011344069620",31.57,11.30,0,331.23,384.43,74.9,70.4,0.530,641279.1,641279.1,19630,0,0,0,L,1151911521,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392209,374101.00
04/11/2016 12:30,2,2.359,ACTIVE,213.06,366.70,59.954,1460392203,"201051344000585","219011344069620",32.14,6.70,0,325.22,402.16,76.8,72.2,0.628,366895.4,366895.4,30770,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392210,374102.00
04/11/2016 12:30,2,2.287,ACTIVE,212.16,363.09,60.028,1460392203,"201051344001230","219011344069620",32.10,6.70,0,324.62,400.36,74.3,69.8,0.597,365023.1,365023.1,30560,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392211,374103.00
04/11/2016 12:30,2,2.340,ACTIVE,213.06,363.09,60.007,1460392203,"201051344000582","219011344069620",31.89,5.50,0,323.41,400.36,75.5,71.0,0.614,358582.4,358582.4,30739,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392212,374104.00
04/11/2016 12:30,2,2.363,ACTIVE,212.16,364.89,59.991,1460392203,"201051344000955","219011344069620",32.24,7.00,0,319.51,400.66,77.2,72.6,0.641,370091.0,370091.0,30674,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392213,374105.00
04/11/2016 12:30,2,1.541,ACTIVE,211.48,451.16,59.991,1460392203,"274151322000094","219011344069620",42.36,11.00,0,423.81,487.83,65.9,61.7,0.455,513881.5,513881.5,20507,0,0,0,L,1151911521,0,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392214,374106.00
04/11/2016 12:30,2,2.393,ACTIVE,213.74,355.28,59.991,1460392203,"201051344000579","219011344069620",32.32,7.70,0,325.52,398.86,78.4,73.7,0.362,370153.9,370153.9,6279,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392214,374107.00
04/11/2016 12:30,2,2.346,ACTIVE,212.16,365.49,60.018,1460392203,"201051344000890","219011344069620",32.38,8.00,0,329.13,401.86,77.0,72.3,0.605,367193.5,367193.5,30699,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392215,374108.00
04/11/2016 12:30,2,2.395,ACTIVE,212.83,362.49,60.018,1460392203,"201051344000438","219011344069620",31.83,7.00,0,325.22,403.37,77.2,72.6,0.636,369386.0,369386.0,30699,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392216,374109.00
04/11/2016 12:30,2,2.375,ACTIVE,212.83,364.59,59.959,1460392203,"201051344000417","219011344069620",32.08,7.70,0,320.71,400.36,77.1,72.5,0.645,362640.1,362640.1,30854,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392217,374110.00
04/11/2016 12:30,2,2.338,ACTIVE,211.48,364.59,59.981,1460392203,"274151322000083","219011344069620",31.49,10.70,0,330.03,383.83,74.5,70.0,0.535,635525.0,635525.0,19685,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392218,374111.00
04/11/2016 12:30,2,2.385,ACTIVE,211.93,355.28,59.986,1460392203,"274151322000076","219011344069620",32.44,12.30,0,336.04,389.54,78.3,73.6,0.301,676075.6,676075.6,19691,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392219,374112.00
04/11/2016 12:30,2,2.400,ACTIVE,213.29,364.59,59.933,1460392203,"201051344000868","219011344069620",32.08,6.00,0,325.52,400.66,78.0,73.4,0.645,355932.6,355932.6,25938,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392220,374113.00
04/11/2016 12:30,2,2.377,ACTIVE,211.70,356.18,59.986,1460392203,"274151322000095","219011344069620",31.93,11.00,0,335.14,386.83,76.9,72.3,0.526,669126.2,669126.2,19588,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392221,374114.00
04/11/2016 12:30,2,2.420,ACTIVE,213.74,353.17,59.965,1460392203,"201051344000988","219011344069620",31.97,6.30,0,321.61,397.96,78.4,73.7,0.367,353258.1,353258.1,26229,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392222,374115.00
04/11/2016 12:30,2,2.385,ACTIVE,212.83,363.99,59.886,1460392203,"201051344001025","219011344069620",32.08,6.70,0,324.92,401.86,77.5,72.9,0.623,366906.3,366906.3,30750,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392223,374116.00
04/11/2016 12:30,2,2.418,ACTIVE,213.74,361.59,59.965,1460392203,"201051344000458","219011344069620",31.83,7.30,0,320.71,398.86,78.0,73.3,0.663,363692.1,363692.1,26152,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392224,374117.00
04/11/2016 12:30,2,2.408,ACTIVE,214.41,355.88,59.996,1460392203,"201051344000853","219011344069620",32.28,6.00,0,330.93,396.75,78.8,74.1,0.362,362188.4,362188.4,25745,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392225,374118.00
04/11/2016 12:30,2,2.363,ACTIVE,212.61,362.79,60.012,1460392203,"201051344000685","219011344069620",31.95,6.70,0,321.01,400.66,76.5,71.9,0.645,368913.7,368913.7,30570,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392226,374119.00
04/11/2016 12:30,2,2.297,ACTIVE,213.29,363.09,60.018,1460392203,"201051344000917","219011344069620",32.08,7.00,0,325.22,400.96,74.7,70.1,0.614,366128.5,366128.5,30575,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392227,374120.00
04/11/2016 12:30,2,2.311,ACTIVE,212.61,364.29,60.034,1460392203,"201051344001145","219011344069620",32.16,6.00,0,325.22,400.96,75.3,70.8,0.628,371190.2,371190.2,30432,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392227,374121.00
04/11/2016 12:30,2,2.387,ACTIVE,213.29,366.40,60.012,1460392203,"201051344000651","219011344069620",32.14,5.00,0,321.61,400.96,77.7,73.1,0.619,363152.0,363152.0,30802,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392228,374122.00
04/11/2016 12:30,2,2.285,ACTIVE,211.48,361.59,59.949,1460392203,"274151322000088","219011344069620",31.35,9.30,0,336.64,382.63,72.5,68.1,0.477,615703.6,615703.6,19371,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392229,374123.00
04/11/2016 12:30,2,1.514,ACTIVE,212.61,470.09,59.954,1460392203,"274151322000068","219011344069620",43.24,12.30,0,421.40,484.82,66.5,62.3,0.455,513547.2,513547.2,20712,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392230,374124.00
04/11/2016 12:30,2,2.367,ACTIVE,212.83,363.69,60.007,1460392203,"201051344001135","219011344069620",31.99,6.00,0,324.02,400.96,76.7,72.1,0.628,359553.4,359553.4,30759,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392231,374125.00
04/11/2016 12:30,2,2.406,ACTIVE,213.06,356.78,59.917,1460392203,"201051344000594","219011344069620",32.38,8.00,0,325.22,402.16,79.0,74.3,0.358,366941.5,366941.5,26183,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392232,374126.00
04/11/2016 12:30,2,2.314,ACTIVE,213.06,367.30,59.907,1460392203,"201051344001203","219011344069620",32.54,6.30,0,323.72,403.07,76.3,71.8,0.636,366088.3,366088.3,30755,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392233,374127.00
04/11/2016 12:30,2,2.309,ACTIVE,211.48,367.60,59.965,1460392203,"274151322000054","219011344069620",31.69,10.00,0,330.33,384.73,74.0,69.5,0.504,629301.7,629301.7,19396,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392234,374128.00
04/11/2016 12:30,2,2.404,ACTIVE,213.74,364.29,59.959,1460392203,"201051344000867","219011344069620",32.05,6.70,0,324.62,400.06,78.0,73.4,0.632,355270.7,355270.7,26186,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392235,374129.00
04/11/2016 12:30,2,2.311,ACTIVE,213.06,368.20,59.891,1460392203,"201051344001093","219011344069620",32.58,6.70,0,329.13,401.56,76.3,71.7,0.588,365076.6,365076.6,30628,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392236,374130.00
04/11/2016 12:30,2,2.361,ACTIVE,213.74,365.80,59.996,1460392203,"201051344000900","219011344069620",32.30,4.50,0,325.82,403.07,77.3,72.7,0.645,370552.7,370552.7,25581,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392237,374131.00
04/11/2016 12:30,2,2.418,ACTIVE,213.96,365.19,60.012,1460392203,"201051344000648","219011344069620",32.20,5.00,0,321.91,399.16,78.8,74.1,0.623,363091.8,363091.8,25885,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392238,374132.00
04/11/2016 12:30,2,2.432,ACTIVE,214.19,355.58,60.028,1460392203,"201051344000569","219011344069620",32.26,6.70,0,323.72,398.56,79.5,74.8,0.362,371796.4,371796.4,25515,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392239,374133.00
04/11/2016 12:30,2,2.383,ACTIVE,213.96,369.10,59.933,1460392203,"201051344000983","219011344069620",32.40,6.00,0,324.62,402.16,78.2,73.6,0.658,363351.2,363351.2,25984,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392240,374134.00
04/11/2016 12:30,2,2.432,ACTIVE,214.41,363.69,59.991,1460392203,"201051344001158","219011344069620",31.75,5.50,0,321.61,401.26,78.2,73.5,0.663,358363.1,358363.1,26239,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392241,374135.00
04/11/2016 12:30,2,2.424,ACTIVE,214.41,357.68,59.996,1460392203,"201051344000576","219011344069620",32.40,7.30,0,329.43,398.86,79.6,74.9,0.349,365010.1,365010.1,25654,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392241,374136.00
04/11/2016 12:30,2,2.316,ACTIVE,211.70,352.27,59.991,1460392203,"274151322000087","219011344069620",31.41,10.70,0,336.64,382.03,73.7,69.2,0.513,603565.7,603565.7,19468,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460392242,374137.00
04/11/2016 12:45,2,2.273,ACTIVE,213.96,362.49,59.991,1460393103,"201051344000645","219011344069620",32.01,5.50,0,321.91,398.26,73.7,69.2,0.583,364562.9,364562.9,25801,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393104,374138.00
04/11/2016 12:45,2,2.141,ACTIVE,211.48,348.96,60.018,1460393103,"274151322000085","219011344069620",31.57,9.00,0,330.93,381.42,68.4,64.1,0.468,632170.6,632170.6,19409,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393105,374139.00
04/11/2016 12:45,2,2.270,ACTIVE,213.51,364.89,60.002,1460393103,"201051344000633","219011344069620",32.01,6.30,0,322.81,401.26,73.6,69.1,0.632,355554.2,355554.2,26257,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393106,374140.00
04/11/2016 12:45,2,2.289,ACTIVE,213.74,362.79,59.928,1460393103,"201051344000469","219011344069620",31.97,3.70,0,327.32,401.86,74.1,69.6,0.632,356788.6,356788.6,26206,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393107,374141.00
04/11/2016 12:45,2,2.201,ACTIVE,211.93,364.29,59.917,1460393103,"201051344000646","219011344069620",32.18,6.30,0,324.02,398.56,71.8,67.4,0.605,361194.8,361194.8,30764,0,0,0,L,1122011218,0,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393108,374142.00
04/11/2016 12:45,2,2.211,ACTIVE,211.25,363.09,59.991,1460393103,"274151322000052","219011344069620",31.67,10.70,0,328.82,382.33,70.9,66.5,0.495,641295.9,641295.9,19631,0,0,0,L,1151911521,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393108,374143.00
04/11/2016 12:45,2,2.234,ACTIVE,212.61,365.80,60.039,1460393103,"201051344000585","219011344069620",32.24,6.00,0,321.31,402.16,73.0,68.5,0.605,366912.7,366912.7,30771,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393109,374144.00
04/11/2016 12:45,2,2.166,ACTIVE,211.70,363.39,59.912,1460393103,"201051344001230","219011344069620",32.20,6.30,0,328.52,400.36,70.7,66.3,0.570,365039.8,365039.8,30561,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393110,374145.00
04/11/2016 12:45,2,2.229,ACTIVE,212.83,361.89,60.012,1460393103,"201051344000582","219011344069620",31.83,5.00,0,324.02,398.56,71.8,67.4,0.570,358599.4,358599.4,30740,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393111,374146.00
04/11/2016 12:45,2,2.270,ACTIVE,211.70,359.78,59.996,1460393103,"201051344000955","219011344069620",31.85,6.70,0,321.61,398.56,73.2,68.8,0.610,370108.3,370108.3,30675,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393112,374147.00
04/11/2016 12:45,2,1.434,ACTIVE,211.03,456.27,59.996,1460393103,"274151322000094","219011344069620",43.12,11.00,0,424.41,485.72,62.5,58.4,0.424,513896.2,513896.2,20508,0,0,0,L,1151911521,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393113,374148.00
04/11/2016 12:45,2,2.289,ACTIVE,213.74,363.99,60.034,1460393103,"201051344000579","219011344069620",32.12,6.70,0,325.52,400.36,74.5,70.0,0.641,370171.5,370171.5,6280,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393114,374149.00
04/11/2016 12:45,2,2.264,ACTIVE,211.93,362.49,60.002,1460393103,"201051344000890","219011344069620",32.03,7.70,0,320.41,398.86,73.5,69.0,0.583,367210.8,367210.8,30700,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393115,374150.00
04/11/2016 12:45,2,2.264,ACTIVE,212.38,363.99,59.975,1460393103,"201051344000438","219011344069620",32.14,6.30,0,328.22,402.46,73.7,69.2,0.597,369403.4,369403.4,30700,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393116,374151.00
04/11/2016 12:45,2,2.277,ACTIVE,212.38,360.69,59.986,1460393103,"201051344000417","219011344069620",31.83,7.30,0,324.02,398.56,73.4,68.9,0.610,362657.4,362657.4,30855,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393117,374152.00
04/11/2016 12:45,2,2.211,ACTIVE,211.48,362.49,59.981,1460393103,"274151322000083","219011344069620",31.61,10.70,0,329.43,382.93,70.8,66.4,0.504,635541.7,635541.7,19686,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393118,374153.00
04/11/2016 12:45,2,2.279,ACTIVE,211.93,360.99,60.012,1460393103,"274151322000076","219011344069620",32.22,11.30,0,334.24,387.14,74.5,70.0,0.521,676093.1,676093.1,19692,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393118,374154.00
04/11/2016 12:45,2,2.305,ACTIVE,213.06,361.89,60.023,1460393103,"201051344000868","219011344069620",31.97,4.50,0,318.61,400.36,74.7,70.1,0.597,355950.1,355950.1,25939,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393119,374155.00
04/11/2016 12:45,2,2.250,ACTIVE,211.03,365.19,60.018,1460393103,"274151322000095","219011344069620",32.18,10.30,0,336.34,385.93,73.3,68.9,0.499,669143.4,669143.4,19589,0,0,0,L,1151911521,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393120,374156.00
04/11/2016 12:45,2,2.252,ACTIVE,213.29,369.70,60.028,1460393103,"201051344000988","219011344069620",32.64,6.00,0,319.21,399.46,74.4,69.9,0.605,353275.6,353275.6,26230,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393121,374157.00
04/11/2016 12:45,2,2.291,ACTIVE,212.38,362.19,60.023,1460393103,"201051344001025","219011344069620",31.97,6.30,0,328.22,400.06,74.2,69.7,0.601,366923.6,366923.6,30751,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393122,374158.00
04/11/2016 12:45,2,2.318,ACTIVE,213.51,365.49,59.954,1460393103,"201051344000458","219011344069620",31.95,6.70,0,326.12,400.96,75.0,70.5,0.619,363709.6,363709.6,26153,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393123,374159.00
04/11/2016 12:45,2,2.340,ACTIVE,214.19,364.59,60.023,1460393103,"201051344000853","219011344069620",32.01,5.00,0,325.82,396.15,75.9,71.3,0.628,362206.1,362206.1,25746,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393124,374160.00
04/11/2016 12:45,2,2.258,ACTIVE,212.38,363.69,60.049,1460393103,"201051344000685","219011344069620",32.03,6.30,0,321.31,397.66,73.3,68.8,0.623,368930.8,368930.8,30571,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393125,374161.00
04/11/2016 12:45,2,2.191,ACTIVE,212.38,365.80,59.996,1460393103,"201051344000917","219011344069620",32.34,6.70,0,327.02,400.06,71.8,67.4,0.597,366145.2,366145.2,30576,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393126,374162.00
04/11/2016 12:45,2,2.213,ACTIVE,212.16,366.10,59.949,1460393103,"201051344001145","219011344069620",32.36,6.00,0,329.43,398.86,72.5,68.1,0.601,371207.0,371207.0,30433,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393127,374163.00
04/11/2016 12:45,2,2.307,ACTIVE,212.61,362.19,60.023,1460393103,"201051344000651","219011344069620",31.99,5.00,0,327.32,401.26,74.7,70.2,0.579,363169.4,363169.4,30803,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393127,374164.00
04/11/2016 12:45,2,2.182,ACTIVE,211.03,363.99,60.007,1460393103,"274151322000088","219011344069620",31.43,9.30,0,331.53,381.73,69.4,65.0,0.468,615719.7,615719.7,19372,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393128,374165.00
