ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 12:45,2,1.500,ACTIVE,211.93,451.16,59.986,1460393103,"274151322000068","219011344069620",42.38,12.70,0,422.00,495.04,64.1,60.0,0.429,513562.1,513562.1,20713,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393129,374166.00
04/11/2016 12:45,2,2.271,ACTIVE,212.38,362.49,60.034,1460393103,"201051344001135","219011344069620",31.97,6.00,0,325.82,399.16,73.5,69.0,0.610,359570.5,359570.5,30760,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393130,374167.00
04/11/2016 12:45,2,2.307,ACTIVE,212.61,367.90,60.018,1460393103,"201051344000594","219011344069620",32.40,7.30,0,323.72,397.35,75.7,71.2,0.610,366959.1,366959.1,26184,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393131,374168.00
04/11/2016 12:45,2,2.273,ACTIVE,212.61,360.69,60.044,1460393103,"201051344001203","219011344069620",31.89,6.30,0,321.01,400.36,73.4,69.0,0.610,366105.4,366105.4,30756,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393132,374169.00
04/11/2016 12:45,2,2.227,ACTIVE,211.03,364.89,59.975,1460393103,"274151322000054","219011344069620",31.33,10.00,0,333.03,383.23,70.7,66.3,0.486,629318.1,629318.1,19397,0,0,0,L,1151911521,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393133,374170.00
04/11/2016 12:45,2,2.334,ACTIVE,213.29,362.19,59.949,1460393103,"201051344000867","219011344069620",31.61,6.30,0,325.52,398.86,74.8,70.2,0.610,355288.1,355288.1,26187,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393134,374171.00
04/11/2016 12:45,2,2.268,ACTIVE,212.38,362.19,60.028,1460393103,"201051344001093","219011344069620",31.95,6.70,0,322.21,399.46,73.4,68.9,0.579,365093.7,365093.7,30629,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393135,374172.00
04/11/2016 12:45,2,2.270,ACTIVE,213.06,365.80,60.002,1460393103,"201051344000900","219011344069620",32.24,4.00,0,325.82,401.86,74.1,69.6,0.619,370569.8,370569.8,25582,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393136,374173.00
04/11/2016 12:45,2,2.318,ACTIVE,213.51,363.99,59.944,1460393103,"201051344000648","219011344069620",32.05,5.00,0,321.31,402.77,75.3,70.7,0.614,363109.3,363109.3,25886,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393136,374174.00
04/11/2016 12:45,2,2.340,ACTIVE,213.51,362.49,60.012,1460393103,"201051344000569","219011344069620",31.91,5.50,0,324.92,399.46,75.6,71.0,0.597,371814.0,371814.0,25516,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393138,374175.00
04/11/2016 12:45,2,2.283,ACTIVE,213.51,366.10,60.039,1460393103,"201051344000983","219011344069620",32.24,6.00,0,323.41,403.37,74.5,70.0,0.628,363368.6,363368.6,25985,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393139,374176.00
04/11/2016 12:45,2,2.293,ACTIVE,213.51,361.59,60.039,1460393103,"201051344001158","219011344069620",31.93,5.50,0,324.92,399.46,74.2,69.7,0.632,358380.4,358380.4,26240,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393140,374177.00
04/11/2016 12:45,2,2.324,ACTIVE,213.74,363.69,59.970,1460393103,"201051344000576","219011344069620",31.95,5.00,0,324.32,398.86,75.2,70.7,0.605,365027.7,365027.7,25655,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393141,374178.00
04/11/2016 12:45,2,2.156,ACTIVE,210.57,361.59,60.002,1460393103,"274151322000087","219011344069620",31.85,10.70,0,329.73,382.03,69.5,65.1,0.477,603581.9,603581.9,19469,0,0,0,L,1151911521,0,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460393142,374179.00
04/11/2016 13:00,2,2.043,ACTIVE,213.51,361.89,59.970,1460394004,"201051344000645","219011344069620",31.55,6.00,0,324.02,397.66,65.2,61.0,0.535,364580.2,364580.2,25802,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394005,374180.00
04/11/2016 13:00,2,1.908,ACTIVE,211.25,359.48,59.975,1460394004,"274151322000085","219011344069620",31.45,9.30,0,330.33,380.52,60.7,56.7,0.411,632186.7,632186.7,19410,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394006,374181.00
04/11/2016 13:00,2,2.020,ACTIVE,213.29,360.69,59.965,1460394004,"201051344000633","219011344069620",31.73,6.00,0,323.41,400.06,64.9,60.7,0.557,355571.4,355571.4,26258,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394007,374182.00
04/11/2016 13:00,2,2.023,ACTIVE,213.51,359.18,59.965,1460394004,"201051344000469","219011344069620",31.89,3.30,0,320.41,399.46,65.4,61.2,0.552,356806.0,356806.0,26207,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394007,374183.00
04/11/2016 13:00,2,1.982,ACTIVE,211.93,357.68,59.933,1460394004,"201051344000646","219011344069620",31.57,6.30,0,322.51,397.66,63.4,59.3,0.535,361211.6,361211.6,30765,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394008,374184.00
04/11/2016 13:00,2,1.961,ACTIVE,210.57,349.86,59.965,1460394004,"274151322000052","219011344069620",31.57,11.00,0,329.73,382.93,62.7,58.6,0.438,641312.5,641312.5,19632,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394009,374185.00
04/11/2016 13:00,2,1.982,ACTIVE,212.61,360.08,59.996,1460394004,"201051344000585","219011344069620",31.99,6.00,0,325.22,398.86,64.2,60.0,0.526,366929.8,366929.8,30772,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394010,374186.00
04/11/2016 13:00,2,1.928,ACTIVE,211.93,356.78,59.965,1460394004,"201051344001230","219011344069620",31.75,6.70,0,326.12,397.96,62.0,57.9,0.495,365056.3,365056.3,30562,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394011,374187.00
04/11/2016 13:00,2,1.951,ACTIVE,212.61,359.48,59.986,1460394004,"201051344000582","219011344069620",31.89,5.50,0,321.31,397.66,63.0,58.9,0.495,358616.2,358616.2,30741,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394012,374188.00
04/11/2016 13:00,2,1.979,ACTIVE,211.93,363.09,59.970,1460394004,"201051344000955","219011344069620",32.16,6.30,0,322.21,396.45,64.5,60.3,0.530,370125.4,370125.4,30676,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394013,374189.00
04/11/2016 13:00,2,1.254,ACTIVE,210.57,455.97,59.954,1460394004,"274151322000094","219011344069620",42.96,11.00,0,422.00,483.62,54.9,51.0,0.380,513910.7,513910.7,20509,0,0,0,L,1151911521,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394014,374190.00
04/11/2016 13:00,2,2.014,ACTIVE,213.29,359.48,59.944,1460394004,"201051344000579","219011344069620",31.99,6.70,0,329.13,400.06,65.2,61.0,0.526,370188.8,370188.8,6281,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394015,374191.00
04/11/2016 13:00,2,1.990,ACTIVE,212.16,359.78,59.959,1460394004,"201051344000890","219011344069620",31.95,7.70,0,324.62,397.05,64.5,60.3,0.517,367227.9,367227.9,30701,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394016,374192.00
04/11/2016 13:00,2,1.973,ACTIVE,212.38,363.09,59.970,1460394004,"201051344000438","219011344069620",32.26,6.30,0,326.42,398.86,64.5,60.3,0.535,369420.6,369420.6,30701,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394016,374193.00
04/11/2016 13:00,2,1.982,ACTIVE,212.16,360.08,59.975,1460394004,"201051344000417","219011344069620",32.01,7.30,0,323.72,394.95,64.3,60.1,0.535,362674.4,362674.4,30856,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394017,374194.00
04/11/2016 13:00,2,1.914,ACTIVE,210.80,360.69,59.896,1460394004,"274151322000083","219011344069620",31.81,10.30,0,331.83,384.13,61.7,57.6,0.438,635558.1,635558.1,19687,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394018,374195.00
04/11/2016 13:00,2,1.990,ACTIVE,211.70,356.78,59.970,1460394004,"274151322000076","219011344069620",32.05,11.00,0,337.84,387.14,64.7,60.5,0.455,676110.3,676110.3,19693,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394019,374196.00
04/11/2016 13:00,2,2.027,ACTIVE,212.83,358.28,59.986,1460394004,"201051344000868","219011344069620",31.53,4.00,0,318.61,397.66,64.8,60.6,0.526,355967.3,355967.3,25940,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394020,374197.00
04/11/2016 13:00,2,1.961,ACTIVE,211.03,352.87,59.949,1460394004,"274151322000095","219011344069620",31.97,10.30,0,333.33,386.53,63.5,59.4,0.433,669160.3,669160.3,19590,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394021,374198.00
04/11/2016 13:00,2,2.021,ACTIVE,213.06,359.18,59.949,1460394004,"201051344000988","219011344069620",31.73,5.50,0,322.51,397.96,65.0,60.8,0.535,353292.9,353292.9,26231,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394022,374199.00
04/11/2016 13:00,2,1.965,ACTIVE,211.93,363.09,59.928,1460394004,"201051344001025","219011344069620",32.32,6.30,0,324.92,397.35,64.4,60.2,0.517,366940.7,366940.7,30752,0,0,0,L,1122011218,0,121.33,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394023,374200.00
04/11/2016 13:00,2,1.992,ACTIVE,213.06,359.78,59.959,1460394004,"201051344000458","219011344069620",32.10,6.70,0,324.32,398.86,64.8,60.6,0.544,363726.8,363726.8,26154,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394024,374201.00
04/11/2016 13:00,2,2.016,ACTIVE,213.74,360.08,59.991,1460394004,"201051344000853","219011344069620",31.99,5.00,0,328.52,396.75,65.3,61.1,0.535,362223.5,362223.5,25747,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394025,374202.00
04/11/2016 13:00,2,1.973,ACTIVE,212.16,358.28,59.970,1460394004,"201051344000685","219011344069620",31.69,6.30,0,321.61,397.66,63.3,59.2,0.539,368947.6,368947.6,30572,0,0,0,L,1122011218,0,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394026,374203.00
04/11/2016 13:00,2,1.926,ACTIVE,212.16,358.88,59.954,1460394004,"201051344000917","219011344069620",31.83,7.00,0,324.92,397.96,62.1,58.0,0.504,366161.7,366161.7,30577,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394027,374204.00
04/11/2016 13:00,2,1.943,ACTIVE,212.16,357.98,59.917,1460394004,"201051344001145","219011344069620",31.83,6.30,0,327.32,398.86,62.6,58.5,0.517,371223.7,371223.7,30434,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394028,374205.00
04/11/2016 13:00,2,1.996,ACTIVE,212.61,360.38,59.938,1460394004,"201051344000651","219011344069620",32.03,5.00,0,324.32,399.46,64.8,60.6,0.517,363186.5,363186.5,30804,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394028,374206.00
04/11/2016 13:00,2,1.910,ACTIVE,210.80,359.78,59.986,1460394004,"274151322000088","219011344069620",30.89,9.70,0,330.93,381.12,59.7,55.7,0.389,615735.6,615735.6,19373,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394029,374207.00
04/11/2016 13:00,2,1.252,ACTIVE,211.93,462.28,59.949,1460394004,"274151322000068","219011344069620",43.18,13.00,0,421.10,486.62,54.4,50.6,0.362,513576.6,513576.6,20714,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394030,374208.00
04/11/2016 13:00,2,1.961,ACTIVE,212.16,360.08,59.928,1460394004,"201051344001135","219011344069620",32.03,6.00,0,324.62,399.46,63.7,59.5,0.521,359587.3,359587.3,30761,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394031,374209.00
04/11/2016 13:00,2,2.014,ACTIVE,212.38,363.09,59.944,1460394004,"201051344000594","219011344069620",32.20,7.00,0,323.41,398.86,65.7,61.5,0.517,366976.4,366976.4,26185,0,0,0,L,1122011218,0,121.10,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394032,374210.00
04/11/2016 13:00,2,1.963,ACTIVE,212.38,359.18,59.981,1460394004,"201051344001203","219011344069620",31.97,6.30,0,323.41,397.35,63.5,59.4,0.530,366122.1,366122.1,30757,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394033,374211.00
04/11/2016 13:00,2,1.910,ACTIVE,210.57,361.89,59.907,1460394004,"274151322000054","219011344069620",31.65,9.70,0,328.82,382.93,61.2,57.2,0.420,629334.3,629334.3,19398,0,0,0,L,1151911521,0,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394034,374212.00
04/11/2016 13:00,2,2.002,ACTIVE,213.06,359.48,59.954,1460394004,"201051344000867","219011344069620",31.99,6.30,0,324.62,398.86,64.9,60.7,0.526,355305.2,355305.2,26188,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394035,374213.00
04/11/2016 13:00,2,1.945,ACTIVE,212.38,363.39,59.944,1460394004,"201051344001093","219011344069620",32.40,6.30,0,325.52,398.56,63.8,59.7,0.499,365110.5,365110.5,30630,0,0,0,L,1122011218,0,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394036,374214.00
04/11/2016 13:00,2,1.977,ACTIVE,212.61,359.48,59.954,1460394004,"201051344000900","219011344069620",31.83,4.00,0,325.22,400.66,63.7,59.6,0.526,370586.7,370586.7,25583,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394037,374215.00
04/11/2016 13:00,2,2.023,ACTIVE,213.06,358.58,59.954,1460394004,"201051344000648","219011344069620",31.91,4.50,0,324.02,399.76,65.4,61.2,0.530,363126.5,363126.5,25887,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394038,374216.00
04/11/2016 13:00,2,2.035,ACTIVE,213.29,358.28,59.907,1460394004,"201051344000569","219011344069620",31.91,5.00,0,320.71,398.86,65.8,61.6,0.544,371831.3,371831.3,25517,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394038,374217.00
04/11/2016 13:00,2,1.977,ACTIVE,213.29,363.39,59.954,1460394004,"201051344000983","219011344069620",32.28,5.50,0,321.61,401.26,64.7,60.6,0.544,363385.6,363385.6,25986,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394039,374218.00
04/11/2016 13:00,2,2.020,ACTIVE,213.29,361.29,59.986,1460394004,"201051344001158","219011344069620",31.65,5.00,0,321.91,397.96,64.8,60.6,0.552,358397.4,358397.4,26241,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394040,374219.00
04/11/2016 13:00,2,2.031,ACTIVE,213.74,360.08,59.944,1460394004,"201051344000576","219011344069620",31.99,5.00,0,324.62,400.66,65.8,61.6,0.530,365044.9,365044.9,25656,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394041,374220.00
04/11/2016 13:00,2,1.914,ACTIVE,211.03,351.97,59.933,1460394004,"274151322000087","219011344069620",31.43,11.00,0,330.93,381.42,60.9,56.9,0.415,603597.9,603597.9,19470,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394042,374221.00
04/11/2016 13:15,2,2.174,ACTIVE,213.51,362.49,59.986,1460394903,"201051344000645","219011344069620",31.91,5.50,0,336.34,398.26,70.2,65.9,0.552,364596.6,364596.6,25803,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394904,374222.00
04/11/2016 13:15,2,2.062,ACTIVE,211.48,362.19,59.970,1460394903,"274151322000085","219011344069620",31.47,9.00,0,336.34,378.12,65.6,61.4,0.455,632201.9,632201.9,19411,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394905,374223.00
04/11/2016 13:15,2,2.148,ACTIVE,213.51,362.79,59.933,1460394903,"201051344000633","219011344069620",32.01,6.30,0,336.34,400.66,69.7,65.3,0.570,355587.8,355587.8,26259,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394906,374224.00
04/11/2016 13:15,2,2.170,ACTIVE,213.29,359.48,59.981,1460394903,"201051344000469","219011344069620",31.81,3.30,0,336.94,400.96,70.0,65.6,0.583,356822.4,356822.4,26208,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394907,374225.00
04/11/2016 13:15,2,2.074,ACTIVE,212.16,364.29,59.975,1460394903,"201051344000646","219011344069620",32.32,6.30,0,336.34,396.15,67.9,63.6,0.566,361227.6,361227.6,30766,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394908,374226.00
04/11/2016 13:15,2,2.092,ACTIVE,211.48,363.69,59.970,1460394903,"274151322000052","219011344069620",31.59,10.70,0,335.74,379.92,67.0,62.7,0.464,641328.2,641328.2,19633,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394909,374227.00
04/11/2016 13:15,2,2.088,ACTIVE,212.61,364.29,59.991,1460394903,"201051344000585","219011344069620",32.34,6.00,0,338.14,395.25,68.4,64.1,0.557,366945.9,366945.9,30773,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394910,374228.00
04/11/2016 13:15,2,2.043,ACTIVE,212.16,362.19,59.981,1460394903,"201051344001230","219011344069620",32.08,6.70,0,336.34,394.65,66.4,62.2,0.535,365072.0,365072.0,30563,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394911,374229.00
04/11/2016 13:15,2,2.090,ACTIVE,212.83,359.48,59.975,1460394903,"201051344000582","219011344069620",31.75,5.50,0,337.54,395.55,67.3,63.0,0.535,358632.1,358632.1,30742,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394912,374230.00
04/11/2016 13:15,2,2.104,ACTIVE,211.70,362.79,60.012,1460394903,"201051344000955","219011344069620",32.18,6.30,0,338.44,396.45,68.5,64.2,0.566,370141.7,370141.7,30677,0,0,0,L,1122011218,0,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394913,374231.00
04/11/2016 13:15,2,1.336,ACTIVE,211.03,455.97,59.970,1460394903,"274151322000094","219011344069620",43.06,11.00,0,422.00,483.32,57.9,54.0,0.398,513924.5,513924.5,20510,0,0,0,L,1151911521,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394914,374232.00
04/11/2016 13:15,2,2.109,ACTIVE,213.29,364.59,59.965,1460394903,"201051344000579","219011344069620",32.26,6.70,0,337.54,400.36,69.0,64.6,0.575,370205.3,370205.3,6282,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394915,374233.00
04/11/2016 13:15,2,2.111,ACTIVE,211.93,359.48,59.959,1460394903,"201051344000890","219011344069620",31.81,7.70,0,338.14,396.75,68.1,63.8,0.544,367244.2,367244.2,30702,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394916,374234.00
04/11/2016 13:15,2,2.084,ACTIVE,212.16,363.69,59.970,1460394903,"201051344000438","219011344069620",32.30,6.70,0,340.25,396.75,68.2,63.9,0.552,369436.8,369436.8,30702,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394917,374235.00
04/11/2016 13:15,2,2.086,ACTIVE,212.38,361.29,59.965,1460394903,"201051344000417","219011344069620",32.07,7.30,0,337.54,394.35,67.8,63.5,0.561,362690.6,362690.6,30857,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394918,374236.00
04/11/2016 13:15,2,2.037,ACTIVE,211.25,352.57,59.922,1460394903,"274151322000083","219011344069620",31.57,10.30,0,336.04,379.92,65.1,60.9,0.460,635573.6,635573.6,19688,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394919,374237.00
04/11/2016 13:15,2,2.094,ACTIVE,211.48,359.48,59.970,1460394903,"274151322000076","219011344069620",32.12,11.00,0,339.95,387.14,68.1,63.8,0.491,676126.7,676126.7,19694,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394920,374238.00
04/11/2016 13:15,2,2.117,ACTIVE,212.83,359.48,59.965,1460394903,"201051344000868","219011344069620",31.77,4.50,0,337.54,395.85,68.1,63.8,0.552,355983.7,355983.7,25941,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394920,374239.00
04/11/2016 13:15,2,2.053,ACTIVE,211.03,366.70,59.975,1460394903,"274151322000095","219011344069620",32.12,10.30,0,337.84,385.93,66.8,62.6,0.446,669176.4,669176.4,19591,0,0,0,L,1151911521,0,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394921,374240.00
04/11/2016 13:15,2,2.109,ACTIVE,212.61,359.48,59.981,1460394903,"201051344000988","219011344069620",31.87,5.00,0,335.14,398.26,68.1,63.8,0.557,353309.3,353309.3,26232,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394922,374241.00
04/11/2016 13:15,2,2.094,ACTIVE,212.16,359.18,59.896,1460394903,"201051344001025","219011344069620",31.85,6.30,0,338.44,397.05,67.6,63.3,0.544,366957.0,366957.0,30753,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394923,374242.00
04/11/2016 13:15,2,2.096,ACTIVE,213.06,360.38,59.996,1460394903,"201051344000458","219011344069620",31.97,6.70,0,338.14,399.16,67.8,63.5,0.575,363743.1,363743.1,26155,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394924,374243.00
04/11/2016 13:15,2,2.098,ACTIVE,213.74,363.39,60.012,1460394903,"201051344000853","219011344069620",32.12,4.50,0,336.04,397.05,68.3,64.0,0.561,362239.9,362239.9,25748,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394925,374244.00
04/11/2016 13:15,2,2.053,ACTIVE,212.38,360.99,59.975,1460394903,"201051344000685","219011344069620",31.97,6.30,0,336.04,394.65,66.5,62.2,0.561,368963.6,368963.6,30573,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394926,374245.00
04/11/2016 13:15,2,2.012,ACTIVE,212.61,361.29,59.912,1460394903,"201051344000917","219011344069620",31.99,7.00,0,337.84,394.95,65.2,61.0,0.530,366177.4,366177.4,30578,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394927,374246.00
04/11/2016 13:15,2,2.037,ACTIVE,212.16,359.18,59.959,1460394903,"201051344001145","219011344069620",31.83,6.30,0,338.14,394.65,65.7,61.5,0.544,371239.5,371239.5,30435,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394928,374247.00
04/11/2016 13:15,2,2.078,ACTIVE,212.61,360.38,59.991,1460394903,"201051344000651","219011344069620",31.99,5.00,0,337.84,395.55,67.4,63.1,0.544,363202.9,363202.9,30805,0,0,0,L,1122011218,0,122.01,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394929,374248.00
04/11/2016 13:15,2,1.971,ACTIVE,210.57,361.59,59.970,1460394903,"274151322000088","219011344069620",31.29,9.70,0,335.74,378.42,62.4,58.3,0.420,615750.7,615750.7,19374,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394930,374249.00
04/11/2016 13:15,2,1.342,ACTIVE,211.70,456.87,59.986,1460394903,"274151322000068","219011344069620",42.10,13.30,0,423.20,485.42,57.5,53.6,0.389,513590.5,513590.5,20715,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394930,374250.00
04/11/2016 13:15,2,2.051,ACTIVE,212.16,359.48,59.975,1460394903,"201051344001135","219011344069620",31.89,6.00,0,338.44,395.85,66.2,62.0,0.544,359603.3,359603.3,30762,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394931,374251.00
04/11/2016 13:15,2,2.113,ACTIVE,212.16,359.48,59.954,1460394903,"201051344000594","219011344069620",31.75,7.00,0,338.14,397.66,68.0,63.7,0.539,366992.9,366992.9,26186,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394932,374252.00
04/11/2016 13:15,2,2.037,ACTIVE,212.61,359.78,60.018,1460394903,"201051344001203","219011344069620",31.99,6.30,0,338.14,397.66,66.0,61.7,0.548,366138.2,366138.2,30758,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394933,374253.00
04/11/2016 13:15,2,1.977,ACTIVE,211.25,354.37,59.975,1460394903,"274151322000054","219011344069620",31.69,9.70,0,335.74,380.82,63.4,59.3,0.438,629349.7,629349.7,19399,0,0,0,L,1151911521,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394934,374254.00
04/11/2016 13:15,2,2.074,ACTIVE,213.06,360.69,59.991,1460394903,"201051344000867","219011344069620",31.93,6.30,0,339.04,397.66,67.1,62.8,0.539,355321.5,355321.5,26189,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394935,374255.00
04/11/2016 13:15,2,2.051,ACTIVE,212.38,360.08,59.986,1460394903,"201051344001093","219011344069620",31.95,6.70,0,338.74,395.25,66.4,62.2,0.521,365126.6,365126.6,30631,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394936,374256.00
04/11/2016 13:15,2,2.014,ACTIVE,212.83,363.39,60.023,1460394903,"201051344000900","219011344069620",32.20,3.70,0,337.84,398.26,65.7,61.5,0.548,370602.8,370602.8,25584,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394937,374257.00
04/11/2016 13:15,2,2.082,ACTIVE,213.06,359.18,59.981,1460394903,"201051344000648","219011344069620",31.93,4.50,0,338.14,398.86,67.3,63.0,0.535,363142.9,363142.9,25888,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394938,374258.00
04/11/2016 13:15,2,2.070,ACTIVE,213.06,363.39,59.986,1460394903,"201051344000569","219011344069620",32.18,5.00,0,336.64,399.16,67.5,63.2,0.539,371847.8,371847.8,25518,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394939,374259.00
04/11/2016 13:15,2,2.027,ACTIVE,213.06,363.39,59.986,1460394903,"201051344000983","219011344069620",32.26,5.00,0,339.34,399.76,66.3,62.1,0.557,363401.9,363401.9,25987,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394940,374260.00
04/11/2016 13:15,2,2.061,ACTIVE,213.06,359.48,59.954,1460394903,"201051344001158","219011344069620",31.81,5.00,0,337.54,396.75,66.4,62.1,0.552,358413.6,358413.6,26242,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394941,374261.00
04/11/2016 13:15,2,2.055,ACTIVE,213.51,366.40,59.944,1460394903,"201051344000576","219011344069620",32.28,4.50,0,335.74,399.16,67.2,62.9,0.535,365061.4,365061.4,25657,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394942,374262.00
04/11/2016 13:15,2,1.973,ACTIVE,211.03,354.07,59.975,1460394903,"274151322000087","219011344069620",31.11,11.00,0,335.74,377.52,62.2,58.1,0.433,603613.1,603613.1,19471,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460394943,374263.00
04/11/2016 13:30,2,2.174,ACTIVE,213.51,363.99,60.018,1460395803,"201051344000645","219011344069620",32.28,5.50,0,335.14,396.75,71.1,66.7,0.575,364613.2,364613.2,25804,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395804,374264.00
04/11/2016 13:30,2,2.084,ACTIVE,211.03,352.27,59.965,1460395803,"274151322000085","219011344069620",31.41,9.00,0,337.54,377.82,66.3,62.1,0.455,632217.4,632217.4,19412,0,0,0,L,1151911521,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395805,374265.00
04/11/2016 13:30,2,2.191,ACTIVE,213.29,362.79,60.007,1460395803,"201051344000633","219011344069620",31.91,6.00,0,336.04,399.16,70.8,66.4,0.597,355604.3,355604.3,26260,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395806,374266.00
04/11/2016 13:30,2,2.188,ACTIVE,213.51,365.19,59.970,1460395803,"201051344000469","219011344069620",32.14,3.30,0,336.34,399.76,71.2,66.8,0.597,356839.1,356839.1,26209,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395807,374267.00
04/11/2016 13:30,2,2.139,ACTIVE,211.93,361.29,59.981,1460395803,"201051344000646","219011344069620",31.91,6.30,0,337.24,396.15,69.1,64.8,0.575,361243.7,361243.7,30767,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395808,374268.00
04/11/2016 13:30,2,2.131,ACTIVE,210.57,351.67,59.944,1460395803,"274151322000052","219011344069620",31.61,10.70,0,336.04,381.12,68.2,63.9,0.477,641344.2,641344.2,19634,0,0,0,L,1151911521,0,120.42,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395809,374269.00
04/11/2016 13:30,2,2.141,ACTIVE,212.61,364.29,59.933,1460395803,"201051344000585","219011344069620",32.26,6.30,0,338.44,399.16,70.0,65.6,0.575,366962.3,366962.3,30774,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395810,374270.00
04/11/2016 13:30,2,2.076,ACTIVE,211.93,364.29,60.023,1460395803,"201051344001230","219011344069620",32.34,6.30,0,336.94,394.65,68.0,63.7,0.552,365087.9,365087.9,30564,0,0,0,L,1122011218,0,121.78,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395811,374271.00
04/11/2016 13:30,2,2.131,ACTIVE,212.83,360.38,59.928,1460395803,"201051344000582","219011344069620",31.93,5.50,0,337.54,398.56,68.9,64.6,0.544,358648.3,358648.3,30743,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395812,374272.00
04/11/2016 13:30,2,2.156,ACTIVE,211.93,363.09,60.039,1460395803,"201051344000955","219011344069620",32.14,6.30,0,338.44,397.35,70.2,65.9,0.588,370158.1,370158.1,30678,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395813,374273.00
04/11/2016 13:30,2,1.434,ACTIVE,211.25,440.94,59.981,1460395803,"274151322000094","219011344069620",41.41,11.00,0,423.20,483.62,60.1,56.1,0.415,513938.4,513938.4,20511,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395813,374274.00
04/11/2016 13:30,2,2.184,ACTIVE,213.29,363.99,59.986,1460395803,"201051344000579","219011344069620",32.05,6.70,0,335.14,400.96,70.8,66.5,0.614,370221.9,370221.9,6283,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395814,374275.00
04/11/2016 13:30,2,2.154,ACTIVE,211.93,362.19,59.991,1460395803,"201051344000890","219011344069620",32.10,7.30,0,336.04,395.85,70.0,65.7,0.557,367260.6,367260.6,30703,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395815,374276.00
04/11/2016 13:30,2,2.143,ACTIVE,212.61,364.59,59.901,1460395803,"201051344000438","219011344069620",32.30,6.70,0,339.34,401.26,70.1,65.7,0.575,369453.3,369453.3,30703,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395816,374277.00
04/11/2016 13:30,2,2.150,ACTIVE,212.38,362.79,60.012,1460395803,"201051344000417","219011344069620",32.05,7.30,0,337.84,397.05,69.8,65.5,0.583,362707.1,362707.1,30858,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395817,374278.00
04/11/2016 13:30,2,2.094,ACTIVE,211.25,351.97,59.965,1460395803,"274151322000083","219011344069620",31.65,10.70,0,336.64,380.52,67.1,62.8,0.473,635589.4,635589.4,19689,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395818,374279.00
04/11/2016 13:30,2,2.137,ACTIVE,211.48,370.00,59.965,1460395803,"274151322000076","219011344069620",32.40,10.70,0,340.85,386.83,70.2,65.8,0.504,676143.2,676143.2,19695,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395819,374280.00
04/11/2016 13:30,2,2.148,ACTIVE,212.83,363.69,59.949,1460395803,"201051344000868","219011344069620",32.18,4.00,0,337.24,397.96,70.0,65.7,0.566,356000.3,356000.3,25942,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395820,374281.00
04/11/2016 13:30,2,2.135,ACTIVE,211.03,352.27,59.970,1460395803,"274151322000095","219011344069620",31.79,10.30,0,338.14,385.93,68.7,64.4,0.468,669192.6,669192.6,19592,0,0,0,L,1151911521,0,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395821,374282.00
04/11/2016 13:30,2,2.166,ACTIVE,213.29,361.59,59.981,1460395803,"201051344000988","219011344069620",31.91,5.00,0,334.84,397.96,70.0,65.6,0.588,353325.9,353325.9,26233,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395822,374283.00
04/11/2016 13:30,2,2.143,ACTIVE,212.16,360.69,59.965,1460395803,"201051344001025","219011344069620",31.97,6.00,0,336.64,397.35,69.4,65.0,0.557,366973.4,366973.4,30754,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395823,374284.00
04/11/2016 13:30,2,2.168,ACTIVE,213.29,360.69,59.944,1460395803,"201051344000458","219011344069620",31.75,6.30,0,336.94,397.96,69.8,65.4,0.588,363759.7,363759.7,26156,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395823,374285.00
04/11/2016 13:30,2,2.168,ACTIVE,213.74,362.49,59.975,1460395803,"201051344000853","219011344069620",31.97,4.50,0,336.94,398.26,70.2,65.8,0.575,362256.7,362256.7,25749,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395824,374286.00
04/11/2016 13:30,2,2.094,ACTIVE,212.38,363.09,59.975,1460395803,"201051344000685","219011344069620",32.18,6.30,0,337.84,395.55,68.3,64.0,0.579,368979.8,368979.8,30574,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395825,374287.00
04/11/2016 13:30,2,2.072,ACTIVE,212.61,360.38,59.981,1460395803,"201051344000917","219011344069620",31.85,6.70,0,337.84,397.66,66.9,62.6,0.552,366193.3,366193.3,30579,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395826,374288.00
04/11/2016 13:30,2,2.082,ACTIVE,212.16,360.38,60.002,1460395803,"201051344001145","219011344069620",31.95,6.00,0,337.84,397.96,67.4,63.1,0.561,371255.6,371255.6,30436,0,0,0,L,1122011218,0,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395827,374289.00
04/11/2016 13:30,2,2.164,ACTIVE,212.83,358.58,60.002,1460395803,"201051344000651","219011344069620",31.57,4.50,0,338.44,398.56,69.2,64.8,0.557,363219.4,363219.4,30806,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395828,374290.00
04/11/2016 13:30,2,2.006,ACTIVE,210.80,351.37,59.986,1460395803,"274151322000088","219011344069620",31.55,9.30,0,336.04,377.52,64.1,59.9,0.438,615765.9,615765.9,19375,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395829,374291.00
04/11/2016 13:30,2,1.396,ACTIVE,211.93,449.05,59.959,1460395803,"274151322000068","219011344069620",42.10,13.00,0,422.30,484.82,59.9,55.9,0.398,513604.6,513604.6,20716,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395830,374292.00
04/11/2016 13:30,2,2.066,ACTIVE,212.16,364.29,60.039,1460395803,"201051344001135","219011344069620",32.40,5.50,0,338.74,396.15,67.8,63.5,0.561,359619.6,359619.6,30763,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395831,374293.00
04/11/2016 13:30,2,2.150,ACTIVE,212.38,362.79,60.007,1460395803,"201051344000594","219011344069620",32.07,7.00,0,336.64,399.16,69.8,65.5,0.552,367009.6,367009.6,26187,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395832,374294.00
04/11/2016 13:30,2,2.080,ACTIVE,212.61,361.89,59.896,1460395803,"201051344001203","219011344069620",32.12,6.30,0,339.04,397.96,67.7,63.4,0.561,366154.4,366154.4,30759,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395833,374295.00
04/11/2016 13:30,2,2.051,ACTIVE,211.25,360.38,59.981,1460395803,"274151322000054","219011344069620",31.37,9.30,0,336.04,379.92,65.1,60.9,0.442,629365.3,629365.3,19400,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395834,374296.00
04/11/2016 13:30,2,2.145,ACTIVE,213.06,359.48,59.933,1460395803,"201051344000867","219011344069620",31.67,6.30,0,337.24,397.66,68.9,64.5,0.561,355338.0,355338.0,26190,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395834,374297.00
04/11/2016 13:30,2,2.084,ACTIVE,212.38,362.49,59.938,1460395803,"201051344001093","219011344069620",32.10,6.30,0,338.74,397.96,67.7,63.4,0.535,365142.8,365142.8,30632,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395835,374298.00
04/11/2016 13:30,2,2.096,ACTIVE,212.83,361.29,60.002,1460395803,"201051344000900","219011344069620",31.89,3.70,0,336.64,400.36,67.7,63.4,0.548,370619.0,370619.0,25585,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395836,374299.00
04/11/2016 13:30,2,2.119,ACTIVE,213.29,362.19,59.986,1460395803,"201051344000648","219011344069620",32.20,4.50,0,336.04,398.26,69.2,64.9,0.544,363159.5,363159.5,25889,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395837,374300.00
04/11/2016 13:30,2,2.156,ACTIVE,213.06,361.59,59.975,1460395803,"201051344000569","219011344069620",31.81,4.50,0,336.34,398.86,69.4,65.1,0.539,371864.5,371864.5,25519,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395838,374301.00
04/11/2016 13:30,2,2.094,ACTIVE,213.29,365.19,60.028,1460395803,"201051344000983","219011344069620",32.28,4.50,0,337.84,400.06,68.5,64.2,0.579,363418.3,363418.3,25988,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395839,374302.00
04/11/2016 13:30,2,2.129,ACTIVE,213.51,359.78,59.991,1460395803,"201051344001158","219011344069620",31.67,5.00,0,334.24,398.26,68.3,64.0,0.570,358430.1,358430.1,26243,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395840,374303.00
04/11/2016 13:30,2,2.137,ACTIVE,213.74,360.08,60.002,1460395803,"201051344000576","219011344069620",32.05,4.50,0,333.33,398.26,69.4,65.1,0.561,365078.1,365078.1,25658,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395841,374304.00
04/11/2016 13:30,2,2.008,ACTIVE,211.25,361.59,59.975,1460395803,"274151322000087","219011344069620",31.59,10.70,0,336.34,378.12,64.1,60.0,0.429,603628.5,603628.5,19472,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460395842,374305.00
04/11/2016 13:45,2,2.389,ACTIVE,213.96,360.08,59.917,1460396704,"201051344000645","219011344069620",31.87,7.00,0,324.32,397.66,77.0,72.4,0.601,364631.0,364631.0,25805,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396705,374306.00
04/11/2016 13:45,2,2.246,ACTIVE,211.25,350.17,59.959,1460396704,"274151322000085","219011344069620",31.55,9.30,0,336.34,380.22,71.7,67.3,0.486,632234.0,632234.0,19413,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396706,374307.00
04/11/2016 13:45,2,2.354,ACTIVE,213.96,363.69,60.002,1460396704,"201051344000633","219011344069620",32.08,7.00,0,328.22,400.66,76.5,71.9,0.623,355622.0,355622.0,26261,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396707,374308.00
04/11/2016 13:45,2,2.363,ACTIVE,214.19,366.40,59.965,1460396704,"201051344000469","219011344069620",32.18,5.00,0,326.12,400.96,77.0,72.4,0.628,356856.9,356856.9,26210,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396708,374309.00
