ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 13:45,2,2.305,ACTIVE,212.61,363.09,59.996,1460396704,"201051344000646","219011344069620",31.99,6.70,0,336.94,400.36,74.7,70.2,0.623,361261.1,361261.1,30768,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396709,374310.00
04/11/2016 13:45,2,2.301,ACTIVE,211.25,349.26,59.965,1460396704,"274151322000052","219011344069620",31.57,11.00,0,336.04,383.53,73.5,69.1,0.513,641361.3,641361.3,19635,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396709,374311.00
04/11/2016 13:45,2,2.334,ACTIVE,213.29,364.29,59.954,1460396704,"201051344000585","219011344069620",31.83,6.70,0,321.01,401.86,75.3,70.7,0.605,366979.9,366979.9,30775,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396710,374312.00
04/11/2016 13:45,2,2.246,ACTIVE,212.61,363.99,59.965,1460396704,"201051344001230","219011344069620",32.18,6.70,0,338.14,398.86,73.2,68.8,0.601,365105.0,365105.0,30565,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396711,374313.00
04/11/2016 13:45,2,2.295,ACTIVE,213.51,363.39,59.975,1460396704,"201051344000582","219011344069620",31.87,5.00,0,335.44,401.56,74.1,69.6,0.601,358665.5,358665.5,30744,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396712,374314.00
04/11/2016 13:45,2,2.299,ACTIVE,212.38,365.80,59.996,1460396704,"201051344000955","219011344069620",32.32,6.70,0,323.72,399.46,75.3,70.7,0.623,370175.7,370175.7,30679,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396713,374315.00
04/11/2016 13:45,2,1.506,ACTIVE,211.48,457.17,59.965,1460396704,"274151322000094","219011344069620",43.02,11.70,0,427.41,486.93,63.5,59.4,0.424,513953.3,513953.3,20512,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396714,374316.00
04/11/2016 13:45,2,2.354,ACTIVE,214.19,361.89,59.975,1460396704,"201051344000579","219011344069620",31.93,8.00,0,327.92,399.16,76.1,71.5,0.632,370239.8,370239.8,6284,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396715,374317.00
04/11/2016 13:45,2,2.314,ACTIVE,212.61,364.59,60.028,1460396704,"201051344000890","219011344069620",32.12,8.00,0,321.91,399.76,75.3,70.8,0.605,367278.3,367278.3,30704,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396716,374318.00
04/11/2016 13:45,2,2.289,ACTIVE,213.06,367.90,59.917,1460396704,"201051344000438","219011344069620",32.46,6.70,0,322.51,403.37,75.3,70.7,0.619,369471.0,369471.0,30704,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396717,374319.00
04/11/2016 13:45,2,2.332,ACTIVE,213.06,362.79,59.928,1460396704,"201051344000417","219011344069620",31.67,7.70,0,327.62,401.26,74.8,70.3,0.601,362724.6,362724.6,30859,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396718,374320.00
04/11/2016 13:45,2,2.252,ACTIVE,211.48,349.86,59.975,1460396704,"274151322000083","219011344069620",31.63,11.00,0,336.34,383.23,72.1,67.7,0.513,635606.3,635606.3,19690,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396719,374321.00
04/11/2016 13:45,2,2.316,ACTIVE,211.93,370.90,59.965,1460396704,"274151322000076","219011344069620",32.18,12.70,0,338.74,390.14,75.6,71.0,0.539,676160.9,676160.9,19696,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396720,374322.00
04/11/2016 13:45,2,2.287,ACTIVE,211.70,368.20,59.975,1460396704,"274151322000095","219011344069620",32.08,11.00,0,331.53,387.14,74.4,69.9,0.499,669210.0,669210.0,19593,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396722,374323.00
04/11/2016 13:45,2,2.348,ACTIVE,213.96,362.19,59.917,1460396704,"201051344000988","219011344069620",31.93,6.70,0,321.31,399.76,76.0,71.4,0.614,353343.7,353343.7,26234,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396723,374324.00
04/11/2016 13:45,2,2.305,ACTIVE,213.06,365.19,59.981,1460396704,"201051344001025","219011344069620",32.22,6.30,0,324.32,403.37,75.3,70.7,0.583,366991.1,366991.1,30755,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396724,374325.00
04/11/2016 13:45,2,2.355,ACTIVE,213.74,360.99,59.996,1460396704,"201051344000458","219011344069620",31.79,7.30,0,322.51,399.16,75.9,71.3,0.628,363777.5,363777.5,26157,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396724,374326.00
04/11/2016 13:45,2,2.357,ACTIVE,214.41,365.19,59.938,1460396704,"201051344000853","219011344069620",32.01,6.00,0,325.52,396.75,76.5,71.9,0.632,362274.6,362274.6,25750,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396725,374327.00
04/11/2016 13:45,2,2.291,ACTIVE,212.83,363.69,59.970,1460396704,"201051344000685","219011344069620",31.99,6.30,0,320.71,399.46,74.2,69.7,0.628,368997.3,368997.3,30575,0,0,0,L,1122011218,0,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396726,374328.00
04/11/2016 13:45,2,2.260,ACTIVE,213.29,361.59,59.986,1460396704,"201051344000917","219011344069620",31.87,6.70,0,335.44,400.06,72.9,68.5,0.614,366210.4,366210.4,30580,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396727,374329.00
04/11/2016 13:45,2,2.273,ACTIVE,212.83,362.49,60.002,1460396704,"201051344001145","219011344069620",31.93,6.00,0,337.54,400.66,73.5,69.1,0.610,371272.8,371272.8,30437,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396728,374330.00
04/11/2016 13:45,2,2.291,ACTIVE,213.29,368.50,60.007,1460396704,"201051344000651","219011344069620",32.48,6.00,0,321.01,400.06,75.4,70.8,0.623,363237.2,363237.2,30807,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396729,374331.00
04/11/2016 13:45,2,2.221,ACTIVE,211.48,361.59,59.954,1460396704,"274151322000088","219011344069620",31.15,9.70,0,335.44,379.32,70.1,65.7,0.464,615782.3,615782.3,19376,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396730,374332.00
04/11/2016 13:45,2,1.494,ACTIVE,211.93,461.68,59.975,1460396704,"274151322000068","219011344069620",42.66,13.00,0,424.11,488.73,64.5,60.4,0.438,513619.7,513619.7,20717,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396731,374333.00
04/11/2016 13:45,2,2.285,ACTIVE,212.61,363.39,59.965,1460396704,"201051344001135","219011344069620",32.14,6.00,0,327.32,400.36,74.4,69.9,0.605,359637.0,359637.0,30764,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396732,374334.00
04/11/2016 13:45,2,2.371,ACTIVE,213.06,362.79,59.981,1460396704,"201051344000594","219011344069620",31.91,8.50,0,322.81,398.26,76.6,72.0,0.623,367027.6,367027.6,26188,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396733,374335.00
04/11/2016 13:45,2,2.283,ACTIVE,213.06,365.19,60.055,1460396704,"201051344001203","219011344069620",32.22,6.30,0,328.22,401.26,74.5,70.0,0.619,366171.8,366171.8,30760,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396733,374336.00
04/11/2016 13:45,2,2.244,ACTIVE,211.03,351.37,59.970,1460396704,"274151322000054","219011344069620",31.53,9.70,0,336.04,382.33,71.6,67.2,0.473,629382.0,629382.0,19401,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396734,374337.00
04/11/2016 13:45,2,2.336,ACTIVE,213.96,362.79,59.981,1460396704,"201051344000867","219011344069620",32.07,7.00,0,325.52,399.16,75.8,71.3,0.614,355355.8,355355.8,26191,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396735,374338.00
04/11/2016 13:45,2,2.305,ACTIVE,213.06,363.09,59.975,1460396704,"201051344001093","219011344069620",32.07,6.70,0,329.73,401.56,74.9,70.3,0.597,365160.3,365160.3,30633,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396736,374339.00
04/11/2016 13:45,2,2.314,ACTIVE,213.74,363.39,59.975,1460396704,"201051344000900","219011344069620",32.08,4.00,0,328.22,401.86,75.3,70.7,0.614,370636.5,370636.5,25586,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396737,374340.00
04/11/2016 13:45,2,2.342,ACTIVE,213.74,364.59,59.959,1460396704,"201051344000648","219011344069620",32.10,6.00,0,325.52,401.26,76.1,71.6,0.623,363177.3,363177.3,25890,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396738,374341.00
04/11/2016 13:45,2,2.361,ACTIVE,213.96,363.09,59.975,1460396704,"201051344000569","219011344069620",32.08,6.30,0,323.72,399.46,76.7,72.1,0.619,371882.4,371882.4,25520,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396739,374342.00
04/11/2016 13:45,2,2.334,ACTIVE,214.19,366.40,59.975,1460396704,"201051344000983","219011344069620",32.07,5.50,0,325.82,402.77,75.8,71.2,0.650,363435.9,363435.9,25989,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396740,374343.00
04/11/2016 13:45,2,2.330,ACTIVE,214.41,363.69,59.975,1460396704,"201051344001158","219011344069620",31.99,5.00,0,323.41,400.66,75.5,70.9,0.610,358447.7,358447.7,26244,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396741,374344.00
04/11/2016 13:45,2,2.363,ACTIVE,214.64,364.59,59.970,1460396704,"201051344000576","219011344069620",31.97,6.00,0,321.31,397.96,76.6,72.0,0.614,365095.9,365095.9,25659,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396742,374345.00
04/11/2016 13:45,2,2.246,ACTIVE,211.48,364.89,59.975,1460396704,"274151322000087","219011344069620",31.19,11.00,0,336.04,380.22,70.9,66.5,0.473,603645.0,603645.0,19473,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396743,374346.00
04/11/2016 13:45,2,2.350,ACTIVE,213.74,363.09,59.965,1460396704,"201051344000868","219011344069620",32.10,6.00,0,320.41,398.56,76.5,71.9,0.597,356018.6,356018.6,25943,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460396744,374347.00
04/11/2016 14:00,2,2.223,ACTIVE,214.64,363.09,59.901,1460397603,"201051344000645","219011344069620",31.77,6.00,0,335.74,397.66,71.5,67.1,0.566,364647.6,364647.6,25806,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397605,374348.00
04/11/2016 14:00,2,2.086,ACTIVE,211.93,357.38,59.965,1460397603,"274151322000085","219011344069620",31.55,9.30,0,336.64,376.92,66.5,62.3,0.446,632249.3,632249.3,19414,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397605,374349.00
04/11/2016 14:00,2,2.205,ACTIVE,214.41,363.39,60.002,1460397603,"201051344000633","219011344069620",31.89,6.30,0,335.74,398.26,71.3,66.9,0.583,355638.5,355638.5,26262,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397606,374350.00
04/11/2016 14:00,2,2.215,ACTIVE,214.41,362.79,59.970,1460397603,"201051344000469","219011344069620",31.99,3.70,0,335.74,400.36,71.8,67.4,0.579,356873.5,356873.5,26211,0,0,0,L,1122011218,0,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397607,374351.00
04/11/2016 14:00,2,2.156,ACTIVE,213.29,363.09,59.954,1460397603,"201051344000646","219011344069620",31.95,6.30,0,337.84,398.56,69.8,65.4,0.588,361277.2,361277.2,30769,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397608,374352.00
04/11/2016 14:00,2,2.135,ACTIVE,211.93,363.99,60.023,1460397603,"274151322000052","219011344069620",31.65,11.00,0,335.74,378.72,68.4,64.1,0.473,641377.1,641377.1,19636,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397609,374353.00
04/11/2016 14:00,2,2.186,ACTIVE,213.96,363.39,59.970,1460397603,"201051344000585","219011344069620",32.01,6.30,0,337.24,399.46,70.9,66.5,0.597,366996.2,366996.2,30776,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397610,374354.00
04/11/2016 14:00,2,2.109,ACTIVE,213.29,363.69,59.933,1460397603,"201051344001230","219011344069620",32.22,6.70,0,338.14,395.25,68.8,64.5,0.557,365120.8,365120.8,30566,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397611,374355.00
04/11/2016 14:00,2,2.164,ACTIVE,214.19,360.38,59.922,1460397603,"201051344000582","219011344069620",31.83,5.50,0,336.34,397.05,69.8,65.4,0.539,358681.6,358681.6,30745,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397612,374356.00
04/11/2016 14:00,2,2.182,ACTIVE,213.06,362.79,60.012,1460397603,"201051344000955","219011344069620",32.12,6.70,0,338.74,397.05,71.0,66.6,0.588,370192.1,370192.1,30680,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397613,374357.00
04/11/2016 14:00,2,1.359,ACTIVE,211.48,460.47,59.975,1460397603,"274151322000094","219011344069620",43.28,11.70,0,422.60,486.93,58.6,54.7,0.407,513967.1,513967.1,20513,0,0,0,L,1151911521,0,121.10,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397614,374358.00
04/11/2016 14:00,2,2.180,ACTIVE,214.64,366.10,59.917,1460397603,"201051344000579","219011344069620",32.50,7.00,0,336.04,396.45,71.8,67.3,0.597,370256.3,370256.3,6285,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397615,374359.00
04/11/2016 14:00,2,2.184,ACTIVE,213.29,363.39,59.938,1460397603,"201051344000890","219011344069620",32.12,7.70,0,337.84,397.66,71.1,66.7,0.566,367294.6,367294.6,30705,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397615,374360.00
04/11/2016 14:00,2,2.178,ACTIVE,213.74,364.29,60.049,1460397603,"201051344000438","219011344069620",32.24,6.70,0,339.04,400.36,71.1,66.7,0.579,369487.4,369487.4,30705,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397616,374361.00
04/11/2016 14:00,2,2.174,ACTIVE,213.51,363.69,60.012,1460397603,"201051344000417","219011344069620",32.10,7.70,0,336.64,396.15,70.7,66.3,0.588,362741.0,362741.0,30860,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397617,374362.00
04/11/2016 14:00,2,2.125,ACTIVE,211.48,351.37,59.981,1460397603,"274151322000083","219011344069620",31.57,10.70,0,336.34,379.02,67.9,63.6,0.491,635622.0,635622.0,19691,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397618,374363.00
04/11/2016 14:00,2,2.172,ACTIVE,212.61,368.50,59.954,1460397603,"274151322000076","219011344069620",32.36,11.00,0,339.95,385.93,71.2,66.7,0.508,676177.4,676177.4,19697,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397619,374364.00
04/11/2016 14:00,2,2.221,ACTIVE,214.19,361.89,59.965,1460397603,"201051344000868","219011344069620",31.77,4.50,0,335.44,397.35,71.5,67.1,0.610,356034.6,356034.6,25944,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397620,374365.00
04/11/2016 14:00,2,2.164,ACTIVE,211.70,368.20,59.981,1460397603,"274151322000095","219011344069620",31.85,10.30,0,337.84,383.53,69.8,65.5,0.477,669226.2,669226.2,19594,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397621,374366.00
04/11/2016 14:00,2,2.221,ACTIVE,214.41,363.39,59.991,1460397603,"201051344000988","219011344069620",31.77,5.50,0,334.84,397.66,71.5,67.0,0.592,353360.3,353360.3,26235,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397622,374367.00
04/11/2016 14:00,2,2.199,ACTIVE,213.51,360.69,59.938,1460397603,"201051344001025","219011344069620",31.73,6.30,0,337.84,397.96,70.7,66.3,0.544,367007.5,367007.5,30756,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397623,374368.00
04/11/2016 14:00,2,2.191,ACTIVE,214.41,362.49,60.018,1460397603,"201051344000458","219011344069620",32.07,6.70,0,335.74,396.45,71.1,66.7,0.597,363794.0,363794.0,26158,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397624,374369.00
04/11/2016 14:00,2,2.193,ACTIVE,215.09,363.99,60.034,1460397603,"201051344000853","219011344069620",32.20,5.00,0,338.44,396.75,71.5,67.1,0.592,362291.2,362291.2,25751,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397625,374370.00
04/11/2016 14:00,2,2.115,ACTIVE,213.51,366.10,59.970,1460397603,"201051344000685","219011344069620",32.42,6.30,0,336.94,397.05,69.5,65.1,0.566,369013.4,369013.4,30576,0,0,0,L,1122011218,0,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397626,374371.00
04/11/2016 14:00,2,2.107,ACTIVE,213.96,362.79,59.912,1460397603,"201051344000917","219011344069620",32.01,7.00,0,336.34,397.05,68.3,64.0,0.575,366226.2,366226.2,30581,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397627,374372.00
04/11/2016 14:00,2,2.096,ACTIVE,213.51,364.29,59.938,1460397603,"201051344001145","219011344069620",32.38,6.30,0,336.94,397.05,68.8,64.5,0.570,371288.8,371288.8,30438,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397628,374373.00
04/11/2016 14:00,2,2.164,ACTIVE,213.74,363.69,60.002,1460397603,"201051344000651","219011344069620",32.20,5.00,0,336.04,397.35,70.6,66.2,0.552,363253.6,363253.6,30808,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397628,374374.00
04/11/2016 14:00,2,2.061,ACTIVE,211.25,350.77,59.975,1460397603,"274151322000088","219011344069620",31.31,9.70,0,335.14,376.31,65.3,61.1,0.433,615797.5,615797.5,19377,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397629,374375.00
04/11/2016 14:00,2,1.418,ACTIVE,212.38,457.77,59.986,1460397603,"274151322000068","219011344069620",42.32,13.00,0,421.70,484.52,60.5,56.5,0.402,513633.6,513633.6,20718,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397630,374376.00
04/11/2016 14:00,2,2.133,ACTIVE,213.51,362.49,59.981,1460397603,"201051344001135","219011344069620",32.07,5.50,0,339.04,398.56,69.2,64.9,0.570,359653.1,359653.1,30765,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397631,374377.00
04/11/2016 14:00,2,2.193,ACTIVE,213.51,362.19,59.975,1460397603,"201051344000594","219011344069620",31.95,7.30,0,337.54,399.16,71.0,66.6,0.570,367044.2,367044.2,26189,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397632,374378.00
04/11/2016 14:00,2,2.145,ACTIVE,213.74,360.38,59.965,1460397603,"201051344001203","219011344069620",31.71,6.70,0,336.94,399.76,68.9,64.6,0.548,366187.9,366187.9,30761,0,0,0,L,1122011218,0,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397633,374379.00
04/11/2016 14:00,2,2.066,ACTIVE,211.48,355.28,60.034,1460397603,"274151322000054","219011344069620",31.69,10.00,0,336.04,379.02,66.3,62.1,0.460,629397.5,629397.5,19402,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397634,374380.00
04/11/2016 14:00,2,2.148,ACTIVE,214.19,360.69,59.944,1460397603,"201051344000867","219011344069620",32.16,6.70,0,336.04,397.35,70.0,65.7,0.557,355372.2,355372.2,26192,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397635,374381.00
04/11/2016 14:00,2,2.129,ACTIVE,213.74,362.79,60.034,1460397603,"201051344001093","219011344069620",32.08,6.70,0,336.94,397.35,69.2,64.9,0.513,365176.4,365176.4,30634,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397636,374382.00
04/11/2016 14:00,2,2.109,ACTIVE,214.19,363.09,59.981,1460397603,"201051344000900","219011344069620",32.08,4.00,0,334.84,397.96,68.6,64.3,0.561,370652.6,370652.6,25587,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397637,374383.00
04/11/2016 14:00,2,2.180,ACTIVE,214.41,360.69,59.986,1460397603,"201051344000648","219011344069620",31.79,5.00,0,334.54,397.96,70.2,65.8,0.561,363193.8,363193.8,25891,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397638,374384.00
04/11/2016 14:00,2,2.172,ACTIVE,214.41,363.69,59.928,1460397603,"201051344000569","219011344069620",31.99,5.50,0,334.54,397.35,70.4,66.0,0.566,371899.0,371899.0,25521,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397639,374385.00
04/11/2016 14:00,2,2.148,ACTIVE,214.41,362.19,60.028,1460397603,"201051344000983","219011344069620",31.85,5.00,0,336.04,398.86,69.3,65.0,0.583,363452.3,363452.3,25990,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397640,374386.00
04/11/2016 14:00,2,2.137,ACTIVE,214.64,362.49,59.986,1460397603,"201051344001158","219011344069620",31.95,5.50,0,335.44,394.95,69.2,64.8,0.570,358464.0,358464.0,26245,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397641,374387.00
04/11/2016 14:00,2,2.168,ACTIVE,214.64,363.99,59.922,1460397603,"201051344000576","219011344069620",31.97,5.00,0,334.54,395.85,70.1,65.8,0.561,365112.5,365112.5,25660,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397641,374388.00
04/11/2016 14:00,2,2.049,ACTIVE,211.70,360.08,60.002,1460397603,"274151322000087","219011344069620",31.23,11.30,0,336.34,376.92,64.9,60.7,0.429,603660.3,603660.3,19474,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460397642,374389.00
04/11/2016 14:15,2,2.291,ACTIVE,214.64,362.79,59.965,1460398504,"201051344000645","219011344069620",31.45,6.00,0,336.04,394.05,73.0,68.5,0.579,364663.6,364663.6,25807,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398505,374390.00
04/11/2016 14:15,2,2.156,ACTIVE,211.48,355.28,60.002,1460398504,"274151322000085","219011344069620",31.05,9.30,0,337.24,376.92,67.8,63.5,0.464,632264.2,632264.2,19415,0,0,0,L,1151911521,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398506,374391.00
04/11/2016 14:15,2,2.227,ACTIVE,214.19,365.49,59.996,1460398504,"201051344000633","219011344069620",32.22,6.00,0,336.04,395.85,72.7,68.3,0.610,355654.4,355654.4,26263,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398507,374392.00
04/11/2016 14:15,2,2.270,ACTIVE,214.41,364.59,59.986,1460398504,"201051344000469","219011344069620",31.95,3.30,0,335.74,396.45,73.4,68.9,0.605,356889.6,356889.6,26212,0,0,0,L,1122011218,0,121.55,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398507,374393.00
04/11/2016 14:15,2,2.189,ACTIVE,213.06,363.39,59.949,1460398504,"201051344000646","219011344069620",32.14,6.30,0,335.74,397.66,71.3,66.9,0.588,361292.8,361292.8,30770,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398508,374394.00
04/11/2016 14:15,2,2.199,ACTIVE,211.25,357.98,59.970,1460398504,"274151322000052","219011344069620",31.55,11.00,0,336.04,378.72,70.2,65.8,0.486,641392.4,641392.4,19637,0,0,0,L,1151911521,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398509,374395.00
04/11/2016 14:15,2,2.242,ACTIVE,213.51,360.38,59.996,1460398504,"201051344000585","219011344069620",31.87,6.30,0,336.34,397.66,72.4,68.0,0.579,367012.0,367012.0,30777,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398510,374396.00
04/11/2016 14:15,2,2.158,ACTIVE,213.06,363.69,60.034,1460398504,"201051344001230","219011344069620",32.22,6.70,0,338.44,397.35,70.5,66.1,0.561,365136.1,365136.1,30567,0,0,0,L,1122011218,0,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398511,374397.00
04/11/2016 14:15,2,2.215,ACTIVE,213.96,363.39,60.012,1460398504,"201051344000582","219011344069620",31.89,5.50,0,336.04,396.15,71.5,67.1,0.570,358697.1,358697.1,30746,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398512,374398.00
04/11/2016 14:15,2,2.238,ACTIVE,212.83,363.99,60.044,1460398504,"201051344000955","219011344069620",32.14,6.30,0,338.74,397.66,72.9,68.4,0.601,370208.0,370208.0,30681,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398513,374399.00
04/11/2016 14:15,2,1.416,ACTIVE,211.25,454.46,59.928,1460398504,"274151322000094","219011344069620",43.14,11.70,0,425.31,490.83,62.5,58.4,0.407,513980.4,513980.4,20514,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398514,374400.00
04/11/2016 14:15,2,2.287,ACTIVE,214.64,364.29,59.949,1460398504,"201051344000579","219011344069620",31.99,6.70,0,337.24,396.75,74.2,69.6,0.610,370272.4,370272.4,6286,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398515,374401.00
04/11/2016 14:15,2,2.240,ACTIVE,213.06,363.09,60.018,1460398504,"201051344000890","219011344069620",32.22,8.00,0,338.44,397.66,73.2,68.7,0.579,367310.5,367310.5,30706,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398516,374402.00
04/11/2016 14:15,2,2.229,ACTIVE,213.51,365.49,60.023,1460398504,"201051344000438","219011344069620",32.44,6.30,0,337.54,398.26,73.2,68.8,0.601,369503.2,369503.2,30706,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398516,374403.00
04/11/2016 14:15,2,2.262,ACTIVE,213.74,360.69,59.949,1460398504,"201051344000417","219011344069620",31.89,7.70,0,336.94,394.65,73.0,68.6,0.605,362756.8,362756.8,30861,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398517,374404.00
04/11/2016 14:15,2,2.197,ACTIVE,211.48,350.47,60.023,1460398504,"274151322000083","219011344069620",31.59,10.70,0,336.34,378.72,70.2,65.8,0.504,635637.1,635637.1,19692,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398518,374405.00
04/11/2016 14:15,2,2.264,ACTIVE,212.16,355.28,60.007,1460398504,"274151322000076","219011344069620",32.22,10.70,0,339.95,386.23,73.8,69.3,0.517,676193.3,676193.3,19698,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398519,374406.00
04/11/2016 14:15,2,2.297,ACTIVE,213.96,362.79,59.954,1460398504,"201051344000868","219011344069620",31.97,4.50,0,334.54,397.05,74.4,69.9,0.614,356050.6,356050.6,25945,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398520,374407.00
04/11/2016 14:15,2,2.232,ACTIVE,211.25,355.58,59.954,1460398504,"274151322000095","219011344069620",32.12,10.30,0,337.84,384.43,72.6,68.2,0.499,669241.8,669241.8,19595,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398521,374408.00
04/11/2016 14:15,2,2.320,ACTIVE,214.41,363.69,60.002,1460398504,"201051344000988","219011344069620",31.77,5.00,0,335.14,394.65,74.6,70.1,0.614,353376.3,353376.3,26236,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398522,374409.00
04/11/2016 14:15,2,2.273,ACTIVE,213.51,362.79,59.965,1460398504,"201051344001025","219011344069620",32.08,6.00,0,336.34,397.66,73.9,69.4,0.583,367023.4,367023.4,30757,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398523,374410.00
04/11/2016 14:15,2,2.318,ACTIVE,214.41,363.39,59.986,1460398504,"201051344000458","219011344069620",31.75,6.30,0,335.74,396.15,74.5,70.0,0.650,363810.0,363810.0,26159,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398524,374411.00
04/11/2016 14:15,2,2.309,ACTIVE,214.87,365.80,60.012,1460398504,"201051344000853","219011344069620",32.10,4.50,0,338.14,396.15,75.1,70.6,0.619,362307.3,362307.3,25752,0,0,0,L,1122011218,0,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398525,374412.00
04/11/2016 14:15,2,2.260,ACTIVE,213.51,363.09,59.917,1460398504,"201051344000685","219011344069620",31.91,6.30,0,337.54,397.05,73.1,68.6,0.619,369029.0,369029.0,30577,0,0,0,L,1122011218,0,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398526,374413.00
04/11/2016 14:15,2,2.209,ACTIVE,213.74,364.29,59.949,1460398504,"201051344000917","219011344069620",32.10,6.70,0,334.54,396.45,71.8,67.4,0.592,366241.6,366241.6,30582,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398527,374414.00
04/11/2016 14:15,2,2.227,ACTIVE,213.29,363.99,59.954,1460398504,"201051344001145","219011344069620",32.12,6.30,0,337.84,396.75,72.5,68.1,0.601,371304.2,371304.2,30439,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398528,374415.00
04/11/2016 14:15,2,2.301,ACTIVE,213.74,360.99,60.039,1460398504,"201051344000651","219011344069620",31.97,5.50,0,336.34,397.05,74.5,70.0,0.597,363269.5,363269.5,30809,0,0,0,L,1122011218,0,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398529,374416.00
04/11/2016 14:15,2,2.188,ACTIVE,211.03,358.28,59.922,1460398504,"274151322000088","219011344069620",31.23,9.70,0,336.34,376.01,69.1,64.8,0.468,615812.1,615812.1,19378,0,0,0,L,1151911521,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398529,374417.00
04/11/2016 14:15,2,1.492,ACTIVE,212.38,455.67,59.970,1460398504,"274151322000068","219011344069620",42.48,13.30,0,425.31,482.12,64.5,60.3,0.442,513647.1,513647.1,20719,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398530,374418.00
04/11/2016 14:15,2,2.277,ACTIVE,213.29,360.69,59.949,1460398504,"201051344001135","219011344069620",31.81,6.00,0,338.14,397.96,73.4,68.9,0.619,359668.8,359668.8,30766,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398531,374419.00
04/11/2016 14:15,2,2.320,ACTIVE,213.29,363.69,59.944,1460398504,"201051344000594","219011344069620",32.12,7.00,0,336.94,400.66,75.5,71.0,0.614,367060.3,367060.3,26190,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398532,374420.00
04/11/2016 14:15,2,2.262,ACTIVE,213.74,362.19,59.975,1460398504,"201051344001203","219011344069620",32.07,6.70,0,335.44,397.66,73.5,69.0,0.632,366203.5,366203.5,30762,0,0,0,L,1122011218,0,123.14,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398533,374421.00
04/11/2016 14:15,2,2.205,ACTIVE,211.25,366.10,59.970,1460398504,"274151322000054","219011344069620",31.67,10.00,0,336.34,378.72,70.6,66.2,0.473,629412.5,629412.5,19403,0,0,0,L,1151911521,0,121.33,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398534,374422.00
04/11/2016 14:15,2,2.295,ACTIVE,214.19,365.80,60.012,1460398504,"201051344000867","219011344069620",32.16,6.30,0,336.04,396.45,74.8,70.3,0.601,355388.1,355388.1,26193,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398535,374423.00
04/11/2016 14:15,2,2.244,ACTIVE,213.74,367.60,59.991,1460398504,"201051344001093","219011344069620",32.44,6.70,0,337.24,397.66,73.8,69.3,0.570,365192.2,365192.2,30635,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398536,374424.00
04/11/2016 14:15,2,2.254,ACTIVE,214.19,366.10,59.986,1460398504,"201051344000900","219011344069620",32.24,3.70,0,335.44,394.95,73.6,69.1,0.597,370668.3,370668.3,25588,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398537,374425.00
04/11/2016 14:15,2,2.311,ACTIVE,214.41,364.59,60.007,1460398504,"201051344000648","219011344069620",32.14,4.50,0,336.04,395.25,75.2,70.7,0.610,363209.8,363209.8,25892,0,0,0,L,1122011218,0,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398538,374426.00
04/11/2016 14:15,2,2.314,ACTIVE,214.41,365.19,59.991,1460398504,"201051344000569","219011344069620",32.20,5.00,0,335.74,396.15,75.5,70.9,0.610,371915.1,371915.1,25522,0,0,0,L,1122011218,0,121.55,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398539,374427.00
04/11/2016 14:15,2,2.311,ACTIVE,214.41,363.09,59.996,1460398504,"201051344000983","219011344069620",31.87,5.00,0,333.03,397.66,74.6,70.1,0.623,363468.1,363468.1,25991,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398540,374428.00
04/11/2016 14:15,2,2.316,ACTIVE,214.64,363.99,59.996,1460398504,"201051344001158","219011344069620",31.79,5.00,0,336.34,394.05,74.7,70.1,0.623,358479.8,358479.8,26246,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398540,374429.00
04/11/2016 14:15,2,2.322,ACTIVE,214.64,366.10,59.912,1460398504,"201051344000576","219011344069620",32.14,4.50,0,336.94,394.35,75.7,71.1,0.601,365128.6,365128.6,25661,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398541,374430.00
04/11/2016 14:15,2,2.197,ACTIVE,211.48,351.67,59.949,1460398504,"274151322000087","219011344069620",31.47,11.00,0,336.34,376.31,70.0,65.6,0.482,603675.1,603675.1,19475,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460398543,374431.00
04/11/2016 14:30,2,3.049,ACTIVE,216.45,356.18,59.991,1460399404,"201051344000645","219011344069620",31.91,7.00,0,337.84,395.55,98.5,93.1,0.442,364684.7,364684.7,25808,0,0,0,L,1122011218,0,123.36,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399405,374432.00
04/11/2016 14:30,2,2.887,ACTIVE,213.06,345.96,59.986,1460399404,"274151322000085","219011344069620",31.37,11.70,0,335.44,381.42,91.7,86.6,0.345,632283.8,632283.8,19416,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399406,374433.00
04/11/2016 14:30,2,2.988,ACTIVE,216.22,357.98,60.002,1460399404,"201051344000633","219011344069620",32.18,8.00,0,336.04,398.26,97.5,92.1,0.451,355675.4,355675.4,26264,0,0,0,L,1122011218,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399407,374434.00
04/11/2016 14:30,2,3.021,ACTIVE,216.45,356.78,59.986,1460399404,"201051344000469","219011344069620",32.05,6.00,0,333.93,398.26,98.1,92.7,0.455,356910.9,356910.9,26213,0,0,0,L,1122011218,0,122.68,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399408,374435.00
04/11/2016 14:30,2,2.900,ACTIVE,214.87,358.88,59.954,1460399404,"201051344000646","219011344069620",32.42,8.00,0,338.14,402.16,95.2,90.0,0.446,361313.4,361313.4,30771,0,0,0,L,1122011218,0,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399409,374436.00
04/11/2016 14:30,2,2.918,ACTIVE,212.83,347.46,59.965,1460399404,"274151322000052","219011344069620",31.65,15.00,0,335.14,382.63,93.4,88.3,0.367,641412.7,641412.7,19638,0,0,0,L,1151911521,0,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399410,374437.00
04/11/2016 14:30,2,2.922,ACTIVE,215.54,357.98,59.996,1460399404,"201051344000585","219011344069620",32.36,7.70,0,335.74,399.76,95.8,90.5,0.433,367032.9,367032.9,30778,0,0,0,L,1122011218,0,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399410,374438.00
04/11/2016 14:30,2,2.830,ACTIVE,214.87,357.38,59.959,1460399404,"201051344001230","219011344069620",32.30,8.50,0,338.44,398.56,92.6,87.5,0.420,365156.4,365156.4,30568,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399411,374439.00
04/11/2016 14:30,2,2.881,ACTIVE,216.00,355.58,59.944,1460399404,"201051344000582","219011344069620",32.03,7.30,0,336.34,400.96,93.5,88.3,0.420,358717.7,358717.7,30747,0,0,0,L,1122011218,0,123.81,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399412,374440.00
04/11/2016 14:30,2,2.916,ACTIVE,214.87,357.38,59.996,1460399404,"201051344000955","219011344069620",32.26,8.50,0,338.74,399.46,95.3,90.1,0.442,370228.9,370228.9,30682,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399413,374441.00
04/11/2016 14:30,2,1.805,ACTIVE,213.06,461.68,59.970,1460399404,"274151322000094","219011344069620",43.71,14.30,0,422.30,495.04,81.8,77.1,0.309,513998.2,513998.2,20515,0,0,0,L,1151911521,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399414,374442.00
04/11/2016 14:30,2,2.910,ACTIVE,216.22,358.58,59.991,1460399404,"201051344000579","219011344069620",32.46,9.30,0,335.14,399.76,95.7,90.4,0.442,370293.6,370293.6,6287,0,0,0,L,1122011218,0,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399415,374443.00
04/11/2016 14:30,2,2.895,ACTIVE,214.64,355.88,59.986,1460399404,"201051344000890","219011344069620",32.14,11.00,0,339.65,399.16,94.3,89.1,0.420,367331.4,367331.4,30707,0,0,0,L,1122011218,0,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399416,374444.00
04/11/2016 14:30,2,2.877,ACTIVE,215.32,359.48,59.991,1460399404,"201051344000438","219011344069620",32.46,9.30,0,339.04,400.96,94.5,89.3,0.429,369524.2,369524.2,30707,0,0,0,L,1122011218,0,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399417,374445.00
04/11/2016 14:30,2,2.906,ACTIVE,215.09,353.17,59.965,1460399404,"201051344000417","219011344069620",31.71,10.30,0,336.94,398.26,93.3,88.2,0.429,362777.6,362777.6,30862,0,0,0,L,1122011218,0,123.14,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399418,374446.00
04/11/2016 14:30,2,2.824,ACTIVE,212.83,355.28,59.991,1460399404,"274151322000083","219011344069620",31.69,14.70,0,335.74,383.23,90.7,85.6,0.354,635657.2,635657.2,19693,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399419,374447.00
04/11/2016 14:30,2,2.893,ACTIVE,213.51,364.59,59.965,1460399404,"274151322000076","219011344069620",32.44,14.30,0,341.45,387.14,95.1,89.9,0.367,676214.4,676214.4,19699,0,0,0,L,1151911521,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399419,374448.00
04/11/2016 14:30,2,2.902,ACTIVE,215.54,356.78,59.970,1460399404,"201051344000868","219011344069620",32.14,6.70,0,335.74,398.26,94.5,89.3,0.424,356071.8,356071.8,25946,0,0,0,L,1122011218,0,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399420,374449.00
04/11/2016 14:30,2,2.873,ACTIVE,212.83,357.08,59.965,1460399404,"274151322000095","219011344069620",32.05,14.30,0,339.04,386.23,93.3,88.1,0.349,669262.6,669262.6,19596,0,0,0,L,1151911521,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399421,374450.00
04/11/2016 14:30,2,2.945,ACTIVE,216.22,356.18,59.944,1460399404,"201051344000988","219011344069620",31.61,7.70,0,337.24,397.05,94.3,89.1,0.424,353397.5,353397.5,26237,0,0,0,L,1122011218,0,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399422,374451.00
04/11/2016 14:30,2,2.891,ACTIVE,215.32,353.77,59.991,1460399404,"201051344001025","219011344069620",31.79,8.50,0,338.74,400.36,93.1,87.9,0.420,367044.4,367044.4,30758,0,0,0,L,1122011218,0,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399423,374452.00
04/11/2016 14:30,2,2.883,ACTIVE,216.00,355.88,59.970,1460399404,"201051344000458","219011344069620",32.14,9.00,0,335.74,397.96,93.9,88.7,0.446,363831.2,363831.2,26160,0,0,0,L,1122011218,0,123.14,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399424,374453.00
