ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 14:30,2,2.914,ACTIVE,216.67,357.38,59.986,1460399404,"201051344000853","219011344069620",32.07,7.30,0,340.85,397.35,94.7,89.4,0.424,362328.7,362328.7,25753,0,0,0,L,1122011218,0,123.59,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399425,374454.00
04/11/2016 14:30,2,2.816,ACTIVE,215.09,355.28,59.975,1460399404,"201051344000685","219011344069620",32.05,8.50,0,337.54,400.96,91.5,86.4,0.429,369049.7,369049.7,30578,0,0,0,L,1122011218,0,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399426,374455.00
04/11/2016 14:30,2,2.758,ACTIVE,215.32,355.58,59.938,1460399404,"201051344000917","219011344069620",32.01,9.70,0,335.44,401.56,89.4,84.4,0.402,366261.9,366261.9,30583,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399427,374456.00
04/11/2016 14:30,2,2.760,ACTIVE,214.87,356.18,59.944,1460399404,"201051344001145","219011344069620",32.16,8.00,0,337.84,399.76,89.9,84.8,0.411,371324.7,371324.7,30440,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399428,374457.00
04/11/2016 14:30,2,2.846,ACTIVE,215.54,354.97,59.981,1460399404,"201051344000651","219011344069620",32.10,7.00,0,336.04,398.26,92.5,87.3,0.420,363290.6,363290.6,30810,0,0,0,L,1122011218,0,124.04,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399429,374458.00
04/11/2016 14:30,2,2.723,ACTIVE,212.61,356.78,59.975,1460399404,"274151322000088","219011344069620",31.29,12.70,0,334.24,381.42,86.3,81.4,0.318,615831.7,615831.7,19379,0,0,0,L,1151911521,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399429,374459.00
04/11/2016 14:30,2,1.713,ACTIVE,213.74,469.49,59.965,1460399404,"274151322000068","219011344069620",44.29,16.30,0,426.81,499.25,77.0,72.4,0.530,513665.0,513665.0,20720,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399430,374460.00
04/11/2016 14:30,2,2.803,ACTIVE,215.09,354.97,59.917,1460399404,"201051344001135","219011344069620",32.07,7.70,0,335.44,399.76,91.0,85.9,0.415,359689.6,359689.6,30767,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399431,374461.00
04/11/2016 14:30,2,2.883,ACTIVE,215.09,355.28,59.954,1460399404,"201051344000594","219011344069620",31.93,9.30,0,336.64,400.66,93.2,88.0,0.415,367081.6,367081.6,26191,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399432,374462.00
04/11/2016 14:30,2,2.785,ACTIVE,215.32,354.37,59.954,1460399404,"201051344001203","219011344069620",32.14,8.00,0,336.94,401.26,90.7,85.6,0.411,366224.3,366224.3,30763,0,0,0,L,1122011218,0,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399433,374463.00
04/11/2016 14:30,2,2.734,ACTIVE,212.61,358.28,59.949,1460399404,"274151322000054","219011344069620",31.65,13.00,0,335.14,382.63,87.7,82.7,0.331,629432.5,629432.5,19404,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399434,374464.00
04/11/2016 14:30,2,2.832,ACTIVE,215.54,355.28,59.949,1460399404,"201051344000867","219011344069620",32.18,9.00,0,335.14,397.96,92.3,87.2,0.415,355409.2,355409.2,26194,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399435,374465.00
04/11/2016 14:30,2,2.742,ACTIVE,215.09,357.68,59.975,1460399404,"201051344001093","219011344069620",32.42,8.50,0,337.54,402.46,90.1,85.0,0.398,365212.9,365212.9,30636,0,0,0,L,1122011218,0,123.36,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399436,374466.00
04/11/2016 14:30,2,2.834,ACTIVE,215.77,355.28,59.975,1460399404,"201051344000900","219011344069620",31.99,6.30,0,335.44,400.06,91.8,86.7,0.424,370689.4,370689.4,25589,0,0,0,L,1122011218,0,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399437,374467.00
04/11/2016 14:30,2,2.850,ACTIVE,215.77,354.97,59.965,1460399404,"201051344000648","219011344069620",32.03,6.70,0,336.04,398.86,92.5,87.3,0.415,363231.1,363231.1,25893,0,0,0,L,1122011218,0,122.46,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399438,374468.00
04/11/2016 14:30,2,2.877,ACTIVE,216.00,354.97,59.938,1460399404,"201051344000569","219011344069620",32.01,7.30,0,336.34,396.75,93.3,88.1,0.429,371936.5,371936.5,25523,0,0,0,L,1122011218,0,122.46,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399439,374469.00
04/11/2016 14:30,2,2.824,ACTIVE,216.00,356.78,59.933,1460399404,"201051344000983","219011344069620",32.24,7.30,0,335.44,402.46,92.2,87.0,0.420,363489.3,363489.3,25992,0,0,0,L,1122011218,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399440,374470.00
04/11/2016 14:30,2,2.859,ACTIVE,216.22,355.28,59.944,1460399404,"201051344001158","219011344069620",31.63,7.00,0,336.94,400.36,91.6,86.5,0.424,358500.9,358500.9,26247,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399440,374471.00
04/11/2016 14:30,2,2.861,ACTIVE,216.00,356.18,59.944,1460399404,"201051344000576","219011344069620",32.10,6.70,0,338.74,396.15,93.0,87.8,0.420,365149.9,365149.9,25662,0,0,0,L,1122011218,0,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399441,374472.00
04/11/2016 14:30,2,2.709,ACTIVE,212.83,355.88,59.959,1460399404,"274151322000087","219011344069620",31.43,15.30,0,334.54,380.82,86.2,81.3,0.323,603694.8,603694.8,19476,0,0,0,L,1151911521,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460399442,374473.00
04/11/2016 14:45,2,2.500,ACTIVE,215.32,353.77,59.981,1460400304,"201051344000645","219011344069620",31.59,8.00,0,340.25,380.82,80.0,75.3,0.349,364705.6,364705.6,25809,0,0,0,L,1122011218,0,122.91,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400305,374474.00
04/11/2016 14:45,2,2.355,ACTIVE,212.16,350.77,59.954,1460400304,"274151322000085","219011344069620",31.45,11.30,0,331.83,382.03,75.0,70.5,0.513,632303.3,632303.3,19417,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400306,374475.00
04/11/2016 14:45,2,2.439,ACTIVE,215.09,356.18,59.965,1460400304,"201051344000633","219011344069620",32.16,9.00,0,339.34,382.03,79.5,74.8,0.376,355696.2,355696.2,26265,0,0,0,L,1122011218,0,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400307,374476.00
04/11/2016 14:45,2,2.465,ACTIVE,215.32,353.17,59.970,1460400304,"201051344000469","219011344069620",32.07,5.00,0,339.95,382.03,80.0,75.3,0.376,356931.8,356931.8,26214,0,0,0,L,1122011218,0,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400307,374477.00
04/11/2016 14:45,2,2.383,ACTIVE,213.74,356.48,59.928,1460400304,"201051344000646","219011344069620",32.36,8.00,0,324.02,401.26,78.1,73.5,0.362,361333.8,361333.8,30772,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400308,374478.00
04/11/2016 14:45,2,2.393,ACTIVE,211.93,353.77,59.959,1460400304,"274151322000052","219011344069620",31.75,14.00,0,331.53,382.93,76.9,72.3,0.530,641432.7,641432.7,19639,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400309,374479.00
04/11/2016 14:45,2,2.406,ACTIVE,214.64,356.18,59.896,1460400304,"201051344000585","219011344069620",32.32,7.70,0,340.55,383.53,78.8,74.2,0.362,367053.6,367053.6,30779,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400310,374480.00
04/11/2016 14:45,2,2.346,ACTIVE,213.74,363.99,59.891,1460400304,"201051344001230","219011344069620",32.05,7.70,0,321.01,401.26,76.2,71.6,0.623,365176.4,365176.4,30569,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400311,374481.00
04/11/2016 14:45,2,2.383,ACTIVE,214.64,363.09,59.901,1460400304,"201051344000582","219011344069620",31.87,7.00,0,319.81,401.56,76.9,72.3,0.619,358737.8,358737.8,30748,0,0,0,L,1122011218,0,123.14,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400312,374482.00
04/11/2016 14:45,2,2.422,ACTIVE,213.74,353.77,59.928,1460400304,"201051344000955","219011344069620",32.14,9.00,0,340.55,382.93,78.9,74.2,0.362,370249.5,370249.5,30683,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400313,374483.00
04/11/2016 14:45,2,1.545,ACTIVE,212.38,457.77,59.996,1460400304,"274151322000094","219011344069620",43.04,13.30,0,422.30,498.35,67.5,63.2,0.468,514015.8,514015.8,20516,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400314,374484.00
04/11/2016 14:45,2,2.434,ACTIVE,215.09,355.58,59.981,1460400304,"201051344000579","219011344069620",32.20,9.30,0,340.55,382.63,79.4,74.7,0.371,370314.4,370314.4,6288,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400315,374485.00
04/11/2016 14:45,2,2.416,ACTIVE,213.74,353.17,59.901,1460400304,"201051344000890","219011344069620",32.07,10.30,0,340.55,380.52,78.5,73.8,0.349,367351.9,367351.9,30708,0,0,0,L,1122011218,0,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400316,374486.00
04/11/2016 14:45,2,2.396,ACTIVE,214.41,357.08,59.917,1460400304,"201051344000438","219011344069620",32.40,8.50,0,341.45,383.83,78.7,74.0,0.362,369544.8,369544.8,30708,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400317,374487.00
04/11/2016 14:45,2,2.398,ACTIVE,213.96,354.67,59.912,1460400304,"201051344000417","219011344069620",32.16,10.00,0,320.71,399.16,78.2,73.5,0.349,362798.0,362798.0,30863,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400318,374488.00
04/11/2016 14:45,2,2.361,ACTIVE,211.93,353.17,59.986,1460400304,"274151322000083","219011344069620",31.57,13.30,0,330.63,382.93,75.5,71.0,0.544,635677.1,635677.1,19694,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400319,374489.00
04/11/2016 14:45,2,2.414,ACTIVE,212.61,360.38,59.981,1460400304,"274151322000076","219011344069620",32.34,15.50,0,342.05,375.71,79.1,74.4,0.309,676235.2,676235.2,19700,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400319,374490.00
04/11/2016 14:45,2,2.418,ACTIVE,214.64,355.28,59.959,1460400304,"201051344000868","219011344069620",32.24,7.70,0,340.25,381.73,79.0,74.3,0.358,356092.6,356092.6,25947,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400320,374491.00
04/11/2016 14:45,2,2.387,ACTIVE,211.93,351.37,59.965,1460400304,"274151322000095","219011344069620",32.18,14.70,0,335.14,386.83,77.8,73.2,0.287,669283.1,669283.1,19597,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400321,374492.00
04/11/2016 14:45,2,2.453,ACTIVE,214.64,354.37,59.981,1460400304,"201051344000988","219011344069620",31.77,8.00,0,339.34,382.33,79.0,74.3,0.371,353418.4,353418.4,26238,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400322,374493.00
04/11/2016 14:45,2,2.422,ACTIVE,213.96,351.97,59.949,1460400304,"201051344001025","219011344069620",32.01,9.30,0,340.25,382.63,78.5,73.9,0.349,367065.0,367065.0,30759,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400323,374494.00
04/11/2016 14:45,2,2.410,ACTIVE,214.87,354.37,59.949,1460400304,"201051344000458","219011344069620",32.18,9.00,0,340.55,380.52,78.7,74.0,0.367,363851.9,363851.9,26161,0,0,0,L,1122011218,0,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400324,374495.00
04/11/2016 14:45,2,2.434,ACTIVE,215.54,352.87,59.938,1460400304,"201051344000853","219011344069620",32.08,6.70,0,340.55,380.52,79.1,74.5,0.362,362349.7,362349.7,25754,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400325,374496.00
04/11/2016 14:45,2,2.363,ACTIVE,214.19,365.19,59.954,1460400304,"201051344000685","219011344069620",32.12,7.70,0,323.72,401.26,76.9,72.3,0.632,369070.0,369070.0,30579,0,0,0,L,1122011218,0,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400326,374497.00
04/11/2016 14:45,2,2.344,ACTIVE,214.41,360.99,59.944,1460400304,"201051344000917","219011344069620",31.71,8.00,0,324.32,400.36,75.2,70.7,0.632,366281.9,366281.9,30584,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400327,374498.00
04/11/2016 14:45,2,2.332,ACTIVE,213.96,364.59,59.949,1460400304,"201051344001145","219011344069620",32.10,7.30,0,326.12,403.07,75.8,71.3,0.632,371344.8,371344.8,30441,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400328,374499.00
04/11/2016 14:45,2,2.395,ACTIVE,214.41,355.28,59.959,1460400304,"201051344000651","219011344069620",32.24,7.30,0,339.65,381.42,78.2,73.6,0.349,363311.2,363311.2,30811,0,0,0,L,1122011218,0,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400329,374500.00
04/11/2016 14:45,2,2.287,ACTIVE,211.48,365.80,59.991,1460400304,"274151322000088","219011344069620",31.41,11.70,0,328.82,382.93,72.7,68.3,0.495,615851.0,615851.0,19380,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400330,374501.00
04/11/2016 14:45,2,1.574,ACTIVE,212.83,458.97,59.965,1460400304,"274151322000068","219011344069620",42.36,15.00,0,430.42,500.75,66.8,62.6,0.442,513682.6,513682.6,20721,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400330,374502.00
04/11/2016 14:45,2,2.371,ACTIVE,213.96,364.29,59.996,1460400304,"201051344001135","219011344069620",32.01,7.70,0,324.92,400.06,76.8,72.2,0.636,359709.9,359709.9,30768,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400331,374503.00
04/11/2016 14:45,2,2.422,ACTIVE,213.74,354.37,59.954,1460400304,"201051344000594","219011344069620",32.08,10.30,0,339.34,382.33,78.7,74.1,0.354,367102.5,367102.5,26192,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400332,374504.00
04/11/2016 14:45,2,2.346,ACTIVE,214.41,365.49,59.954,1460400304,"201051344001203","219011344069620",32.14,8.50,0,323.41,400.96,76.4,71.8,0.614,366244.6,366244.6,30764,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400333,374505.00
04/11/2016 14:45,2,2.311,ACTIVE,212.16,355.28,59.981,1460400304,"274151322000054","219011344069620",31.59,12.00,0,331.53,382.33,73.9,69.4,0.499,629452.1,629452.1,19405,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400334,374506.00
04/11/2016 14:45,2,2.398,ACTIVE,214.64,351.97,59.922,1460400304,"201051344000867","219011344069620",31.93,9.00,0,340.85,381.73,77.6,73.0,0.354,355429.8,355429.8,26195,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400335,374507.00
04/11/2016 14:45,2,2.328,ACTIVE,214.19,365.19,59.996,1460400304,"201051344001093","219011344069620",32.26,8.00,0,325.52,402.16,76.1,71.5,0.601,365233.2,365233.2,30637,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400336,374508.00
04/11/2016 14:45,2,2.363,ACTIVE,214.41,364.29,59.981,1460400304,"201051344000900","219011344069620",32.03,5.50,0,323.72,402.46,76.7,72.1,0.610,370709.8,370709.8,25590,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400337,374509.00
04/11/2016 14:45,2,2.400,ACTIVE,214.41,353.17,59.975,1460400304,"201051344000648","219011344069620",32.08,7.00,0,340.25,381.73,78.0,73.4,0.349,363251.7,363251.7,25894,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400338,374510.00
04/11/2016 14:45,2,2.395,ACTIVE,214.64,356.18,60.002,1460400304,"201051344000569","219011344069620",32.30,7.00,0,339.95,381.42,78.3,73.6,0.354,371957.3,371957.3,25524,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400339,374511.00
04/11/2016 14:45,2,2.393,ACTIVE,214.64,361.59,60.007,1460400304,"201051344000983","219011344069620",31.85,7.30,0,322.21,397.35,77.2,72.5,0.658,363509.9,363509.9,25993,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400340,374512.00
04/11/2016 14:45,2,2.398,ACTIVE,214.87,363.09,59.996,1460400304,"201051344001158","219011344069620",31.67,7.00,0,320.71,397.05,77.0,72.3,0.632,358521.4,358521.4,26248,0,0,0,L,1122011218,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400341,374513.00
04/11/2016 14:45,2,2.410,ACTIVE,215.09,353.47,59.996,1460400304,"201051344000576","219011344069620",32.05,6.30,0,340.25,380.82,78.2,73.6,0.354,365170.7,365170.7,25663,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400342,374514.00
04/11/2016 14:45,2,2.279,ACTIVE,212.16,366.40,59.981,1460400304,"274151322000087","219011344069620",31.45,13.70,0,331.23,382.93,72.5,68.1,0.486,603714.1,603714.1,19477,0,0,0,L,1151911521,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460400343,374515.00
04/11/2016 15:00,2,2.471,ACTIVE,215.77,353.17,59.965,1460401203,"201051344000645","219011344069620",31.93,7.70,0,325.82,395.85,79.9,75.2,0.358,364724.2,364724.2,25810,0,0,0,L,1122011218,0,123.14,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401205,374516.00
04/11/2016 15:00,2,2.354,ACTIVE,212.61,367.30,59.965,1460401203,"274151322000085","219011344069620",31.17,10.70,0,330.03,382.33,74.3,69.8,0.513,632320.5,632320.5,19418,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401205,374517.00
04/11/2016 15:00,2,2.434,ACTIVE,215.54,354.67,59.965,1460401203,"201051344000633","219011344069620",32.01,8.00,0,324.02,400.06,78.9,74.3,0.358,355714.6,355714.6,26266,0,0,0,L,1122011218,0,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401206,374518.00
04/11/2016 15:00,2,2.379,ACTIVE,213.96,363.99,59.991,1460401203,"201051344000646","219011344069620",31.85,8.00,0,322.21,400.06,76.8,72.2,0.645,361351.8,361351.8,30773,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401209,374519.00
04/11/2016 15:00,2,2.365,ACTIVE,212.38,350.17,59.965,1460401203,"274151322000052","219011344069620",31.51,14.00,0,330.63,384.43,75.5,70.9,0.517,641450.4,641450.4,19640,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401209,374520.00
04/11/2016 15:00,2,2.389,ACTIVE,214.41,353.17,59.970,1460401203,"201051344000585","219011344069620",32.03,8.00,0,323.72,400.06,77.5,72.9,0.641,367071.9,367071.9,30780,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401210,374521.00
04/11/2016 15:00,2,2.311,ACTIVE,213.96,364.59,59.970,1460401203,"201051344001230","219011344069620",32.05,8.00,0,324.62,399.46,75.0,70.4,0.619,365194.1,365194.1,30570,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401211,374522.00
04/11/2016 15:00,2,2.340,ACTIVE,215.09,364.59,59.954,1460401203,"201051344000582","219011344069620",32.05,7.00,0,322.51,400.96,75.9,71.3,0.601,358755.8,358755.8,30749,0,0,0,L,1122011218,0,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401212,374523.00
04/11/2016 15:00,2,2.363,ACTIVE,213.74,365.19,59.970,1460401203,"201051344000955","219011344069620",32.22,8.50,0,321.31,403.07,77.2,72.5,0.636,370267.8,370267.8,30684,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401213,374524.00
04/11/2016 15:00,2,1.424,ACTIVE,212.61,477.01,59.965,1460401203,"274151322000094","219011344069620",44.17,12.30,0,421.70,490.53,63.7,59.6,0.451,514031.3,514031.3,20517,0,0,0,L,1151911521,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401214,374525.00
04/11/2016 15:00,2,2.412,ACTIVE,215.54,352.87,59.975,1460401203,"201051344000579","219011344069620",31.89,9.00,0,327.62,397.35,78.0,73.3,0.358,370333.0,370333.0,6289,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401215,374526.00
04/11/2016 15:00,2,2.363,ACTIVE,213.96,362.79,59.965,1460401203,"201051344000890","219011344069620",32.07,10.30,0,320.71,400.66,76.8,72.2,0.601,367370.3,367370.3,30709,0,0,0,L,1122011218,0,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401216,374527.00
04/11/2016 15:00,2,2.363,ACTIVE,214.64,365.49,59.965,1460401203,"201051344000438","219011344069620",32.05,8.50,0,324.92,400.36,76.7,72.1,0.623,369563.2,369563.2,30709,0,0,0,L,1122011218,0,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401217,374528.00
04/11/2016 15:00,2,2.375,ACTIVE,214.41,363.39,59.970,1460401203,"201051344000417","219011344069620",31.63,9.70,0,321.01,397.66,76.1,71.5,0.628,362816.3,362816.3,30864,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401218,374529.00
04/11/2016 15:00,2,2.291,ACTIVE,212.61,352.57,59.949,1460401203,"274151322000083","219011344069620",31.63,13.00,0,330.93,383.53,73.4,68.9,0.526,635694.6,635694.6,19695,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401219,374530.00
04/11/2016 15:00,2,2.342,ACTIVE,213.29,365.49,59.917,1460401203,"274151322000076","219011344069620",32.36,14.70,0,335.14,389.54,76.8,72.2,0.539,676253.6,676253.6,19701,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401220,374531.00
04/11/2016 15:00,2,2.398,ACTIVE,215.09,362.79,59.965,1460401203,"201051344000868","219011344069620",31.67,6.30,0,325.22,398.26,76.9,72.3,0.650,356111.1,356111.1,25948,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401220,374532.00
04/11/2016 15:00,2,2.328,ACTIVE,211.93,360.69,59.965,1460401203,"274151322000095","219011344069620",31.99,14.30,0,334.24,386.83,75.4,70.9,0.517,669301.3,669301.3,19598,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401221,374533.00
04/11/2016 15:00,2,2.391,ACTIVE,215.09,365.80,59.975,1460401203,"201051344000988","219011344069620",31.75,7.30,0,323.41,397.35,76.9,72.3,0.623,353436.9,353436.9,26239,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401222,374534.00
04/11/2016 15:00,2,2.348,ACTIVE,214.41,363.69,59.970,1460401203,"201051344001025","219011344069620",31.91,8.00,0,325.22,400.66,75.8,71.3,0.610,367083.3,367083.3,30760,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401223,374535.00
04/11/2016 15:00,2,2.383,ACTIVE,215.32,364.59,59.933,1460401203,"201051344000458","219011344069620",31.73,8.50,0,322.21,396.75,76.6,72.0,0.645,363870.4,363870.4,26162,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401224,374536.00
04/11/2016 15:00,2,2.369,ACTIVE,216.00,365.49,60.028,1460401203,"201051344000853","219011344069620",32.20,6.30,0,329.43,397.35,77.2,72.6,0.641,362368.4,362368.4,25755,0,0,0,L,1122011218,0,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401225,374537.00
04/11/2016 15:00,2,2.318,ACTIVE,214.41,362.49,59.965,1460401203,"201051344000685","219011344069620",31.75,7.70,0,322.21,400.06,74.5,70.0,0.628,369088.1,369088.1,30580,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401226,374538.00
04/11/2016 15:00,2,2.232,ACTIVE,214.64,364.89,59.933,1460401203,"201051344000917","219011344069620",32.28,8.50,0,322.81,401.86,73.1,68.6,0.592,366299.6,366299.6,30585,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401227,374539.00
04/11/2016 15:00,2,2.273,ACTIVE,214.19,362.49,59.954,1460401203,"201051344001145","219011344069620",31.91,7.30,0,325.52,400.96,73.5,69.0,0.601,371362.7,371362.7,30442,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401228,374540.00
04/11/2016 15:00,2,2.311,ACTIVE,214.87,365.80,59.917,1460401203,"201051344000651","219011344069620",32.28,6.70,0,326.42,397.05,75.6,71.0,0.601,363329.6,363329.6,30812,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401229,374541.00
04/11/2016 15:00,2,2.229,ACTIVE,212.16,355.88,59.922,1460401203,"274151322000088","219011344069620",31.19,10.70,0,336.94,381.12,70.3,66.0,0.468,615868.0,615868.0,19381,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401229,374542.00
04/11/2016 15:00,2,1.576,ACTIVE,213.06,441.24,59.917,1460401203,"274151322000068","219011344069620",40.85,14.30,0,422.90,486.62,65.0,60.8,0.442,513698.4,513698.4,20722,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401230,374543.00
04/11/2016 15:00,2,2.326,ACTIVE,214.19,361.29,59.896,1460401203,"201051344001135","219011344069620",31.53,7.30,0,322.51,401.86,74.2,69.7,0.592,359728.1,359728.1,30769,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401231,374544.00
04/11/2016 15:00,2,2.369,ACTIVE,214.19,360.99,59.954,1460401203,"201051344000594","219011344069620",31.89,9.70,0,323.72,400.66,76.5,72.0,0.632,367121.1,367121.1,26193,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401232,374545.00
04/11/2016 15:00,2,2.305,ACTIVE,214.41,361.59,59.986,1460401203,"201051344001203","219011344069620",31.81,8.50,0,324.32,401.86,74.3,69.8,0.610,366262.7,366262.7,30765,0,0,0,L,1122011218,0,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401233,374546.00
04/11/2016 15:00,2,2.260,ACTIVE,212.38,366.10,59.954,1460401203,"274151322000054","219011344069620",31.31,12.00,0,331.83,383.83,71.7,67.2,0.486,629469.5,629469.5,19406,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401234,374547.00
04/11/2016 15:00,2,2.340,ACTIVE,215.09,363.69,59.949,1460401203,"201051344000867","219011344069620",31.93,8.00,0,325.52,399.76,75.7,71.2,0.614,355448.2,355448.2,26196,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401235,374548.00
04/11/2016 15:00,2,2.281,ACTIVE,214.41,365.80,59.991,1460401203,"201051344001093","219011344069620",32.14,8.50,0,326.72,401.56,74.2,69.7,0.579,365251.2,365251.2,30638,0,0,0,L,1122011218,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401236,374549.00
04/11/2016 15:00,2,2.318,ACTIVE,215.09,364.59,59.922,1460401203,"201051344000900","219011344069620",32.07,5.50,0,323.41,401.86,75.3,70.8,0.619,370728.0,370728.0,25591,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401237,374550.00
04/11/2016 15:00,2,2.354,ACTIVE,215.32,364.89,59.922,1460401203,"201051344000648","219011344069620",31.97,6.70,0,321.91,397.66,76.3,71.7,0.601,363270.2,363270.2,25895,0,0,0,L,1122011218,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401238,374551.00
04/11/2016 15:00,2,2.375,ACTIVE,215.32,365.80,59.928,1460401203,"201051344000569","219011344069620",31.97,6.70,0,319.81,398.56,76.9,72.3,0.619,371975.9,371975.9,25525,0,0,0,L,1122011218,0,122.23,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401239,374552.00
04/11/2016 15:00,2,2.340,ACTIVE,215.09,366.10,59.981,1460401203,"201051344000983","219011344069620",32.12,6.70,0,321.61,401.26,76.1,71.5,0.636,363528.2,363528.2,25994,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401240,374553.00
04/11/2016 15:00,2,2.355,ACTIVE,215.32,363.99,59.959,1460401203,"201051344001158","219011344069620",31.71,6.70,0,322.81,398.56,75.7,71.1,0.619,358539.7,358539.7,26249,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401241,374554.00
04/11/2016 15:00,2,2.389,ACTIVE,215.54,365.80,59.938,1460401203,"201051344000576","219011344069620",31.87,6.00,0,326.72,396.45,77.0,72.4,0.614,365189.3,365189.3,25664,0,0,0,L,1122011218,0,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401242,374555.00
04/11/2016 15:00,2,2.227,ACTIVE,212.38,365.49,59.933,1460401203,"274151322000087","219011344069620",31.43,12.70,0,332.43,381.42,70.9,66.5,0.486,603731.3,603731.3,19478,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401243,374556.00
04/11/2016 15:00,2,2.377,ACTIVE,215.54,365.80,59.933,1460401203,"201051344000469","219011344069620",32.01,5.00,0,327.62,397.05,77.1,72.5,0.632,356951.2,356951.2,26215,0,0,0,L,1122011218,1,122.23,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460401244,374557.00
04/11/2016 15:15,2,2.008,ACTIVE,214.87,360.99,59.970,1460402104,"201051344000645","219011344069620",31.61,6.00,0,325.52,395.85,64.3,60.2,0.504,364740.7,364740.7,25811,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402106,374558.00
04/11/2016 15:15,2,1.891,ACTIVE,212.16,357.68,59.970,1460402104,"274151322000085","219011344069620",30.91,9.70,0,337.84,379.02,59.1,55.2,0.407,632335.8,632335.8,19419,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402107,374559.00
04/11/2016 15:15,2,1.979,ACTIVE,214.64,361.59,59.922,1460402104,"201051344000633","219011344069620",31.99,6.30,0,328.22,396.75,64.1,60.0,0.526,355731.0,355731.0,26267,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402108,374560.00
04/11/2016 15:15,2,1.998,ACTIVE,214.64,361.59,59.965,1460402104,"201051344000469","219011344069620",32.14,3.70,0,328.52,397.66,65.1,60.9,0.526,356967.1,356967.1,26216,0,0,0,L,1122011218,0,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402109,374561.00
04/11/2016 15:15,2,1.949,ACTIVE,213.74,358.88,59.928,1460402104,"201051344000646","219011344069620",31.59,6.70,0,335.14,398.26,62.4,58.3,0.530,361367.8,361367.8,30774,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402109,374562.00
04/11/2016 15:15,2,1.918,ACTIVE,211.93,353.77,59.954,1460402104,"274151322000052","219011344069620",31.43,11.30,0,336.94,380.52,61.0,57.0,0.424,641466.1,641466.1,19641,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402110,374563.00
04/11/2016 15:15,2,1.965,ACTIVE,214.19,360.38,59.975,1460402104,"201051344000585","219011344069620",31.93,6.70,0,318.91,398.26,63.5,59.4,0.535,367088.1,367088.1,30781,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402111,374564.00
04/11/2016 15:15,2,1.920,ACTIVE,213.51,358.58,59.975,1460402104,"201051344001230","219011344069620",31.93,7.00,0,337.54,398.86,62.1,58.0,0.499,365209.9,365209.9,30571,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402112,374565.00
04/11/2016 15:15,2,1.955,ACTIVE,214.41,361.89,59.965,1460402104,"201051344000582","219011344069620",31.61,5.50,0,335.74,397.35,62.6,58.5,0.495,358771.7,358771.7,30750,0,0,0,L,1122011218,0,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402113,374566.00
04/11/2016 15:15,2,1.971,ACTIVE,213.51,360.69,59.938,1460402104,"201051344000955","219011344069620",32.01,7.00,0,336.64,400.36,63.9,59.7,0.535,370284.1,370284.1,30685,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402114,374567.00
04/11/2016 15:15,2,1.275,ACTIVE,211.93,444.24,59.944,1460402104,"274151322000094","219011344069620",41.87,11.70,0,423.20,487.83,54.4,50.6,0.371,514045.0,514045.0,20518,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402115,374568.00
04/11/2016 15:15,2,2.010,ACTIVE,214.64,361.59,59.954,1460402104,"201051344000579","219011344069620",31.89,7.00,0,329.13,398.26,64.9,60.7,0.535,370349.4,370349.4,6290,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402116,374569.00
04/11/2016 15:15,2,1.986,ACTIVE,213.51,359.48,59.965,1460402104,"201051344000890","219011344069620",31.89,8.00,0,336.94,401.26,64.2,60.0,0.508,367386.5,367386.5,30710,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402117,374570.00
04/11/2016 15:15,2,1.957,ACTIVE,213.96,362.79,59.928,1460402104,"201051344000438","219011344069620",32.34,6.70,0,336.64,400.66,64.1,60.0,0.504,369579.5,369579.5,30710,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402118,374571.00
04/11/2016 15:15,2,1.990,ACTIVE,213.96,359.18,59.949,1460402104,"201051344000417","219011344069620",31.67,7.70,0,335.14,396.45,63.9,59.7,0.535,362832.4,362832.4,30865,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402118,374572.00
04/11/2016 15:15,2,1.918,ACTIVE,211.93,348.96,59.959,1460402104,"274151322000083","219011344069620",31.21,11.30,0,337.24,380.52,60.6,56.6,0.424,635710.1,635710.1,19696,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402119,374573.00
04/11/2016 15:15,2,1.967,ACTIVE,212.61,367.30,59.959,1460402104,"274151322000076","219011344069620",32.14,11.30,0,339.65,386.83,64.0,59.8,0.451,676269.9,676269.9,19702,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402120,374574.00
04/11/2016 15:15,2,2.004,ACTIVE,214.19,361.89,59.975,1460402104,"201051344000868","219011344069620",31.91,4.50,0,334.54,399.16,64.8,60.7,0.504,356127.6,356127.6,25949,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402121,374575.00
04/11/2016 15:15,2,1.955,ACTIVE,211.70,366.40,59.928,1460402104,"274151322000095","219011344069620",31.93,11.30,0,337.84,385.03,63.2,59.1,0.433,669317.3,669317.3,19599,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402122,374576.00
04/11/2016 15:15,2,2.027,ACTIVE,214.41,361.89,60.012,1460402104,"201051344000988","219011344069620",31.61,5.50,0,321.01,397.05,65.0,60.8,0.535,353453.3,353453.3,26240,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402123,374577.00
04/11/2016 15:15,2,1.996,ACTIVE,213.74,358.28,59.912,1460402104,"201051344001025","219011344069620",31.69,6.70,0,335.74,398.56,64.1,59.9,0.517,367099.6,367099.6,30761,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402124,374578.00
04/11/2016 15:15,2,2.006,ACTIVE,214.41,360.69,59.970,1460402104,"201051344000458","219011344069620",32.05,6.70,0,335.44,396.45,65.1,60.9,0.548,363886.8,363886.8,26163,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402125,374579.00
04/11/2016 15:15,2,2.055,ACTIVE,215.09,362.79,59.965,1460402104,"201051344000853","219011344069620",31.39,4.50,0,328.82,397.05,65.3,61.2,0.535,362385.0,362385.0,25756,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402126,374580.00
04/11/2016 15:15,2,1.949,ACTIVE,213.96,361.59,59.922,1460402104,"201051344000685","219011344069620",32.08,6.70,0,334.24,397.05,63.3,59.2,0.535,369104.1,369104.1,30581,0,0,0,L,1122011218,0,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402127,374581.00
04/11/2016 15:15,2,1.891,ACTIVE,214.19,365.49,59.959,1460402104,"201051344000917","219011344069620",32.46,7.00,0,334.54,397.35,62.1,58.0,0.495,366315.3,366315.3,30586,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402128,374582.00
04/11/2016 15:15,2,1.943,ACTIVE,213.74,358.88,59.959,1460402104,"201051344001145","219011344069620",31.89,6.70,0,336.34,398.26,62.8,58.7,0.526,371378.5,371378.5,30443,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402128,374583.00
04/11/2016 15:15,2,1.975,ACTIVE,214.19,361.59,59.959,1460402104,"201051344000651","219011344069620",32.10,5.50,0,336.34,395.55,64.2,60.0,0.517,363345.8,363345.8,30813,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402129,374584.00
04/11/2016 15:15,2,1.871,ACTIVE,211.70,357.68,59.949,1460402104,"274151322000088","219011344069620",31.11,9.70,0,336.94,378.72,58.9,54.9,0.398,615883.0,615883.0,19382,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402130,374585.00
04/11/2016 15:15,2,1.275,ACTIVE,212.38,458.67,59.944,1460402104,"274151322000068","219011344069620",42.40,13.30,0,420.50,485.12,55.2,51.4,0.376,513712.1,513712.1,20723,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402131,374586.00
04/11/2016 15:15,2,1.967,ACTIVE,213.74,359.48,59.970,1460402104,"201051344001135","219011344069620",31.63,6.00,0,336.04,398.56,63.0,58.9,0.486,359744.0,359744.0,30770,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402132,374587.00
04/11/2016 15:15,2,1.992,ACTIVE,213.74,362.49,59.959,1460402104,"201051344000594","219011344069620",32.18,7.70,0,324.92,400.06,65.0,60.8,0.521,367137.6,367137.6,26194,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402133,374588.00
04/11/2016 15:15,2,1.938,ACTIVE,213.96,360.99,59.965,1460402104,"201051344001203","219011344069620",32.14,6.70,0,335.44,397.05,63.1,59.0,0.504,366278.7,366278.7,30766,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402134,374589.00
04/11/2016 15:15,2,1.885,ACTIVE,211.70,350.77,59.959,1460402104,"274151322000054","219011344069620",31.49,10.30,0,337.24,379.62,60.0,56.0,0.420,629484.8,629484.8,19407,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402135,374590.00
04/11/2016 15:15,2,1.984,ACTIVE,214.64,359.18,59.954,1460402104,"201051344000867","219011344069620",31.91,6.70,0,335.74,398.86,64.2,60.0,0.508,355464.5,355464.5,26197,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402136,374591.00
04/11/2016 15:15,2,1.975,ACTIVE,213.96,358.88,59.949,1460402104,"201051344001093","219011344069620",31.83,7.00,0,335.74,399.46,63.7,59.5,0.477,365267.3,365267.3,30639,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402137,374592.00
04/11/2016 15:15,2,1.963,ACTIVE,214.41,360.38,59.959,1460402104,"201051344000900","219011344069620",31.81,4.00,0,335.74,399.46,63.3,59.2,0.517,370744.2,370744.2,25592,0,0,0,L,1122011218,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402138,374593.00
04/11/2016 15:15,2,2.000,ACTIVE,214.64,361.29,59.949,1460402104,"201051344000648","219011344069620",31.77,4.50,0,336.04,398.26,64.4,60.3,0.513,363286.6,363286.6,25896,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402139,374594.00
04/11/2016 15:15,2,2.002,ACTIVE,214.64,361.59,59.975,1460402104,"201051344000569","219011344069620",31.95,5.50,0,327.02,397.96,64.8,60.6,0.526,371992.4,371992.4,25526,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402139,374595.00
04/11/2016 15:15,2,1.973,ACTIVE,214.41,360.99,59.949,1460402104,"201051344000983","219011344069620",32.01,5.50,0,336.04,401.86,64.0,59.8,0.539,363544.5,363544.5,25995,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402140,374596.00
04/11/2016 15:15,2,1.984,ACTIVE,214.64,361.29,59.965,1460402104,"201051344001158","219011344069620",31.55,5.50,0,336.94,396.15,63.4,59.3,0.526,358555.9,358555.9,26250,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402141,374597.00
