ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 15:15,2,1.988,ACTIVE,214.87,362.19,59.954,1460402104,"201051344000576","219011344069620",32.10,4.50,0,326.72,396.75,64.7,60.5,0.513,365205.7,365205.7,25665,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402142,374598.00
04/11/2016 15:15,2,1.875,ACTIVE,211.93,355.28,59.949,1460402104,"274151322000087","219011344069620",31.07,11.70,0,337.24,379.02,59.0,55.1,0.407,603746.3,603746.3,19479,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460402143,374599.00
04/11/2016 15:30,2,1.807,ACTIVE,215.09,359.48,59.912,1460403003,"201051344000645","219011344069620",31.69,5.50,0,338.44,387.74,58.0,54.1,0.455,364755.0,364755.0,25812,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403005,374600.00
04/11/2016 15:30,2,1.691,ACTIVE,212.38,353.77,59.959,1460403003,"274151322000085","219011344069620",31.15,9.30,0,337.54,371.51,53.3,49.6,0.358,632348.9,632348.9,19420,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403005,374601.00
04/11/2016 15:30,2,1.814,ACTIVE,214.87,360.38,59.981,1460403003,"201051344000633","219011344069620",31.41,6.00,0,337.84,388.04,57.8,53.8,0.482,355745.3,355745.3,26268,0,0,0,L,1122011218,0,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403006,374602.00
04/11/2016 15:30,2,1.803,ACTIVE,214.87,360.38,59.954,1460403003,"201051344000469","219011344069620",32.10,3.30,0,335.74,388.04,58.6,54.7,0.477,356981.5,356981.5,26217,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403007,374603.00
04/11/2016 15:30,2,1.742,ACTIVE,213.74,359.18,60.012,1460403003,"201051344000646","219011344069620",31.99,6.00,0,334.84,389.54,56.5,52.6,0.455,361381.6,361381.6,30775,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403008,374604.00
04/11/2016 15:30,2,1.742,ACTIVE,211.93,347.16,59.938,1460403003,"274151322000052","219011344069620",31.37,11.00,0,336.94,373.01,55.3,51.5,0.380,641479.6,641479.6,19642,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403009,374605.00
04/11/2016 15:30,2,1.785,ACTIVE,214.19,356.78,60.012,1460403003,"201051344000585","219011344069620",31.81,6.30,0,336.64,389.54,57.5,53.6,0.477,367102.1,367102.1,30782,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403010,374606.00
04/11/2016 15:30,2,1.748,ACTIVE,213.74,355.88,60.012,1460403003,"201051344001230","219011344069620",31.47,6.70,0,338.14,387.74,55.7,51.8,0.446,365223.6,365223.6,30572,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403011,374607.00
04/11/2016 15:30,2,1.752,ACTIVE,214.64,357.98,59.922,1460403003,"201051344000582","219011344069620",31.95,5.00,0,334.54,388.64,56.7,52.8,0.451,358785.6,358785.6,30751,0,0,0,L,1122011218,0,123.14,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403012,374608.00
04/11/2016 15:30,2,1.791,ACTIVE,213.51,358.28,60.012,1460403003,"201051344000955","219011344069620",31.97,6.30,0,338.74,388.94,58.0,54.1,0.473,370298.1,370298.1,30686,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403013,374609.00
04/11/2016 15:30,2,1.145,ACTIVE,212.16,451.46,59.970,1460403003,"274151322000094","219011344069620",42.30,11.00,0,422.90,477.91,48.6,45.0,0.336,514056.7,514056.7,20519,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403014,374610.00
04/11/2016 15:30,2,1.820,ACTIVE,214.87,360.38,60.007,1460403003,"201051344000579","219011344069620",32.16,6.70,0,338.14,387.74,59.4,55.4,0.482,370363.8,370363.8,6291,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403014,374611.00
04/11/2016 15:30,2,1.807,ACTIVE,213.51,358.58,60.018,1460403003,"201051344000890","219011344069620",32.05,7.70,0,336.94,389.54,58.6,54.7,0.460,367400.7,367400.7,30711,0,0,0,L,1122011218,0,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403015,374612.00
04/11/2016 15:30,2,1.795,ACTIVE,214.19,361.29,60.002,1460403003,"201051344000438","219011344069620",32.26,6.30,0,338.44,390.74,58.6,54.7,0.460,369593.6,369593.6,30711,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403016,374613.00
04/11/2016 15:30,2,1.826,ACTIVE,214.19,359.78,59.933,1460403003,"201051344000417","219011344069620",31.73,7.00,0,336.64,386.83,58.7,54.7,0.482,362846.5,362846.5,30866,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403017,374614.00
04/11/2016 15:30,2,1.748,ACTIVE,212.38,353.17,59.981,1460403003,"274151322000083","219011344069620",31.49,10.30,0,337.24,372.11,55.7,51.9,0.380,635723.4,635723.4,19697,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403018,374615.00
04/11/2016 15:30,2,1.830,ACTIVE,212.83,349.26,59.959,1460403003,"274151322000076","219011344069620",31.85,10.70,0,339.65,379.32,59.0,55.0,0.407,676284.0,676284.0,19703,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403019,374616.00
04/11/2016 15:30,2,1.865,ACTIVE,214.64,358.88,60.002,1460403003,"201051344000868","219011344069620",31.47,4.00,0,336.04,388.64,59.5,55.5,0.491,356141.8,356141.8,25950,0,0,0,L,1122011218,0,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403020,374617.00
04/11/2016 15:30,2,1.811,ACTIVE,212.16,357.68,60.028,1460403003,"274151322000095","219011344069620",31.67,10.30,0,337.54,377.22,58.1,54.2,0.384,669331.1,669331.1,19600,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403021,374618.00
04/11/2016 15:30,2,1.848,ACTIVE,214.64,360.99,60.002,1460403003,"201051344000988","219011344069620",31.91,5.00,0,337.24,388.94,59.7,55.7,0.486,353467.6,353467.6,26241,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403022,374619.00
04/11/2016 15:30,2,1.834,ACTIVE,214.19,358.88,60.002,1460403003,"201051344001025","219011344069620",31.95,6.00,0,338.14,390.14,59.4,55.4,0.451,367113.6,367113.6,30762,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403023,374620.00
04/11/2016 15:30,2,1.873,ACTIVE,214.87,359.48,59.970,1460403003,"201051344000458","219011344069620",31.71,6.30,0,337.24,386.83,60.2,56.2,0.504,363901.2,363901.2,26164,0,0,0,L,1122011218,0,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403023,374621.00
04/11/2016 15:30,2,1.871,ACTIVE,215.32,361.29,59.933,1460403003,"201051344000853","219011344069620",31.99,4.00,0,341.15,389.84,60.6,56.6,0.499,362399.4,362399.4,25757,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403024,374622.00
04/11/2016 15:30,2,1.824,ACTIVE,213.96,359.18,59.996,1460403003,"201051344000685","219011344069620",31.63,6.30,0,338.14,388.34,58.5,54.6,0.499,369118.0,369118.0,30582,0,0,0,L,1122011218,0,123.59,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403026,374623.00
04/11/2016 15:30,2,1.783,ACTIVE,214.41,360.38,59.986,1460403003,"201051344000917","219011344069620",31.97,6.70,0,337.24,388.94,57.7,53.8,0.451,366328.9,366328.9,30587,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403027,374624.00
04/11/2016 15:30,2,1.807,ACTIVE,213.96,356.18,60.007,1460403003,"201051344001145","219011344069620",31.75,6.00,0,336.34,389.24,58.1,54.2,0.482,371392.2,371392.2,30444,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403028,374625.00
04/11/2016 15:30,2,1.867,ACTIVE,214.19,358.28,59.986,1460403003,"201051344000651","219011344069620",31.73,4.50,0,335.74,389.24,60.0,56.0,0.460,363359.9,363359.9,30814,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403029,374626.00
04/11/2016 15:30,2,1.744,ACTIVE,211.93,349.56,59.959,1460403003,"274151322000088","219011344069620",31.07,9.70,0,336.94,370.60,54.9,51.0,0.367,615895.8,615895.8,19383,0,0,0,L,1151911521,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403030,374627.00
04/11/2016 15:30,2,1.203,ACTIVE,212.83,446.65,59.996,1460403003,"274151322000068","219011344069620",41.89,13.00,0,421.40,478.51,50.8,47.1,0.336,513724.0,513724.0,20724,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403031,374628.00
04/11/2016 15:30,2,1.828,ACTIVE,213.96,357.68,59.907,1460403003,"201051344001135","219011344069620",31.91,5.50,0,337.54,389.84,59.1,55.1,0.486,359757.9,359757.9,30771,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403032,374629.00
04/11/2016 15:30,2,1.881,ACTIVE,213.96,359.48,59.901,1460403003,"201051344000594","219011344069620",31.99,7.30,0,337.84,393.15,61.0,56.9,0.486,367151.9,367151.9,26195,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403033,374630.00
04/11/2016 15:30,2,1.838,ACTIVE,214.41,357.38,59.912,1460403003,"201051344001203","219011344069620",31.81,6.30,0,337.84,390.14,59.2,55.2,0.513,366292.5,366292.5,30767,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403033,374631.00
04/11/2016 15:30,2,1.773,ACTIVE,211.93,360.99,59.975,1460403003,"274151322000054","219011344069620",31.29,10.00,0,336.94,372.71,56.2,52.3,0.376,629497.9,629497.9,19408,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403034,374632.00
04/11/2016 15:30,2,1.875,ACTIVE,214.64,359.48,59.949,1460403003,"201051344000867","219011344069620",31.69,6.30,0,336.64,388.64,60.2,56.2,0.468,355478.7,355478.7,26198,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403035,374633.00
04/11/2016 15:30,2,1.848,ACTIVE,214.19,358.88,59.981,1460403003,"201051344001093","219011344069620",31.93,6.30,0,336.04,389.54,59.7,55.7,0.464,365281.3,365281.3,30640,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403036,374634.00
04/11/2016 15:30,2,1.828,ACTIVE,214.64,361.29,59.938,1460403003,"201051344000900","219011344069620",32.10,3.70,0,336.04,388.64,59.4,55.4,0.486,370758.1,370758.1,25593,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403037,374635.00
04/11/2016 15:30,2,1.900,ACTIVE,214.87,359.78,59.933,1460403003,"201051344000648","219011344069620",31.47,4.00,0,337.24,388.04,60.6,56.5,0.477,363300.8,363300.8,25897,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403038,374636.00
04/11/2016 15:30,2,1.887,ACTIVE,214.87,360.69,59.959,1460403003,"201051344000569","219011344069620",32.10,5.00,0,336.04,388.64,61.4,57.3,0.495,372006.7,372006.7,25527,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403039,374637.00
04/11/2016 15:30,2,1.863,ACTIVE,214.87,360.38,59.965,1460403003,"201051344000983","219011344069620",31.99,4.50,0,335.44,389.24,60.4,56.3,0.504,363558.7,363558.7,25996,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403040,374638.00
04/11/2016 15:30,2,1.855,ACTIVE,215.09,360.38,59.981,1460403003,"201051344001158","219011344069620",31.91,4.50,0,337.54,387.44,60.0,56.0,0.491,358569.9,358569.9,26251,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403041,374639.00
04/11/2016 15:30,2,1.875,ACTIVE,215.32,361.29,60.012,1460403003,"201051344000576","219011344069620",32.16,4.00,0,339.34,388.34,61.1,57.1,0.482,365220.1,365220.1,25666,0,0,0,L,1122011218,0,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403042,374640.00
04/11/2016 15:30,2,1.787,ACTIVE,212.38,354.67,59.949,1460403003,"274151322000087","219011344069620",30.81,11.30,0,337.24,371.51,55.8,51.9,0.367,603759.3,603759.3,19480,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403043,374641.00
04/11/2016 15:45,2,1.834,ACTIVE,214.87,359.18,59.949,1460403904,"201051344000645","219011344069620",31.61,5.00,0,337.54,388.34,58.8,54.8,0.464,364768.7,364768.7,25813,0,0,0,L,1122011218,0,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403905,374642.00
04/11/2016 15:45,2,1.723,ACTIVE,212.38,348.06,59.991,1460403904,"274151322000085","219011344069620",31.39,9.00,0,338.14,373.91,54.9,51.0,0.371,632361.6,632361.6,19421,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403906,374643.00
04/11/2016 15:45,2,1.822,ACTIVE,214.87,360.38,60.002,1460403904,"201051344000633","219011344069620",31.81,5.50,0,337.84,388.34,58.7,54.7,0.477,355758.9,355758.9,26269,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403907,374644.00
04/11/2016 15:45,2,1.836,ACTIVE,214.87,358.58,59.959,1460403904,"201051344000469","219011344069620",31.87,3.30,0,336.34,389.54,59.2,55.3,0.473,356995.3,356995.3,26218,0,0,0,L,1122011218,0,121.78,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403908,374645.00
04/11/2016 15:45,2,1.779,ACTIVE,213.74,359.18,59.944,1460403904,"201051344000646","219011344069620",31.93,6.00,0,337.84,390.74,57.6,53.7,0.473,361395.0,361395.0,30776,0,0,0,L,1122011218,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403909,374646.00
04/11/2016 15:45,2,1.762,ACTIVE,212.16,356.78,60.034,1460403904,"274151322000052","219011344069620",31.65,10.70,0,337.54,374.51,56.6,52.7,0.389,641492.7,641492.7,19643,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403909,374647.00
04/11/2016 15:45,2,1.805,ACTIVE,214.41,358.58,59.901,1460403904,"201051344000585","219011344069620",31.83,5.50,0,336.34,389.24,58.2,54.3,0.460,367115.6,367115.6,30783,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403910,374648.00
04/11/2016 15:45,2,1.752,ACTIVE,213.96,357.68,59.986,1460403904,"201051344001230","219011344069620",31.93,6.00,0,336.34,390.14,56.6,52.7,0.451,365236.7,365236.7,30573,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403911,374649.00
04/11/2016 15:45,2,1.799,ACTIVE,214.87,359.78,59.965,1460403904,"201051344000582","219011344069620",31.57,5.00,0,336.04,388.34,57.5,53.6,0.442,358798.8,358798.8,30752,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403912,374650.00
04/11/2016 15:45,2,1.816,ACTIVE,213.51,357.98,59.981,1460403904,"201051344000955","219011344069620",31.91,6.00,0,339.04,392.25,58.7,54.7,0.477,370311.7,370311.7,30687,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403913,374651.00
04/11/2016 15:45,2,1.203,ACTIVE,212.16,433.72,59.991,1460403904,"274151322000094","219011344069620",40.83,10.70,0,420.50,477.61,49.6,46.0,0.340,514068.1,514068.1,20520,0,0,0,L,1151911521,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403914,374652.00
04/11/2016 15:45,2,1.834,ACTIVE,214.64,358.58,59.991,1460403904,"201051344000579","219011344069620",32.01,6.30,0,337.24,390.44,59.5,55.5,0.486,370377.6,370377.6,6292,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403915,374653.00
04/11/2016 15:45,2,1.822,ACTIVE,213.74,356.48,59.933,1460403904,"201051344000890","219011344069620",31.91,7.30,0,338.74,391.64,58.9,55.0,0.460,367414.3,367414.3,30712,0,0,0,L,1122011218,0,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403916,374654.00
04/11/2016 15:45,2,1.799,ACTIVE,214.19,360.99,59.922,1460403904,"201051344000438","219011344069620",32.32,6.00,0,337.84,391.64,58.9,54.9,0.464,369607.2,369607.2,30712,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403917,374655.00
04/11/2016 15:45,2,1.797,ACTIVE,213.96,361.29,59.986,1460403904,"201051344000417","219011344069620",32.24,7.00,0,336.94,389.84,58.8,54.8,0.477,362860.1,362860.1,30867,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403918,374656.00
04/11/2016 15:45,2,1.760,ACTIVE,212.16,350.17,59.954,1460403904,"274151322000083","219011344069620",31.41,10.00,0,336.94,374.21,56.0,52.1,0.402,635736.3,635736.3,19698,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403919,374657.00
04/11/2016 15:45,2,1.814,ACTIVE,212.83,364.29,59.954,1460403904,"274151322000076","219011344069620",31.95,10.30,0,339.95,380.82,58.8,54.8,0.420,676297.5,676297.5,19704,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403920,374658.00
04/11/2016 15:45,2,1.822,ACTIVE,214.19,358.58,59.996,1460403904,"201051344000868","219011344069620",31.95,4.00,0,336.04,388.94,59.0,55.0,0.460,356155.5,356155.5,25951,0,0,0,L,1122011218,0,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403921,374659.00
04/11/2016 15:45,2,1.783,ACTIVE,212.16,362.19,59.975,1460403904,"274151322000095","219011344069620",31.97,10.00,0,337.84,378.42,57.8,53.8,0.389,669344.4,669344.4,19601,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403921,374660.00
04/11/2016 15:45,2,1.842,ACTIVE,214.64,360.69,59.965,1460403904,"201051344000988","219011344069620",31.77,5.00,0,336.94,389.24,59.3,55.3,0.482,353481.2,353481.2,26242,0,0,0,L,1122011218,0,122.01,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403922,374661.00
04/11/2016 15:45,2,1.836,ACTIVE,213.96,357.68,59.970,1460403904,"201051344001025","219011344069620",31.67,5.50,0,338.14,391.94,58.9,54.9,0.468,367127.2,367127.2,30763,0,0,0,L,1122011218,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403923,374662.00
04/11/2016 15:45,2,1.834,ACTIVE,214.41,358.58,60.034,1460403904,"201051344000458","219011344069620",31.99,6.00,0,337.24,389.54,59.4,55.4,0.486,363914.9,363914.9,26165,0,0,0,L,1122011218,0,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403924,374663.00
04/11/2016 15:45,2,1.844,ACTIVE,215.32,360.08,59.975,1460403904,"201051344000853","219011344069620",32.08,4.00,0,339.65,389.54,60.0,56.0,0.486,362413.2,362413.2,25758,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403925,374664.00
04/11/2016 15:45,2,1.812,ACTIVE,213.96,357.38,59.954,1460403904,"201051344000685","219011344069620",31.71,6.00,0,333.93,389.84,58.2,54.2,0.491,369131.3,369131.3,30583,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403926,374665.00
04/11/2016 15:45,2,1.771,ACTIVE,214.64,359.18,60.007,1460403904,"201051344000917","219011344069620",31.87,6.70,0,336.34,388.94,57.2,53.3,0.482,366342.1,366342.1,30588,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403927,374666.00
04/11/2016 15:45,2,1.770,ACTIVE,214.19,359.78,59.975,1460403904,"201051344001145","219011344069620",32.16,5.50,0,336.94,390.44,57.7,53.7,0.464,371405.4,371405.4,30445,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403928,374667.00
04/11/2016 15:45,2,1.840,ACTIVE,214.64,360.99,59.928,1460403904,"201051344000651","219011344069620",31.89,4.50,0,335.74,388.94,59.4,55.4,0.468,363373.5,363373.5,30815,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403929,374668.00
04/11/2016 15:45,2,1.729,ACTIVE,211.93,352.57,59.891,1460403904,"274151322000088","219011344069620",31.17,9.30,0,337.54,373.61,54.5,50.7,0.362,615908.2,615908.2,19384,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403930,374669.00
04/11/2016 15:45,2,1.195,ACTIVE,213.06,445.15,59.954,1460403904,"274151322000068","219011344069620",41.98,12.70,0,427.41,482.42,51.1,47.4,0.340,513735.5,513735.5,20725,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403930,374670.00
04/11/2016 15:45,2,1.811,ACTIVE,214.19,358.58,60.018,1460403904,"201051344001135","219011344069620",31.85,5.00,0,338.44,389.54,58.4,54.4,0.460,359771.3,359771.3,30772,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403931,374671.00
04/11/2016 15:45,2,1.850,ACTIVE,213.74,360.69,59.949,1460403904,"201051344000594","219011344069620",32.08,6.30,0,336.94,391.34,60.0,56.0,0.477,367165.7,367165.7,26196,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403932,374672.00
04/11/2016 15:45,2,1.793,ACTIVE,214.41,360.08,59.959,1460403904,"201051344001203","219011344069620",32.07,6.00,0,336.64,391.04,58.2,54.3,0.473,366305.9,366305.9,30768,0,0,0,L,1122011218,0,123.36,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403933,374673.00
04/11/2016 15:45,2,1.752,ACTIVE,212.16,350.17,59.975,1460403904,"274151322000054","219011344069620",31.47,9.70,0,336.64,373.91,55.9,52.0,0.367,629510.6,629510.6,19409,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403934,374674.00
04/11/2016 15:45,2,1.848,ACTIVE,214.19,357.08,60.002,1460403904,"201051344000867","219011344069620",31.69,5.50,0,337.24,389.24,59.4,55.4,0.491,355492.2,355492.2,26199,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403935,374675.00
04/11/2016 15:45,2,1.822,ACTIVE,214.41,358.58,59.944,1460403904,"201051344001093","219011344069620",31.89,6.30,0,336.64,388.94,58.9,54.9,0.460,365294.8,365294.8,30641,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403936,374676.00
04/11/2016 15:45,2,1.793,ACTIVE,214.41,359.78,59.970,1460403904,"201051344000900","219011344069620",32.07,3.70,0,336.64,388.64,58.3,54.4,0.477,370771.5,370771.5,25594,0,0,0,L,1122011218,0,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403937,374677.00
04/11/2016 15:45,2,1.846,ACTIVE,214.64,357.98,59.954,1460403904,"201051344000648","219011344069620",31.95,4.00,0,336.64,388.94,59.7,55.7,0.473,363314.5,363314.5,25898,0,0,0,L,1122011218,0,121.78,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403938,374678.00
04/11/2016 15:45,2,1.867,ACTIVE,214.64,360.69,59.965,1460403904,"201051344000569","219011344069620",31.79,4.50,0,336.94,391.04,60.1,56.1,0.468,372020.5,372020.5,25528,0,0,0,L,1122011218,0,122.01,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403939,374679.00
04/11/2016 15:45,2,1.812,ACTIVE,214.41,360.69,60.002,1460403904,"201051344000983","219011344069620",32.18,4.50,0,337.24,391.04,59.1,55.2,0.499,363572.3,363572.3,25997,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403939,374680.00
04/11/2016 15:45,2,1.834,ACTIVE,214.64,358.28,59.991,1460403904,"201051344001158","219011344069620",31.69,4.00,0,336.94,389.54,59.0,55.0,0.482,358583.4,358583.4,26252,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403940,374681.00
04/11/2016 15:45,2,1.852,ACTIVE,214.87,360.38,59.996,1460403904,"201051344000576","219011344069620",31.95,3.70,0,337.84,390.14,59.9,55.9,0.473,365233.8,365233.8,25667,0,0,0,L,1122011218,0,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403941,374682.00
04/11/2016 15:45,2,1.746,ACTIVE,212.16,351.97,60.007,1460403904,"274151322000087","219011344069620",31.19,10.70,0,337.84,373.31,55.2,51.4,0.380,603771.9,603771.9,19481,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460403942,374683.00
04/11/2016 16:00,2,1.834,ACTIVE,214.19,360.38,59.986,1460404803,"201051344000645","219011344069620",31.77,5.00,0,337.54,394.35,59.0,55.0,0.468,364784.2,364784.2,25814,0,0,0,L,1122011218,0,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404804,374684.00
04/11/2016 16:00,2,1.732,ACTIVE,211.93,349.86,59.954,1460404803,"274151322000085","219011344069620",31.17,9.00,0,338.44,380.52,54.7,50.9,0.367,632376.0,632376.0,19422,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404805,374685.00
04/11/2016 16:00,2,1.816,ACTIVE,213.96,358.58,59.965,1460404803,"201051344000633","219011344069620",32.03,6.00,0,338.14,394.35,59.0,55.0,0.486,355774.4,355774.4,26270,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404806,374686.00
04/11/2016 16:00,2,1.832,ACTIVE,213.96,360.38,59.907,1460404803,"201051344000469","219011344069620",32.20,3.00,0,336.64,396.45,59.7,55.7,0.477,357011.0,357011.0,26219,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404807,374687.00
04/11/2016 16:00,2,1.795,ACTIVE,212.38,356.78,59.965,1460404803,"201051344000646","219011344069620",31.73,6.00,0,334.54,395.25,57.7,53.8,0.477,361410.1,361410.1,30777,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404808,374688.00
04/11/2016 16:00,2,1.787,ACTIVE,211.93,348.36,59.965,1460404803,"274151322000052","219011344069620",31.39,10.30,0,337.84,381.73,56.6,52.8,0.393,641507.6,641507.6,19644,0,0,0,L,1151911521,0,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404809,374689.00
04/11/2016 16:00,2,1.816,ACTIVE,213.29,359.78,59.938,1460404803,"201051344000585","219011344069620",31.95,6.00,0,336.04,394.05,58.8,54.8,0.477,367131.0,367131.0,30784,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404810,374690.00
04/11/2016 16:00,2,1.771,ACTIVE,212.83,357.08,59.922,1460404803,"201051344001230","219011344069620",31.87,6.30,0,338.14,395.85,57.1,53.2,0.460,365251.6,365251.6,30574,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404811,374691.00
04/11/2016 16:00,2,1.795,ACTIVE,213.51,357.38,59.970,1460404803,"201051344000582","219011344069620",31.87,5.00,0,336.04,392.25,58.0,54.0,0.451,358813.9,358813.9,30753,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404812,374692.00
04/11/2016 16:00,2,1.826,ACTIVE,212.38,359.18,59.928,1460404803,"201051344000955","219011344069620",32.05,6.30,0,337.24,396.15,59.2,55.3,0.482,370327.1,370327.1,30688,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404813,374693.00
04/11/2016 16:00,2,1.109,ACTIVE,211.70,460.17,59.959,1460404803,"274151322000094","219011344069620",43.44,10.70,0,422.90,486.02,48.6,45.0,0.345,514081.1,514081.1,20521,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404814,374694.00
04/11/2016 16:00,2,1.852,ACTIVE,213.96,360.99,59.949,1460404803,"201051344000579","219011344069620",32.24,6.00,0,339.04,394.35,60.5,56.4,0.508,370393.2,370393.2,6293,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404815,374695.00
04/11/2016 16:00,2,1.852,ACTIVE,212.61,357.68,59.991,1460404803,"201051344000890","219011344069620",31.89,7.30,0,336.94,396.15,59.9,55.9,0.473,367429.7,367429.7,30713,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404816,374696.00
04/11/2016 16:00,2,1.844,ACTIVE,213.29,359.18,59.933,1460404803,"201051344000438","219011344069620",32.07,6.30,0,336.94,396.75,59.9,55.9,0.482,369622.6,369622.6,30713,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404817,374697.00
04/11/2016 16:00,2,1.863,ACTIVE,213.06,357.98,59.981,1460404803,"201051344000417","219011344069620",31.81,7.30,0,336.04,393.75,60.0,56.0,0.491,362875.5,362875.5,30868,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404818,374698.00
04/11/2016 16:00,2,1.795,ACTIVE,211.70,360.38,59.975,1460404803,"274151322000083","219011344069620",31.43,10.00,0,337.84,381.42,57.1,53.2,0.398,635751.0,635751.0,19699,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404818,374699.00
04/11/2016 16:00,2,1.846,ACTIVE,212.61,362.79,59.965,1460404803,"274151322000076","219011344069620",32.16,10.00,0,340.25,386.53,60.1,56.1,0.420,676312.9,676312.9,19705,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404819,374700.00
04/11/2016 16:00,2,1.896,ACTIVE,213.74,360.69,59.975,1460404803,"201051344000868","219011344069620",31.83,4.00,0,335.14,394.35,61.2,57.1,0.491,356171.0,356171.0,25952,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404820,374701.00
04/11/2016 16:00,2,1.857,ACTIVE,211.93,348.96,59.949,1460404803,"274151322000095","219011344069620",31.53,9.70,0,338.74,382.63,59.3,55.3,0.407,669359.6,669359.6,19602,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404821,374702.00
04/11/2016 16:00,2,1.908,ACTIVE,213.96,360.99,60.018,1460404803,"201051344000988","219011344069620",31.89,5.00,0,336.34,395.25,61.7,57.6,0.504,353496.8,353496.8,26243,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404822,374703.00
04/11/2016 16:00,2,1.896,ACTIVE,213.06,357.98,59.970,1460404803,"201051344001025","219011344069620",31.91,6.00,0,336.64,395.55,61.3,57.2,0.491,367142.6,367142.6,30764,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404823,374704.00
04/11/2016 16:00,2,1.920,ACTIVE,213.74,359.48,60.002,1460404803,"201051344000458","219011344069620",31.97,6.00,0,336.34,394.05,62.2,58.1,0.517,363930.4,363930.4,26166,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404824,374705.00
04/11/2016 16:00,2,1.949,ACTIVE,214.64,360.99,59.965,1460404803,"201051344000853","219011344069620",31.89,4.00,0,341.15,395.55,62.9,58.8,0.513,362428.9,362428.9,25759,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404825,374706.00
04/11/2016 16:00,2,1.873,ACTIVE,213.06,360.08,59.965,1460404803,"201051344000685","219011344069620",32.05,6.00,0,335.74,393.45,60.8,56.7,0.513,369146.5,369146.5,30584,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404826,374707.00
04/11/2016 16:00,2,1.857,ACTIVE,213.51,358.88,59.912,1460404803,"201051344000917","219011344069620",31.97,6.70,0,336.04,393.45,60.2,56.1,0.491,366357.0,366357.0,30589,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404827,374708.00
04/11/2016 16:00,2,1.879,ACTIVE,213.06,358.28,59.986,1460404803,"201051344001145","219011344069620",31.89,5.50,0,336.04,392.55,60.7,56.7,0.495,371420.5,371420.5,30446,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404827,374709.00
04/11/2016 16:00,2,1.934,ACTIVE,213.29,358.58,59.959,1460404803,"201051344000651","219011344069620",31.99,4.50,0,336.64,392.85,62.6,58.5,0.504,363389.0,363389.0,30816,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404828,374710.00
04/11/2016 16:00,2,1.822,ACTIVE,211.70,358.58,59.959,1460404803,"274151322000088","219011344069620",31.11,9.30,0,337.24,379.92,57.4,53.5,0.389,615922.4,615922.4,19385,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404829,374711.00
04/11/2016 16:00,2,1.227,ACTIVE,212.83,461.68,59.959,1460404803,"274151322000068","219011344069620",42.74,12.70,0,420.20,483.32,52.5,48.8,0.340,513748.6,513748.6,20726,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404830,374712.00
04/11/2016 16:00,2,1.928,ACTIVE,213.06,357.68,59.991,1460404803,"201051344001135","219011344069620",31.83,5.50,0,336.64,395.85,62.1,58.1,0.513,359786.5,359786.5,30773,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404831,374713.00
04/11/2016 16:00,2,1.984,ACTIVE,213.29,360.99,59.970,1460404803,"201051344000594","219011344069620",31.99,7.00,0,335.74,395.85,64.3,60.2,0.513,367181.4,367181.4,26197,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404832,374714.00
04/11/2016 16:00,2,1.932,ACTIVE,213.29,358.88,60.002,1460404803,"201051344001203","219011344069620",31.93,6.00,0,337.54,393.75,62.5,58.4,0.517,366321.1,366321.1,30769,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404833,374715.00
04/11/2016 16:00,2,1.871,ACTIVE,211.70,348.66,59.922,1460404803,"274151322000054","219011344069620",31.51,9.70,0,337.24,382.03,59.8,55.7,0.402,629525.2,629525.2,19410,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404834,374716.00
04/11/2016 16:00,2,1.980,ACTIVE,213.96,360.08,59.959,1460404803,"201051344000867","219011344069620",31.95,6.00,0,336.64,393.75,64.1,60.0,0.504,355507.7,355507.7,26200,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404835,374717.00
04/11/2016 16:00,2,1.941,ACTIVE,213.29,363.69,59.981,1460404803,"201051344001093","219011344069620",32.36,6.70,0,336.04,393.45,63.6,59.5,0.499,365310.1,365310.1,30642,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404836,374718.00
04/11/2016 16:00,2,1.986,ACTIVE,213.96,361.89,59.970,1460404803,"201051344000900","219011344069620",31.63,3.70,0,336.64,394.65,63.7,59.6,0.521,370786.7,370786.7,25595,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404837,374719.00
04/11/2016 16:00,2,2.016,ACTIVE,214.19,362.49,59.970,1460404803,"201051344000648","219011344069620",31.87,3.70,0,337.24,394.05,65.0,60.8,0.517,363330.1,363330.1,25899,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404838,374720.00
04/11/2016 16:00,2,2.025,ACTIVE,213.96,361.59,59.970,1460404803,"201051344000569","219011344069620",32.10,4.50,0,337.24,394.35,65.9,61.6,0.548,372036.2,372036.2,25529,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404839,374721.00
04/11/2016 16:00,2,2.000,ACTIVE,213.96,363.09,59.965,1460404803,"201051344000983","219011344069620",32.10,4.50,0,337.24,395.85,65.1,60.9,0.548,363587.7,363587.7,25998,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404840,374722.00
04/11/2016 16:00,2,2.010,ACTIVE,214.19,360.08,59.944,1460404803,"201051344001158","219011344069620",31.87,4.50,0,336.94,394.35,64.8,60.7,0.535,358598.8,358598.8,26253,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404841,374723.00
04/11/2016 16:00,2,2.037,ACTIVE,214.41,362.79,59.970,1460404803,"201051344000576","219011344069620",32.05,4.00,0,338.74,394.95,66.1,61.9,0.521,365249.5,365249.5,25668,0,0,0,L,1122011218,0,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404841,374724.00
04/11/2016 16:00,2,1.912,ACTIVE,212.16,356.48,59.981,1460404803,"274151322000087","219011344069620",31.25,10.70,0,337.84,380.82,60.5,56.5,0.420,603786.3,603786.3,19482,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460404842,374725.00
04/11/2016 16:15,2,1.746,ACTIVE,214.19,356.18,59.949,1460405704,"201051344000645","219011344069620",31.79,5.50,0,336.34,388.64,56.2,52.4,0.442,364799.1,364799.1,25815,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405705,374726.00
04/11/2016 16:15,2,1.654,ACTIVE,211.93,346.26,59.981,1460405704,"274151322000085","219011344069620",30.99,9.30,0,337.24,373.31,52.0,48.3,0.340,632389.7,632389.7,19423,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405706,374727.00
04/11/2016 16:15,2,1.746,ACTIVE,213.96,357.38,59.891,1460405704,"201051344000633","219011344069620",31.67,6.00,0,335.14,389.84,56.0,52.1,0.464,355789.1,355789.1,26271,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405707,374728.00
04/11/2016 16:15,2,1.758,ACTIVE,213.96,358.58,59.938,1460405704,"201051344000469","219011344069620",31.97,3.00,0,335.14,391.94,57.0,53.0,0.464,357026.0,357026.0,26220,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405707,374729.00
04/11/2016 16:15,2,1.691,ACTIVE,212.83,356.78,59.886,1460405704,"201051344000646","219011344069620",31.89,6.30,0,336.64,390.44,54.6,50.8,0.451,361424.5,361424.5,30778,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405708,374730.00
04/11/2016 16:15,2,1.691,ACTIVE,211.70,358.28,59.970,1460405704,"274151322000052","219011344069620",31.27,10.30,0,336.64,374.51,53.6,49.8,0.371,641521.7,641521.7,19645,0,0,0,L,1151911521,0,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405709,374731.00
04/11/2016 16:15,2,1.705,ACTIVE,213.74,357.68,59.965,1460405704,"201051344000585","219011344069620",31.99,6.30,0,338.14,391.04,55.3,51.4,0.446,367145.6,367145.6,30785,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405710,374732.00
04/11/2016 16:15,2,1.660,ACTIVE,212.83,357.08,59.991,1460405704,"201051344001230","219011344069620",31.91,6.70,0,337.54,389.24,53.6,49.9,0.429,365265.8,365265.8,30575,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405711,374733.00
04/11/2016 16:15,2,1.701,ACTIVE,213.74,356.18,59.975,1460405704,"201051344000582","219011344069620",31.51,5.00,0,337.84,391.34,54.4,50.5,0.429,358828.3,358828.3,30754,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405712,374734.00
04/11/2016 16:15,2,1.732,ACTIVE,212.83,354.97,59.986,1460405704,"201051344000955","219011344069620",31.67,6.30,0,338.74,389.24,55.6,51.7,0.455,370341.8,370341.8,30689,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405713,374735.00
04/11/2016 16:15,2,1.129,ACTIVE,212.16,438.53,59.944,1460405704,"274151322000094","219011344069620",41.01,11.30,0,422.30,481.51,46.7,43.2,0.323,514093.4,514093.4,20522,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405714,374736.00
04/11/2016 16:15,2,1.740,ACTIVE,213.96,358.28,59.970,1460405704,"201051344000579","219011344069620",32.07,6.30,0,336.64,390.44,56.5,52.7,0.460,370408.1,370408.1,6294,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405715,374737.00
04/11/2016 16:15,2,1.709,ACTIVE,213.06,359.78,59.944,1460405704,"201051344000890","219011344069620",32.18,7.30,0,337.24,391.34,55.8,51.9,0.433,367444.4,367444.4,30714,0,0,0,L,1122011218,0,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405716,374738.00
04/11/2016 16:15,2,1.729,ACTIVE,213.29,356.78,59.970,1460405704,"201051344000438","219011344069620",31.87,6.30,0,339.04,393.75,55.8,51.9,0.446,369637.3,369637.3,30714,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405716,374739.00
04/11/2016 16:15,2,1.748,ACTIVE,213.06,355.58,60.002,1460405704,"201051344000417","219011344069620",31.47,7.30,0,337.54,389.24,55.8,51.9,0.451,362890.1,362890.1,30869,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405717,374740.00
04/11/2016 16:15,2,1.662,ACTIVE,211.93,358.88,59.954,1460405704,"274151322000083","219011344069620",31.33,10.30,0,336.94,375.11,52.8,49.0,0.362,635764.9,635764.9,19700,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405718,374741.00
