ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 16:15,2,1.715,ACTIVE,212.83,362.19,59.965,1460405704,"274151322000076","219011344069620",32.08,10.00,0,339.34,380.52,55.7,51.9,0.393,676327.6,676327.6,19706,0,0,0,L,1151911521,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405719,374742.00
04/11/2016 16:15,2,1.762,ACTIVE,213.29,355.88,59.938,1460405704,"201051344000868","219011344069620",31.59,4.00,0,337.24,391.34,56.4,52.5,0.455,356185.8,356185.8,25953,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405720,374743.00
04/11/2016 16:15,2,1.689,ACTIVE,212.16,351.97,59.970,1460405704,"274151322000095","219011344069620",31.91,9.70,0,337.84,379.02,54.6,50.8,0.367,669373.9,669373.9,19603,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405721,374744.00
04/11/2016 16:15,2,1.740,ACTIVE,213.96,357.68,59.981,1460405704,"201051344000988","219011344069620",31.93,5.00,0,334.24,389.24,56.3,52.4,0.468,353511.6,353511.6,26244,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405722,374745.00
04/11/2016 16:15,2,1.719,ACTIVE,213.06,358.58,59.986,1460405704,"201051344001025","219011344069620",32.10,6.00,0,338.44,390.74,55.9,52.0,0.442,367157.3,367157.3,30765,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405723,374746.00
04/11/2016 16:15,2,1.773,ACTIVE,213.51,356.48,59.975,1460405704,"201051344000458","219011344069620",31.61,6.30,0,336.04,390.44,56.8,52.9,0.473,363945.3,363945.3,26167,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405724,374747.00
04/11/2016 16:15,2,1.793,ACTIVE,213.96,355.88,59.970,1460405704,"201051344000853","219011344069620",31.43,4.50,0,336.94,388.94,57.1,53.2,0.468,362443.9,362443.9,25760,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405725,374748.00
04/11/2016 16:15,2,1.725,ACTIVE,213.06,355.88,59.901,1460405704,"201051344000685","219011344069620",31.51,6.30,0,338.44,389.54,55.1,51.2,0.460,369161.0,369161.0,30585,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405726,374749.00
04/11/2016 16:15,2,1.676,ACTIVE,213.29,356.48,60.028,1460405704,"201051344000917","219011344069620",31.83,6.70,0,337.54,389.84,54.0,50.2,0.429,366371.2,366371.2,30590,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405727,374750.00
04/11/2016 16:15,2,1.676,ACTIVE,212.83,357.08,59.965,1460405704,"201051344001145","219011344069620",32.01,6.00,0,337.24,390.74,54.4,50.6,0.442,371434.8,371434.8,30447,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405728,374751.00
04/11/2016 16:15,2,1.750,ACTIVE,213.06,355.58,59.922,1460405704,"201051344000651","219011344069620",31.65,4.50,0,337.84,392.55,56.1,52.2,0.442,363403.7,363403.7,30817,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405728,374752.00
04/11/2016 16:15,2,1.623,ACTIVE,211.48,348.66,59.959,1460405704,"274151322000088","219011344069620",31.17,9.30,0,336.34,373.01,51.2,47.5,0.345,615935.9,615935.9,19386,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405729,374753.00
04/11/2016 16:15,2,1.092,ACTIVE,213.06,452.36,59.970,1460405704,"274151322000068","219011344069620",42.80,13.00,0,419.00,479.11,47.5,43.9,0.309,513761.1,513761.1,20727,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405730,374754.00
04/11/2016 16:15,2,1.709,ACTIVE,212.83,355.28,59.965,1460405704,"201051344001135","219011344069620",31.83,5.50,0,338.14,391.64,55.1,51.3,0.446,359800.9,359800.9,30774,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405731,374755.00
04/11/2016 16:15,2,1.766,ACTIVE,213.06,357.08,59.975,1460405704,"201051344000594","219011344069620",31.81,7.00,0,337.24,394.05,56.9,52.9,0.451,367196.3,367196.3,26198,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405732,374756.00
04/11/2016 16:15,2,1.711,ACTIVE,213.29,354.97,59.901,1460405704,"201051344001203","219011344069620",31.67,6.30,0,337.84,391.94,54.9,51.1,0.442,366335.5,366335.5,30770,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405733,374757.00
04/11/2016 16:15,2,1.660,ACTIVE,211.70,351.97,59.981,1460405704,"274151322000054","219011344069620",31.13,9.70,0,336.64,373.91,52.4,48.6,0.354,629539.0,629539.0,19411,0,0,0,L,1151911521,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405734,374758.00
04/11/2016 16:15,2,1.730,ACTIVE,213.74,357.38,60.012,1460405704,"201051344000867","219011344069620",32.01,6.00,0,335.74,392.25,56.1,52.3,0.451,355522.5,355522.5,26201,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405735,374759.00
04/11/2016 16:15,2,1.707,ACTIVE,213.06,360.08,60.002,1460405704,"201051344001093","219011344069620",32.18,6.70,0,338.74,392.25,55.6,51.8,0.433,365324.6,365324.6,30643,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405736,374760.00
04/11/2016 16:15,2,1.721,ACTIVE,213.74,357.38,59.986,1460405704,"201051344000900","219011344069620",31.77,3.70,0,336.04,391.34,55.4,51.6,0.455,370801.3,370801.3,25596,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405737,374761.00
04/11/2016 16:15,2,1.760,ACTIVE,213.74,356.48,59.970,1460405704,"201051344000648","219011344069620",31.85,4.00,0,336.34,391.04,56.8,52.9,0.446,363344.9,363344.9,25900,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405738,374762.00
04/11/2016 16:15,2,1.773,ACTIVE,213.96,357.38,59.944,1460405704,"201051344000569","219011344069620",31.87,4.50,0,336.04,390.74,57.3,53.4,0.460,372051.1,372051.1,25530,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405739,374763.00
04/11/2016 16:15,2,1.758,ACTIVE,213.74,357.38,59.944,1460405704,"201051344000983","219011344069620",31.79,5.00,0,336.64,391.34,56.6,52.7,0.473,363602.4,363602.4,25999,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405740,374764.00
04/11/2016 16:15,2,1.740,ACTIVE,213.96,356.78,60.023,1460405704,"201051344001158","219011344069620",31.83,5.00,0,335.44,388.94,56.1,52.2,0.464,358613.4,358613.4,26254,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405741,374765.00
04/11/2016 16:15,2,1.785,ACTIVE,214.19,358.88,59.970,1460405704,"201051344000576","219011344069620",31.75,4.00,0,335.74,390.14,57.4,53.5,0.460,365264.4,365264.4,25669,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405741,374766.00
04/11/2016 16:15,2,1.648,ACTIVE,211.93,348.06,59.959,1460405704,"274151322000087","219011344069620",31.27,10.70,0,336.94,372.71,52.3,48.6,0.358,603799.9,603799.9,19483,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460405742,374767.00
04/11/2016 16:30,2,1.523,ACTIVE,214.19,354.97,60.002,1460406603,"201051344000645","219011344069620",31.49,5.00,0,337.24,384.43,48.6,45.0,0.376,364811.4,364811.4,25816,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406604,374768.00
04/11/2016 16:30,2,1.424,ACTIVE,212.61,352.87,60.007,1460406603,"274151322000085","219011344069620",31.11,8.00,0,337.24,367.90,44.9,41.4,0.296,632401.2,632401.2,19424,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406605,374769.00
04/11/2016 16:30,2,1.518,ACTIVE,214.19,354.97,59.986,1460406603,"201051344000633","219011344069620",31.59,5.50,0,336.94,386.23,48.6,45.0,0.389,355801.5,355801.5,26272,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406606,374770.00
04/11/2016 16:30,2,1.512,ACTIVE,214.19,355.28,59.965,1460406603,"201051344000469","219011344069620",32.03,3.00,0,337.54,384.73,49.0,45.4,0.393,357038.4,357038.4,26221,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406607,374771.00
04/11/2016 16:30,2,1.479,ACTIVE,213.06,353.47,60.028,1460406603,"201051344000646","219011344069620",31.63,5.50,0,336.94,382.33,47.4,43.8,0.389,361436.5,361436.5,30779,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406608,374772.00
04/11/2016 16:30,2,1.457,ACTIVE,211.93,345.66,59.986,1460406603,"274151322000052","219011344069620",31.41,9.70,0,335.44,368.50,46.3,42.8,0.309,641533.5,641533.5,19646,0,0,0,L,1151911521,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406609,374773.00
04/11/2016 16:30,2,1.484,ACTIVE,213.74,355.28,60.039,1460406603,"201051344000585","219011344069620",31.89,6.00,0,336.04,384.43,48.0,44.4,0.393,367157.8,367157.8,30786,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406610,374774.00
04/11/2016 16:30,2,1.438,ACTIVE,213.29,354.07,60.023,1460406603,"201051344001230","219011344069620",31.81,6.00,0,335.74,381.12,46.4,42.8,0.367,365277.6,365277.6,30576,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406611,374775.00
04/11/2016 16:30,2,1.461,ACTIVE,213.96,355.28,60.018,1460406603,"201051344000582","219011344069620",31.93,4.50,0,336.04,384.13,47.2,43.7,0.362,358840.4,358840.4,30755,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406612,374776.00
04/11/2016 16:30,2,1.492,ACTIVE,212.83,354.67,59.970,1460406603,"201051344000955","219011344069620",31.91,5.50,0,336.34,383.53,48.2,44.6,0.389,370354.1,370354.1,30690,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406613,374777.00
04/11/2016 16:30,2,0.961,ACTIVE,212.38,440.64,59.959,1460406603,"274151322000094","219011344069620",41.57,11.00,0,337.54,471.60,40.5,37.2,0.283,514103.7,514103.7,20523,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406614,374778.00
04/11/2016 16:30,2,1.523,ACTIVE,214.19,354.67,60.023,1460406603,"201051344000579","219011344069620",31.83,6.00,0,338.14,386.23,49.1,45.5,0.371,370420.5,370420.5,6295,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406614,374779.00
04/11/2016 16:30,2,1.484,ACTIVE,212.83,357.38,59.991,1460406603,"201051344000890","219011344069620",32.18,7.00,0,336.04,382.33,48.4,44.8,0.371,367456.7,367456.7,30715,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406615,374780.00
04/11/2016 16:30,2,1.486,ACTIVE,213.51,358.58,59.986,1460406603,"201051344000438","219011344069620",32.20,6.00,0,336.04,384.73,48.5,44.9,0.380,369649.6,369649.6,30715,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406616,374781.00
04/11/2016 16:30,2,1.508,ACTIVE,213.51,353.17,60.023,1460406603,"201051344000417","219011344069620",31.71,6.70,0,336.64,382.63,48.5,44.9,0.389,362902.4,362902.4,30870,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406617,374782.00
04/11/2016 16:30,2,1.436,ACTIVE,212.38,355.58,59.991,1460406603,"274151322000083","219011344069620",31.37,9.70,0,336.64,368.50,45.6,42.1,0.318,635776.5,635776.5,19701,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406618,374783.00
04/11/2016 16:30,2,1.471,ACTIVE,213.29,352.87,59.981,1460406603,"274151322000076","219011344069620",32.08,9.70,0,337.54,375.41,47.7,44.1,0.331,676339.8,676339.8,19707,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406619,374784.00
04/11/2016 16:30,2,1.502,ACTIVE,213.74,354.97,59.975,1460406603,"201051344000868","219011344069620",31.73,4.00,0,337.24,382.33,48.3,44.7,0.380,356198.1,356198.1,25954,0,0,0,L,1122011218,0,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406620,374785.00
04/11/2016 16:30,2,1.453,ACTIVE,212.61,355.28,59.991,1460406603,"274151322000095","219011344069620",31.75,9.30,0,335.14,373.61,46.7,43.1,0.309,669385.9,669385.9,19604,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406621,374786.00
04/11/2016 16:30,2,1.510,ACTIVE,214.19,358.58,59.986,1460406603,"201051344000988","219011344069620",31.65,4.50,0,337.84,385.03,48.5,44.8,0.371,353524.0,353524.0,26245,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406622,374787.00
04/11/2016 16:30,2,1.480,ACTIVE,213.29,354.97,59.981,1460406603,"201051344001025","219011344069620",32.05,5.50,0,336.04,383.83,48.1,44.5,0.376,367169.6,367169.6,30766,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406623,374788.00
04/11/2016 16:30,2,1.510,ACTIVE,213.74,354.07,59.981,1460406603,"201051344000458","219011344069620",31.83,6.00,0,336.04,383.53,48.7,45.1,0.398,363957.7,363957.7,26168,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406624,374789.00
04/11/2016 16:30,2,1.516,ACTIVE,214.64,356.18,60.002,1460406603,"201051344000853","219011344069620",31.95,4.00,0,337.24,385.93,49.0,45.4,0.389,362456.3,362456.3,25761,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406624,374790.00
04/11/2016 16:30,2,1.459,ACTIVE,213.51,356.78,60.012,1460406603,"201051344000685","219011344069620",32.03,6.00,0,337.54,382.33,47.3,43.7,0.393,369173.0,369173.0,30586,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406625,374791.00
04/11/2016 16:30,2,1.441,ACTIVE,213.51,354.37,60.002,1460406603,"201051344000917","219011344069620",31.79,6.70,0,336.64,385.03,46.4,42.9,0.371,366383.0,366383.0,30591,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406626,374792.00
04/11/2016 16:30,2,1.457,ACTIVE,213.51,353.77,60.002,1460406603,"201051344001145","219011344069620",31.69,5.50,0,338.44,382.33,46.8,43.2,0.380,371446.6,371446.6,30448,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406627,374793.00
04/11/2016 16:30,2,1.490,ACTIVE,213.74,354.67,60.007,1460406603,"201051344000651","219011344069620",31.97,4.50,0,336.64,383.53,48.3,44.7,0.376,363416.0,363416.0,30818,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406628,374794.00
04/11/2016 16:30,2,1.396,ACTIVE,212.16,352.87,59.996,1460406603,"274151322000088","219011344069620",30.95,8.50,0,336.34,367.90,43.7,40.3,0.287,615947.1,615947.1,19387,0,0,0,L,1151911521,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406629,374795.00
04/11/2016 16:30,2,0.959,ACTIVE,212.83,446.35,59.965,1460406603,"274151322000068","219011344069620",42.26,12.70,0,339.04,474.60,41.2,37.9,0.265,513771.4,513771.4,20728,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406630,374796.00
04/11/2016 16:30,2,1.479,ACTIVE,213.06,352.57,59.991,1460406603,"201051344001135","219011344069620",31.53,5.00,0,336.94,382.63,47.2,43.6,0.376,359813.0,359813.0,30775,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406631,374797.00
04/11/2016 16:30,2,1.529,ACTIVE,213.29,353.47,60.007,1460406603,"201051344000594","219011344069620",31.61,6.30,0,336.34,385.63,49.0,45.4,0.380,367208.7,367208.7,26199,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406632,374798.00
04/11/2016 16:30,2,1.455,ACTIVE,213.29,354.37,59.986,1460406603,"201051344001203","219011344069620",31.91,6.00,0,336.64,383.23,47.0,43.5,0.376,366347.5,366347.5,30771,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406633,374799.00
04/11/2016 16:30,2,1.420,ACTIVE,212.16,346.86,59.975,1460406603,"274151322000054","219011344069620",31.23,9.30,0,336.64,368.80,44.9,41.4,0.301,629550.4,629550.4,19412,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406634,374800.00
04/11/2016 16:30,2,1.516,ACTIVE,213.74,352.87,59.981,1460406603,"201051344000867","219011344069620",31.37,5.50,0,337.24,383.23,48.2,44.6,0.376,355534.7,355534.7,26202,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406634,374801.00
04/11/2016 16:30,2,1.482,ACTIVE,213.29,354.37,60.028,1460406603,"201051344001093","219011344069620",31.93,6.30,0,336.64,383.83,48.0,44.4,0.358,365336.8,365336.8,30644,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406635,374802.00
04/11/2016 16:30,2,1.461,ACTIVE,213.51,355.28,59.996,1460406603,"201051344000900","219011344069620",31.87,3.70,0,337.24,384.13,47.1,43.6,0.384,370813.2,370813.2,25597,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406636,374803.00
04/11/2016 16:30,2,1.512,ACTIVE,213.96,354.97,60.018,1460406603,"201051344000648","219011344069620",31.87,3.70,0,337.54,384.13,48.8,45.2,0.380,363357.2,363357.2,25901,0,0,0,L,1122011218,0,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406637,374804.00
04/11/2016 16:30,2,1.543,ACTIVE,213.74,354.97,59.991,1460406603,"201051344000569","219011344069620",31.39,4.00,0,337.24,386.23,49.1,45.5,0.393,372063.5,372063.5,25531,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406638,374805.00
04/11/2016 16:30,2,1.477,ACTIVE,213.96,358.28,60.012,1460406603,"201051344000983","219011344069620",32.22,4.50,0,338.74,384.73,48.2,44.6,0.398,363614.6,363614.6,26000,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406639,374806.00
04/11/2016 16:30,2,1.512,ACTIVE,213.96,354.67,60.023,1460406603,"201051344001158","219011344069620",31.31,4.00,0,337.84,384.13,48.0,44.4,0.393,358625.5,358625.5,26255,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406640,374807.00
04/11/2016 16:30,2,1.510,ACTIVE,214.19,356.18,59.996,1460406603,"201051344000576","219011344069620",32.08,4.00,0,337.54,385.03,49.0,45.4,0.380,365276.8,365276.8,25670,0,0,0,L,1122011218,0,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406641,374808.00
04/11/2016 16:30,2,1.416,ACTIVE,211.93,348.96,59.981,1460406603,"274151322000087","219011344069620",31.09,10.30,0,337.24,367.60,44.6,41.1,0.296,603811.1,603811.1,19484,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460406642,374809.00
04/11/2016 16:45,2,1.719,ACTIVE,213.29,356.18,59.975,1460407503,"201051344000645","219011344069620",31.83,4.50,0,336.94,380.82,55.5,51.7,0.433,364822.9,364822.9,25817,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407504,374810.00
04/11/2016 16:45,2,1.629,ACTIVE,210.80,354.67,59.933,1460407503,"274151322000085","219011344069620",31.27,8.00,0,333.93,367.60,51.6,47.9,0.345,632411.8,632411.8,19425,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407505,374811.00
04/11/2016 16:45,2,1.717,ACTIVE,213.06,358.58,59.944,1460407503,"201051344000633","219011344069620",32.05,5.50,0,336.04,382.63,55.7,51.8,0.460,355813.0,355813.0,26273,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407506,374812.00
04/11/2016 16:45,2,1.740,ACTIVE,213.29,356.48,59.933,1460407503,"201051344000469","219011344069620",31.83,3.00,0,338.14,385.33,56.1,52.2,0.460,357050.0,357050.0,26222,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407507,374813.00
04/11/2016 16:45,2,1.695,ACTIVE,212.16,355.88,59.954,1460407503,"201051344000646","219011344069620",31.81,5.00,0,336.34,382.33,54.6,50.8,0.451,361447.8,361447.8,30780,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407508,374814.00
04/11/2016 16:45,2,1.680,ACTIVE,210.57,357.68,59.949,1460407503,"274151322000052","219011344069620",31.51,9.70,0,334.84,369.70,53.6,49.8,0.358,641544.5,641544.5,19647,0,0,0,L,1151911521,0,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407509,374815.00
04/11/2016 16:45,2,1.740,ACTIVE,212.38,354.07,59.981,1460407503,"201051344000585","219011344069620",31.41,5.00,0,337.24,382.03,55.4,51.5,0.446,367169.1,367169.1,30787,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407509,374816.00
04/11/2016 16:45,2,1.670,ACTIVE,211.70,358.88,59.991,1460407503,"201051344001230","219011344069620",32.05,5.50,0,335.14,381.73,54.2,50.4,0.438,365288.6,365288.6,30577,0,0,0,L,1122011218,0,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407510,374817.00
04/11/2016 16:45,2,1.719,ACTIVE,212.83,353.77,60.007,1460407503,"201051344000582","219011344069620",31.53,4.50,0,336.34,381.73,54.9,51.0,0.433,358851.6,358851.6,30756,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407512,374818.00
04/11/2016 16:45,2,1.732,ACTIVE,211.70,357.08,60.002,1460407503,"201051344000955","219011344069620",31.95,5.50,0,336.64,382.93,56.1,52.2,0.455,370365.5,370365.5,30691,0,0,0,L,1122011218,0,121.10,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407513,374819.00
04/11/2016 16:45,2,1.137,ACTIVE,210.80,445.45,59.949,1460407503,"274151322000094","219011344069620",41.25,10.30,0,337.54,475.50,47.1,43.5,0.323,514113.2,514113.2,20524,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407514,374820.00
04/11/2016 16:45,2,1.762,ACTIVE,212.83,358.58,59.954,1460407503,"201051344000579","219011344069620",32.01,6.00,0,337.24,385.33,57.1,53.2,0.464,370432.2,370432.2,6296,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407514,374821.00
04/11/2016 16:45,2,1.754,ACTIVE,211.93,356.18,59.975,1460407503,"201051344000890","219011344069620",31.85,6.70,0,335.74,382.03,56.6,52.7,0.442,367468.2,367468.2,30716,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407515,374822.00
04/11/2016 16:45,2,1.725,ACTIVE,212.38,362.19,59.975,1460407503,"201051344000438","219011344069620",32.46,5.50,0,337.24,384.73,56.7,52.8,0.455,369661.1,369661.1,30716,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407516,374823.00
04/11/2016 16:45,2,1.744,ACTIVE,212.16,358.58,59.938,1460407503,"201051344000417","219011344069620",32.03,6.30,0,335.74,380.82,56.6,52.7,0.460,362914.0,362914.0,30871,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407517,374824.00
04/11/2016 16:45,2,1.697,ACTIVE,210.80,356.18,59.970,1460407503,"274151322000083","219011344069620",31.33,9.30,0,333.93,369.10,53.8,50.0,0.380,635787.3,635787.3,19702,0,0,0,L,1151911521,0,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407518,374825.00
04/11/2016 16:45,2,1.717,ACTIVE,211.70,355.28,60.012,1460407503,"274151322000076","219011344069620",32.38,9.30,0,336.94,375.71,56.3,52.4,0.398,676351.2,676351.2,19708,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407519,374826.00
04/11/2016 16:45,2,1.752,ACTIVE,212.61,358.58,59.907,1460407503,"201051344000868","219011344069620",32.01,3.70,0,337.24,383.53,56.9,53.0,0.455,356209.6,356209.6,25955,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407520,374827.00
04/11/2016 16:45,2,1.730,ACTIVE,210.57,359.18,60.028,1460407503,"274151322000095","219011344069620",31.69,9.00,0,336.04,373.01,55.5,51.7,0.371,669397.0,669397.0,19605,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407521,374828.00
04/11/2016 16:45,2,1.789,ACTIVE,212.83,356.18,59.944,1460407503,"201051344000988","219011344069620",31.63,4.50,0,335.14,382.63,57.4,53.5,0.464,353535.5,353535.5,26246,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407522,374829.00
04/11/2016 16:45,2,1.768,ACTIVE,212.16,355.88,59.981,1460407503,"201051344001025","219011344069620",31.83,5.00,0,336.34,383.53,57.0,53.1,0.455,367181.0,367181.0,30767,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407523,374830.00
04/11/2016 16:45,2,1.789,ACTIVE,212.83,355.28,59.991,1460407503,"201051344000458","219011344069620",31.69,6.00,0,337.84,384.43,57.4,53.5,0.477,363969.2,363969.2,26169,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407523,374831.00
04/11/2016 16:45,2,1.783,ACTIVE,213.51,357.38,59.991,1460407503,"201051344000853","219011344069620",31.89,4.00,0,338.14,382.93,57.6,53.7,0.468,362468.0,362468.0,25762,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407524,374832.00
04/11/2016 16:45,2,1.754,ACTIVE,212.38,355.58,59.996,1460407503,"201051344000685","219011344069620",31.75,5.50,0,337.24,382.63,56.4,52.5,0.482,369184.3,369184.3,30587,0,0,0,L,1122011218,0,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407525,374833.00
04/11/2016 16:45,2,1.709,ACTIVE,212.38,359.48,59.996,1460407503,"201051344000917","219011344069620",32.14,6.30,0,335.14,382.93,55.6,51.8,0.455,366394.1,366394.1,30592,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407526,374834.00
04/11/2016 16:45,2,1.730,ACTIVE,212.38,357.68,60.028,1460407503,"201051344001145","219011344069620",31.95,5.50,0,336.94,381.73,56.0,52.1,0.460,371457.8,371457.8,30449,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407527,374835.00
04/11/2016 16:45,2,1.773,ACTIVE,212.61,359.78,60.007,1460407503,"201051344000651","219011344069620",32.12,4.00,0,337.84,383.53,57.7,53.8,0.455,363427.5,363427.5,30819,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407528,374836.00
04/11/2016 16:45,2,1.670,ACTIVE,210.80,355.28,59.970,1460407503,"274151322000088","219011344069620",31.21,8.50,0,332.73,366.70,52.7,49.0,0.349,615957.5,615957.5,19388,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407529,374837.00
04/11/2016 16:45,2,1.137,ACTIVE,211.70,456.57,59.981,1460407503,"274151322000068","219011344069620",42.80,12.00,0,333.63,477.61,49.0,45.4,0.327,513781.1,513781.1,20729,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407530,374838.00
04/11/2016 16:45,2,1.736,ACTIVE,212.16,359.78,59.949,1460407503,"201051344001135","219011344069620",32.18,4.50,0,336.34,383.23,56.6,52.7,0.460,359824.3,359824.3,30776,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407531,374839.00
04/11/2016 16:45,2,1.809,ACTIVE,212.16,359.48,59.949,1460407503,"201051344000594","219011344069620",32.03,6.30,0,335.44,383.83,58.7,54.7,0.468,367220.5,367220.5,26200,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407532,374840.00
04/11/2016 16:45,2,1.771,ACTIVE,212.16,353.17,59.996,1460407503,"201051344001203","219011344069620",31.55,5.50,0,336.94,382.93,56.6,52.7,0.468,366358.7,366358.7,30772,0,0,0,L,1122011218,0,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407533,374841.00
04/11/2016 16:45,2,1.691,ACTIVE,210.57,347.16,59.954,1460407503,"274151322000054","219011344069620",31.59,9.00,0,333.33,368.80,54.1,50.3,0.362,629561.1,629561.1,19413,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407534,374842.00
04/11/2016 16:45,2,1.799,ACTIVE,212.83,355.58,59.981,1460407503,"201051344000867","219011344069620",31.73,5.50,0,337.24,384.73,57.8,53.9,0.460,355546.2,355546.2,26203,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407534,374843.00
04/11/2016 16:45,2,1.783,ACTIVE,212.38,355.88,59.986,1460407503,"201051344001093","219011344069620",31.81,6.00,0,335.14,382.63,57.5,53.5,0.442,365348.3,365348.3,30645,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407535,374844.00
04/11/2016 16:45,2,1.713,ACTIVE,212.83,361.29,60.012,1460407503,"201051344000900","219011344069620",32.26,3.70,0,336.94,383.53,56.0,52.1,0.464,370824.4,370824.4,25598,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407536,374845.00
04/11/2016 16:45,2,1.785,ACTIVE,212.83,360.69,59.959,1460407503,"201051344000648","219011344069620",32.18,3.70,0,338.14,382.93,58.2,54.3,0.464,363368.8,363368.8,25902,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407537,374846.00
04/11/2016 16:45,2,1.807,ACTIVE,212.83,357.08,59.965,1460407503,"201051344000569","219011344069620",31.77,4.00,0,337.54,384.43,58.2,54.2,0.473,372075.2,372075.2,25532,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407538,374847.00
04/11/2016 16:45,2,1.756,ACTIVE,213.06,359.48,59.986,1460407503,"201051344000983","219011344069620",32.16,4.00,0,338.14,384.73,57.2,53.3,0.482,363626.0,363626.0,26001,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407539,374848.00
04/11/2016 16:45,2,1.771,ACTIVE,213.06,357.08,59.991,1460407503,"201051344001158","219011344069620",31.97,4.00,0,336.64,382.03,57.4,53.5,0.477,358636.9,358636.9,26256,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407540,374849.00
04/11/2016 16:45,2,1.807,ACTIVE,213.29,358.28,60.012,1460407503,"201051344000576","219011344069620",31.87,3.70,0,337.24,382.93,58.4,54.4,0.464,365288.4,365288.4,25671,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407541,374850.00
04/11/2016 16:45,2,1.695,ACTIVE,210.57,345.96,59.949,1460407503,"274151322000087","219011344069620",31.27,10.00,0,333.33,367.00,53.7,49.9,0.362,603821.8,603821.8,19485,0,0,0,L,1151911521,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460407542,374851.00
04/11/2016 17:00,2,1.771,ACTIVE,213.06,355.58,59.986,1460408404,"201051344000645","219011344069620",31.69,4.50,0,337.54,383.23,56.9,53.0,0.455,364835.8,364835.8,25818,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408405,374852.00
04/11/2016 17:00,2,1.680,ACTIVE,211.03,352.87,59.970,1460408404,"274151322000085","219011344069620",31.11,7.70,0,334.84,368.80,53.0,49.2,0.362,632423.7,632423.7,19426,0,0,0,L,1151911521,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408406,374853.00
04/11/2016 17:00,2,1.752,ACTIVE,212.83,358.88,60.023,1460408404,"201051344000633","219011344069620",31.99,5.00,0,337.84,385.63,56.8,52.9,0.477,355825.9,355825.9,26274,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408407,374854.00
04/11/2016 17:00,2,1.750,ACTIVE,212.83,360.69,60.002,1460408404,"201051344000469","219011344069620",32.18,3.00,0,337.54,384.73,57.1,53.2,0.468,357063.0,357063.0,26223,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408408,374855.00
04/11/2016 17:00,2,1.725,ACTIVE,212.16,356.18,59.991,1460408404,"201051344000646","219011344069620",31.73,5.50,0,335.74,383.83,55.5,51.6,0.464,361460.4,361460.4,30781,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408408,374856.00
04/11/2016 17:00,2,1.713,ACTIVE,210.80,344.76,60.039,1460408404,"274151322000052","219011344069620",31.35,9.30,0,333.93,370.30,54.3,50.5,0.371,641556.8,641556.8,19648,0,0,0,L,1151911521,0,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408409,374857.00
04/11/2016 17:00,2,1.736,ACTIVE,212.83,356.48,60.018,1460408404,"201051344000585","219011344069620",31.83,5.50,0,334.54,384.43,56.0,52.1,0.455,367181.9,367181.9,30788,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408410,374858.00
04/11/2016 17:00,2,1.689,ACTIVE,212.16,357.38,60.012,1460408404,"201051344001230","219011344069620",31.91,5.50,0,335.74,385.33,54.6,50.7,0.438,365301.0,365301.0,30578,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408411,374859.00
04/11/2016 17:00,2,1.703,ACTIVE,212.83,357.38,60.034,1460408404,"201051344000582","219011344069620",31.87,4.50,0,336.34,383.53,55.0,51.2,0.433,358864.1,358864.1,30757,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408412,374860.00
04/11/2016 17:00,2,1.729,ACTIVE,212.16,358.58,60.018,1460408404,"201051344000955","219011344069620",32.07,5.50,0,336.34,384.73,56.1,52.3,0.460,370378.3,370378.3,30692,0,0,0,L,1122011218,0,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408413,374861.00
04/11/2016 17:00,2,1.086,ACTIVE,210.80,452.66,59.996,1460408404,"274151322000094","219011344069620",42.72,10.30,0,335.14,479.11,47.1,43.6,0.323,514123.9,514123.9,20525,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408414,374862.00
04/11/2016 17:00,2,1.738,ACTIVE,212.83,360.99,60.012,1460408404,"201051344000579","219011344069620",32.28,5.50,0,338.74,385.93,56.9,53.0,0.468,370445.2,370445.2,6297,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408415,374863.00
04/11/2016 17:00,2,1.752,ACTIVE,211.93,354.37,60.039,1460408404,"201051344000890","219011344069620",31.69,6.70,0,336.34,385.93,56.3,52.4,0.433,367481.1,367481.1,30717,0,0,0,L,1122011218,0,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408416,374864.00
04/11/2016 17:00,2,1.721,ACTIVE,212.38,361.29,60.044,1460408404,"201051344000438","219011344069620",32.30,5.50,0,337.84,387.74,56.3,52.4,0.451,369674.0,369674.0,30717,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408417,374865.00
04/11/2016 17:00,2,1.748,ACTIVE,212.38,354.37,59.933,1460408404,"201051344000417","219011344069620",31.67,6.30,0,336.64,383.83,56.1,52.2,0.455,362926.8,362926.8,30872,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408418,374866.00
04/11/2016 17:00,2,1.676,ACTIVE,210.80,357.08,60.012,1460408404,"274151322000083","219011344069620",31.39,9.30,0,334.84,371.51,53.3,49.5,0.380,635799.4,635799.4,19703,0,0,0,L,1151911521,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408419,374867.00
04/11/2016 17:00,2,1.725,ACTIVE,211.70,359.18,60.012,1460408404,"274151322000076","219011344069620",31.89,9.30,0,338.14,376.92,55.7,51.8,0.398,676363.9,676363.9,19709,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408420,374868.00
04/11/2016 17:00,2,1.729,ACTIVE,212.38,358.88,60.023,1460408404,"201051344000868","219011344069620",32.08,3.70,0,336.64,384.43,56.2,52.3,0.451,356222.4,356222.4,25956,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408420,374869.00
04/11/2016 17:00,2,1.689,ACTIVE,210.57,349.86,59.991,1460408404,"274151322000095","219011344069620",31.95,9.00,0,336.04,375.11,54.7,50.9,0.362,669409.5,669409.5,19606,0,0,0,L,1151911521,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408421,374870.00
04/11/2016 17:00,2,1.760,ACTIVE,212.61,355.88,59.996,1460408404,"201051344000988","219011344069620",31.65,4.50,0,336.34,385.03,56.5,52.6,0.460,353548.4,353548.4,26247,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408422,374871.00
04/11/2016 17:00,2,1.719,ACTIVE,212.16,358.28,59.954,1460408404,"201051344001025","219011344069620",32.07,5.00,0,336.64,385.63,55.8,51.9,0.446,367193.8,367193.8,30768,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408423,374872.00
04/11/2016 17:00,2,1.762,ACTIVE,212.61,354.37,59.991,1460408404,"201051344000458","219011344069620",31.57,5.50,0,336.64,383.23,56.4,52.5,0.473,363982.1,363982.1,26170,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408424,374873.00
04/11/2016 17:00,2,1.760,ACTIVE,213.29,355.88,59.996,1460408404,"201051344000853","219011344069620",31.77,4.00,0,338.74,385.33,56.7,52.8,0.455,362480.9,362480.9,25763,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408425,374874.00
04/11/2016 17:00,2,1.715,ACTIVE,212.16,355.28,59.965,1460408404,"201051344000685","219011344069620",31.73,5.00,0,334.54,383.53,55.1,51.3,0.460,369196.9,369196.9,30588,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408426,374875.00
04/11/2016 17:00,2,1.686,ACTIVE,212.38,355.58,60.018,1460408404,"201051344000917","219011344069620",31.77,6.00,0,335.74,383.83,54.2,50.4,0.438,366406.4,366406.4,30593,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408427,374876.00
04/11/2016 17:00,2,1.682,ACTIVE,212.38,357.68,60.018,1460408404,"201051344001145","219011344069620",32.03,5.00,0,337.24,385.03,54.5,50.7,0.442,371470.3,371470.3,30450,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408428,374877.00
04/11/2016 17:00,2,1.721,ACTIVE,212.38,358.28,59.938,1460408404,"201051344000651","219011344069620",32.03,3.70,0,336.64,383.83,55.8,52.0,0.442,363440.4,363440.4,30820,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408429,374878.00
04/11/2016 17:00,2,1.615,ACTIVE,210.80,346.86,60.018,1460408404,"274151322000088","219011344069620",31.23,8.00,0,333.33,367.60,51.1,47.4,0.345,615969.2,615969.2,19389,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408429,374879.00
04/11/2016 17:00,2,1.096,ACTIVE,211.48,459.57,59.981,1460408404,"274151322000068","219011344069620",42.86,12.00,0,335.74,477.31,48.1,44.5,0.323,513792.0,513792.0,20730,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408430,374880.00
04/11/2016 17:00,2,1.695,ACTIVE,212.16,357.68,60.044,1460408404,"201051344001135","219011344069620",31.97,5.00,0,336.34,386.23,54.9,51.0,0.446,359836.9,359836.9,30777,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408431,374881.00
04/11/2016 17:00,2,1.746,ACTIVE,211.93,359.48,59.975,1460408404,"201051344000594","219011344069620",32.05,6.30,0,336.04,385.33,56.8,52.8,0.451,367233.5,367233.5,26201,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408432,374882.00
04/11/2016 17:00,2,1.664,ACTIVE,212.38,360.38,60.012,1460408404,"201051344001203","219011344069620",32.34,5.50,0,335.74,384.73,54.6,50.8,0.446,366371.3,366371.3,30773,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408433,374883.00
04/11/2016 17:00,2,1.631,ACTIVE,210.57,359.48,59.907,1460408404,"274151322000054","219011344069620",31.63,8.50,0,334.24,371.21,52.2,48.5,0.345,629573.1,629573.1,19414,0,0,0,L,1151911521,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408434,374884.00
04/11/2016 17:00,2,1.727,ACTIVE,212.61,357.38,60.007,1460408404,"201051344000867","219011344069620",31.91,5.50,0,336.04,384.73,55.9,52.0,0.451,355559.1,355559.1,26204,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408435,374885.00
