ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 17:00,2,1.715,ACTIVE,212.38,357.38,60.012,1460408404,"201051344001093","219011344069620",31.91,6.00,0,337.54,384.73,55.4,51.5,0.433,365361.0,365361.0,30646,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408436,374886.00
04/11/2016 17:00,2,1.680,ACTIVE,212.61,357.98,60.018,1460408404,"201051344000900","219011344069620",31.95,3.30,0,337.54,384.13,54.4,50.6,0.446,370836.8,370836.8,25599,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408437,374887.00
04/11/2016 17:00,2,1.729,ACTIVE,212.61,359.18,60.023,1460408404,"201051344000648","219011344069620",32.08,3.70,0,338.14,384.73,56.2,52.3,0.451,363381.8,363381.8,25903,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408438,374888.00
04/11/2016 17:00,2,1.721,ACTIVE,212.61,360.08,60.002,1460408404,"201051344000569","219011344069620",32.24,3.70,0,337.84,385.63,56.2,52.3,0.451,372088.1,372088.1,25533,0,0,0,L,1122011218,0,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408439,374889.00
04/11/2016 17:00,2,1.711,ACTIVE,212.61,357.38,59.986,1460408404,"201051344000983","219011344069620",31.91,4.00,0,337.84,386.53,55.3,51.5,0.464,363638.7,363638.7,26002,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408440,374890.00
04/11/2016 17:00,2,1.715,ACTIVE,212.83,355.88,60.007,1460408404,"201051344001158","219011344069620",31.81,4.00,0,336.94,384.73,55.3,51.5,0.455,358649.6,358649.6,26257,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408441,374891.00
04/11/2016 17:00,2,1.732,ACTIVE,213.06,358.88,60.002,1460408404,"201051344000576","219011344069620",32.05,3.70,0,337.24,385.33,56.2,52.3,0.442,365301.4,365301.4,25672,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408442,374892.00
04/11/2016 17:00,2,1.619,ACTIVE,211.03,355.88,59.970,1460408404,"274151322000087","219011344069620",31.41,10.00,0,333.93,368.20,51.5,47.8,0.340,603833.6,603833.6,19486,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460408443,374893.00
04/11/2016 17:15,2,1.428,ACTIVE,213.74,351.67,59.928,1460409303,"201051344000645","219011344069620",31.49,4.50,0,336.34,382.33,45.6,42.1,0.354,364846.9,364846.9,25819,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409304,374894.00
04/11/2016 17:15,2,1.350,ACTIVE,211.70,347.76,59.944,1460409303,"274151322000085","219011344069620",30.77,7.70,0,334.54,368.20,42.2,38.8,0.283,632434.0,632434.0,19427,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409305,374895.00
04/11/2016 17:15,2,1.400,ACTIVE,213.51,356.78,59.954,1460409303,"201051344000633","219011344069620",32.14,5.00,0,337.24,383.53,45.6,42.1,0.362,355837.1,355837.1,26275,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409306,374896.00
04/11/2016 17:15,2,1.438,ACTIVE,213.29,351.37,59.949,1460409303,"201051344000469","219011344069620",31.53,2.50,0,336.34,382.63,46.0,42.4,0.371,357074.3,357074.3,26224,0,0,0,L,1122011218,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409307,374897.00
04/11/2016 17:15,2,1.383,ACTIVE,212.38,353.17,59.938,1460409303,"201051344000646","219011344069620",31.73,5.00,0,334.84,382.03,44.5,41.0,0.354,361471.3,361471.3,30782,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409308,374898.00
04/11/2016 17:15,2,1.383,ACTIVE,211.48,345.96,59.954,1460409303,"274151322000052","219011344069620",30.97,9.30,0,333.33,368.20,43.4,39.9,0.287,641567.5,641567.5,19649,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409309,374899.00
04/11/2016 17:15,2,1.406,ACTIVE,213.06,351.67,60.002,1460409303,"201051344000585","219011344069620",31.59,5.00,0,334.54,382.63,45.0,41.6,0.362,367192.9,367192.9,30789,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409309,374900.00
04/11/2016 17:15,2,1.375,ACTIVE,212.38,349.86,59.949,1460409303,"201051344001230","219011344069620",31.37,5.50,0,333.63,382.03,43.8,40.3,0.349,365311.7,365311.7,30579,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409310,374901.00
04/11/2016 17:15,2,1.365,ACTIVE,213.29,355.58,59.896,1460409303,"201051344000582","219011344069620",31.99,4.00,0,335.14,379.92,44.3,40.8,0.340,358874.9,358874.9,30758,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409311,374902.00
04/11/2016 17:15,2,1.406,ACTIVE,212.38,353.47,59.970,1460409303,"201051344000955","219011344069620",31.81,5.50,0,334.24,382.03,45.3,41.8,0.362,370389.5,370389.5,30693,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409312,374903.00
04/11/2016 17:15,2,0.918,ACTIVE,211.25,432.82,59.959,1460409303,"274151322000094","219011344069620",40.81,10.00,0,335.74,472.80,38.1,34.8,0.256,514133.2,514133.2,20526,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409313,374904.00
04/11/2016 17:15,2,1.422,ACTIVE,213.06,354.97,59.954,1460409303,"201051344000579","219011344069620",31.99,5.50,0,336.94,385.03,46.1,42.6,0.367,370456.5,370456.5,6298,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409314,374905.00
04/11/2016 17:15,2,1.402,ACTIVE,212.38,355.58,59.917,1460409303,"201051344000890","219011344069620",32.05,6.30,0,333.33,381.12,45.6,42.1,0.345,367492.2,367492.2,30718,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409315,374906.00
04/11/2016 17:15,2,1.393,ACTIVE,212.61,357.68,59.965,1460409303,"201051344000438","219011344069620",32.22,5.50,0,334.54,384.13,45.5,42.0,0.358,369685.2,369685.2,30718,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409316,374907.00
04/11/2016 17:15,2,1.420,ACTIVE,212.61,352.27,59.928,1460409303,"201051344000417","219011344069620",31.65,6.30,0,333.93,379.32,45.5,42.0,0.362,362937.9,362937.9,30873,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409317,374908.00
04/11/2016 17:15,2,1.354,ACTIVE,211.48,346.56,59.949,1460409303,"274151322000083","219011344069620",31.05,9.00,0,334.24,368.20,42.5,39.1,0.287,635809.9,635809.9,19704,0,0,0,L,1151911521,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409318,374909.00
04/11/2016 17:15,2,1.381,ACTIVE,211.93,351.07,59.933,1460409303,"274151322000076","219011344069620",31.79,9.00,0,335.14,374.51,44.4,41.0,0.305,676374.9,676374.9,19710,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409319,374910.00
04/11/2016 17:15,2,1.402,ACTIVE,212.61,354.07,59.954,1460409303,"201051344000868","219011344069620",31.83,3.70,0,336.04,382.03,45.2,41.8,0.362,356233.6,356233.6,25957,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409320,374911.00
04/11/2016 17:15,2,1.355,ACTIVE,211.03,348.36,59.949,1460409303,"274151322000095","219011344069620",31.69,8.50,0,333.63,372.71,43.5,40.0,0.287,669420.2,669420.2,19607,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409321,374912.00
04/11/2016 17:15,2,1.404,ACTIVE,212.83,354.07,59.949,1460409303,"201051344000988","219011344069620",31.77,4.50,0,336.34,380.82,45.2,41.8,0.362,353559.5,353559.5,26248,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409322,374913.00
04/11/2016 17:15,2,1.395,ACTIVE,212.61,352.57,59.928,1460409303,"201051344001025","219011344069620",31.79,5.00,0,335.44,382.93,45.0,41.5,0.349,367204.9,367204.9,30769,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409323,374914.00
04/11/2016 17:15,2,1.414,ACTIVE,212.83,352.27,59.954,1460409303,"201051344000458","219011344069620",31.73,5.50,0,336.34,380.52,45.5,42.0,0.367,363993.3,363993.3,26171,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409323,374915.00
04/11/2016 17:15,2,1.416,ACTIVE,213.51,353.47,59.954,1460409303,"201051344000853","219011344069620",31.83,3.70,0,337.84,382.33,45.6,42.1,0.358,362492.1,362492.1,25764,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409324,374916.00
04/11/2016 17:15,2,1.375,ACTIVE,212.83,353.17,59.949,1460409303,"201051344000685","219011344069620",31.77,5.00,0,336.04,380.52,44.2,40.8,0.371,369207.8,369207.8,30589,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409325,374917.00
04/11/2016 17:15,2,1.354,ACTIVE,212.83,352.57,59.959,1460409303,"201051344000917","219011344069620",31.73,6.30,0,333.93,380.82,43.5,40.1,0.349,366417.1,366417.1,30594,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409326,374918.00
04/11/2016 17:15,2,1.355,ACTIVE,212.61,353.47,59.949,1460409303,"201051344001145","219011344069620",31.85,5.00,0,335.44,381.73,43.8,40.3,0.349,371481.1,371481.1,30451,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409327,374919.00
04/11/2016 17:15,2,1.402,ACTIVE,212.83,351.67,59.954,1460409303,"201051344000651","219011344069620",31.65,4.00,0,336.04,380.82,45.0,41.5,0.349,363451.4,363451.4,30821,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409328,374920.00
04/11/2016 17:15,2,1.303,ACTIVE,210.80,351.97,59.954,1460409303,"274151322000088","219011344069620",30.69,8.00,0,333.33,365.80,40.5,37.1,0.274,615979.2,615979.2,19390,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409329,374921.00
04/11/2016 17:15,2,0.900,ACTIVE,211.93,443.94,59.938,1460409303,"274151322000068","219011344069620",41.96,11.70,0,335.14,477.31,38.1,34.8,0.247,513801.3,513801.3,20731,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409330,374922.00
04/11/2016 17:15,2,1.359,ACTIVE,212.61,354.67,59.938,1460409303,"201051344001135","219011344069620",31.91,4.50,0,335.44,380.52,44.0,40.6,0.354,359847.7,359847.7,30778,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409331,374923.00
04/11/2016 17:15,2,1.418,ACTIVE,212.38,354.37,59.965,1460409303,"201051344000594","219011344069620",31.79,6.00,0,334.54,382.93,45.7,42.2,0.354,367244.8,367244.8,26202,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409332,374924.00
04/11/2016 17:15,2,1.371,ACTIVE,212.61,349.86,59.938,1460409303,"201051344001203","219011344069620",31.53,5.50,0,335.14,385.03,43.9,40.4,0.358,366382.1,366382.1,30774,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409332,374925.00
04/11/2016 17:15,2,1.309,ACTIVE,211.25,353.47,59.954,1460409303,"274151322000054","219011344069620",31.41,8.50,0,334.24,369.40,41.6,38.2,0.278,629583.3,629583.3,19415,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409333,374926.00
04/11/2016 17:15,2,1.391,ACTIVE,213.06,353.77,59.970,1460409303,"201051344000867","219011344069620",31.81,5.50,0,335.44,380.82,44.9,41.4,0.358,355570.1,355570.1,26205,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409334,374927.00
04/11/2016 17:15,2,1.396,ACTIVE,212.61,352.27,59.959,1460409303,"201051344001093","219011344069620",31.69,6.00,0,333.03,381.42,44.9,41.4,0.340,365372.0,365372.0,30647,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409335,374928.00
04/11/2016 17:15,2,1.342,ACTIVE,212.83,354.97,59.970,1460409303,"201051344000900","219011344069620",31.91,3.30,0,336.34,381.42,43.4,39.9,0.358,370847.5,370847.5,25600,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409336,374929.00
04/11/2016 17:15,2,1.408,ACTIVE,213.06,352.57,59.954,1460409303,"201051344000648","219011344069620",31.75,3.30,0,336.34,382.03,45.3,41.8,0.354,363393.0,363393.0,25904,0,0,0,L,1122011218,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409337,374930.00
04/11/2016 17:15,2,1.424,ACTIVE,213.06,350.77,59.959,1460409303,"201051344000569","219011344069620",31.43,4.00,0,336.04,382.63,45.3,41.8,0.358,372099.3,372099.3,25534,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409338,374931.00
04/11/2016 17:15,2,1.393,ACTIVE,213.06,351.07,59.954,1460409303,"201051344000983","219011344069620",31.47,4.00,0,336.34,382.93,44.4,40.9,0.362,363649.7,363649.7,26003,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409339,374932.00
04/11/2016 17:15,2,1.389,ACTIVE,213.29,351.07,59.959,1460409303,"201051344001158","219011344069620",31.39,3.70,0,336.34,381.42,44.2,40.7,0.362,358660.6,358660.6,26258,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409340,374933.00
04/11/2016 17:15,2,1.406,ACTIVE,213.29,353.47,59.944,1460409303,"201051344000576","219011344069620",31.73,3.70,0,336.34,383.83,45.2,41.7,0.345,365312.5,365312.5,25673,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409341,374934.00
04/11/2016 17:15,2,1.305,ACTIVE,211.25,343.55,59.912,1460409303,"274151322000087","219011344069620",31.01,9.70,0,333.33,365.19,41.0,37.6,0.270,603843.7,603843.7,19487,0,0,0,L,1151911521,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460409342,374935.00
04/11/2016 17:30,2,1.402,ACTIVE,213.51,351.37,59.970,1460410203,"201051344000645","219011344069620",31.37,4.50,0,336.34,373.31,44.6,41.1,0.345,364857.3,364857.3,25820,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410204,374936.00
04/11/2016 17:30,2,1.307,ACTIVE,211.70,346.56,59.959,1460410203,"274151322000085","219011344069620",30.89,7.70,0,334.84,361.59,40.9,37.5,0.274,632443.5,632443.5,19428,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410205,374937.00
04/11/2016 17:30,2,1.373,ACTIVE,213.29,354.67,59.959,1460410203,"201051344000633","219011344069620",31.89,5.00,0,336.64,376.01,44.4,40.9,0.362,355847.5,355847.5,26276,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410206,374938.00
04/11/2016 17:30,2,1.404,ACTIVE,213.51,351.37,59.965,1460410203,"201051344000469","219011344069620",31.53,3.00,0,335.14,377.22,44.9,41.4,0.362,357084.7,357084.7,26225,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410207,374939.00
04/11/2016 17:30,2,1.342,ACTIVE,212.61,352.27,59.959,1460410203,"201051344000646","219011344069620",31.71,5.00,0,334.84,375.41,43.1,39.7,0.345,361481.3,361481.3,30783,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410208,374940.00
04/11/2016 17:30,2,1.332,ACTIVE,211.48,352.27,59.959,1460410203,"274151322000052","219011344069620",31.03,9.00,0,333.63,363.39,41.9,38.5,0.274,641577.2,641577.2,19650,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410209,374941.00
04/11/2016 17:30,2,1.354,ACTIVE,213.06,352.27,59.965,1460410203,"201051344000585","219011344069620",31.69,5.50,0,335.14,376.92,43.5,40.0,0.340,367203.1,367203.1,30790,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410210,374942.00
04/11/2016 17:30,2,1.318,ACTIVE,212.61,351.67,59.959,1460410203,"201051344001230","219011344069620",31.69,5.50,0,333.33,374.51,42.4,39.0,0.331,365321.7,365321.7,30580,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410210,374943.00
04/11/2016 17:30,2,1.328,ACTIVE,213.29,353.17,59.965,1460410203,"201051344000582","219011344069620",31.81,4.00,0,333.63,374.21,42.8,39.4,0.327,358885.0,358885.0,30759,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410211,374944.00
04/11/2016 17:30,2,1.375,ACTIVE,212.38,349.86,59.970,1460410203,"201051344000955","219011344069620",31.47,5.50,0,334.54,375.41,43.9,40.4,0.345,370399.8,370399.8,30694,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410212,374945.00
04/11/2016 17:30,2,0.812,ACTIVE,211.93,453.86,59.959,1460410203,"274151322000094","219011344069620",42.86,10.30,0,333.93,472.20,35.0,31.9,0.243,514141.7,514141.7,20527,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410213,374946.00
04/11/2016 17:30,2,1.367,ACTIVE,213.51,354.97,59.970,1460410203,"201051344000579","219011344069620",31.99,5.50,0,336.94,378.42,44.3,40.8,0.349,370467.0,370467.0,6299,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410215,374947.00
04/11/2016 17:30,2,1.371,ACTIVE,212.38,351.07,59.917,1460410203,"201051344000890","219011344069620",31.63,6.30,0,333.33,376.31,44.0,40.5,0.336,367502.6,367502.6,30719,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410215,374948.00
04/11/2016 17:30,2,1.352,ACTIVE,212.83,354.97,59.970,1460410203,"201051344000438","219011344069620",31.97,5.50,0,335.14,377.82,43.9,40.4,0.345,369695.5,369695.5,30719,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410216,374949.00
04/11/2016 17:30,2,1.361,ACTIVE,212.83,351.97,59.965,1460410203,"201051344000417","219011344069620",31.69,6.30,0,335.44,374.21,43.7,40.3,0.340,362948.3,362948.3,30874,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410217,374950.00
04/11/2016 17:30,2,1.289,ACTIVE,211.48,351.07,59.959,1460410203,"274151322000083","219011344069620",31.05,9.00,0,333.93,363.39,40.6,37.2,0.283,635819.5,635819.5,19705,0,0,0,L,1151911521,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410218,374951.00
04/11/2016 17:30,2,1.318,ACTIVE,212.16,355.88,59.959,1460410203,"274151322000076","219011344069620",31.93,9.00,0,335.14,369.40,42.7,39.3,0.296,676385.0,676385.0,19711,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410219,374952.00
04/11/2016 17:30,2,1.371,ACTIVE,213.06,350.77,59.917,1460410203,"201051344000868","219011344069620",31.27,3.70,0,335.44,374.21,43.5,40.0,0.340,356243.9,356243.9,25958,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410220,374953.00
04/11/2016 17:30,2,1.295,ACTIVE,211.25,354.07,59.965,1460410203,"274151322000095","219011344069620",31.69,8.00,0,332.73,369.40,41.5,38.1,0.278,669430.1,669430.1,19608,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410221,374954.00
04/11/2016 17:30,2,1.367,ACTIVE,213.06,351.97,59.959,1460410203,"201051344000988","219011344069620",31.15,4.50,0,335.44,374.81,43.2,39.7,0.340,353569.8,353569.8,26249,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410222,374955.00
04/11/2016 17:30,2,1.332,ACTIVE,212.61,352.87,59.970,1460410203,"201051344001025","219011344069620",31.85,5.00,0,333.33,374.81,43.0,39.6,0.331,367215.1,367215.1,30770,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410223,374956.00
04/11/2016 17:30,2,1.371,ACTIVE,213.29,350.17,59.965,1460410203,"201051344000458","219011344069620",31.39,6.00,0,336.04,375.41,43.6,40.2,0.358,364003.8,364003.8,26172,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410224,374957.00
04/11/2016 17:30,2,1.363,ACTIVE,213.74,352.27,59.938,1460410203,"201051344000853","219011344069620",31.51,3.70,0,337.54,375.11,43.5,40.1,0.340,362502.6,362502.6,25765,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410224,374958.00
04/11/2016 17:30,2,1.320,ACTIVE,212.83,350.77,59.959,1460410203,"201051344000685","219011344069620",31.55,5.50,0,334.84,374.81,42.3,38.9,0.349,369217.9,369217.9,30590,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410225,374959.00
04/11/2016 17:30,2,1.285,ACTIVE,212.83,352.87,59.996,1460410203,"201051344000917","219011344069620",31.83,6.00,0,334.54,374.51,41.4,38.1,0.318,366427.1,366427.1,30595,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410226,374960.00
04/11/2016 17:30,2,1.301,ACTIVE,212.61,351.07,59.965,1460410203,"201051344001145","219011344069620",31.67,5.00,0,335.44,376.31,41.7,38.4,0.336,371491.1,371491.1,30452,0,0,0,L,1122011218,0,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410227,374961.00
04/11/2016 17:30,2,1.320,ACTIVE,212.83,353.77,59.959,1460410203,"201051344000651","219011344069620",31.95,3.70,0,334.84,375.41,42.8,39.3,0.327,363461.7,363461.7,30822,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410228,374962.00
04/11/2016 17:30,2,1.223,ACTIVE,211.25,350.47,60.002,1460410203,"274151322000088","219011344069620",30.85,8.00,0,333.63,360.08,38.2,35.0,0.243,615988.4,615988.4,19391,0,0,0,L,1151911521,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410229,374963.00
04/11/2016 17:30,2,0.840,ACTIVE,212.16,449.35,59.949,1460410203,"274151322000068","219011344069620",42.10,12.00,0,334.24,468.89,36.0,32.8,0.234,513810.0,513810.0,20732,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410230,374964.00
04/11/2016 17:30,2,1.289,ACTIVE,212.61,353.47,59.970,1460410203,"201051344001135","219011344069620",31.91,4.50,0,334.54,375.11,41.7,38.3,0.327,359857.8,359857.8,30779,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410231,374965.00
04/11/2016 17:30,2,1.346,ACTIVE,212.61,352.57,60.002,1460410203,"201051344000594","219011344069620",31.79,6.00,0,334.24,377.22,43.4,39.9,0.331,367255.3,367255.3,26203,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410232,374966.00
04/11/2016 17:30,2,1.301,ACTIVE,212.83,349.86,59.959,1460410203,"201051344001203","219011344069620",31.55,5.50,0,335.14,376.92,41.6,38.2,0.331,366392.1,366392.1,30775,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410233,374967.00
04/11/2016 17:30,2,1.240,ACTIVE,211.25,343.25,59.933,1460410203,"274151322000054","219011344069620",31.15,8.00,0,333.63,363.09,39.1,35.8,0.265,629592.8,629592.8,19416,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410234,374968.00
04/11/2016 17:30,2,1.324,ACTIVE,213.29,350.47,59.959,1460410203,"201051344000867","219011344069620",31.59,5.50,0,335.44,378.12,42.4,39.0,0.336,355580.4,355580.4,26206,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410234,374969.00
04/11/2016 17:30,2,1.332,ACTIVE,212.61,350.77,59.965,1460410203,"201051344001093","219011344069620",31.63,6.00,0,334.24,375.41,42.7,39.3,0.318,365382.4,365382.4,30648,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410235,374970.00
04/11/2016 17:30,2,1.279,ACTIVE,212.83,350.77,59.965,1460410203,"201051344000900","219011344069620",31.55,3.30,0,336.94,374.51,41.0,37.6,0.331,370857.5,370857.5,25601,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410236,374971.00
04/11/2016 17:30,2,1.330,ACTIVE,213.29,351.07,59.954,1460410203,"201051344000648","219011344069620",31.69,3.70,0,336.64,375.41,42.7,39.3,0.336,363403.4,363403.4,25905,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410237,374972.00
04/11/2016 17:30,2,1.340,ACTIVE,213.06,350.77,59.954,1460410203,"201051344000569","219011344069620",31.51,4.00,0,335.44,376.92,42.8,39.4,0.331,372109.8,372109.8,25535,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410238,374973.00
04/11/2016 17:30,2,1.291,ACTIVE,213.06,354.97,59.928,1460410203,"201051344000983","219011344069620",32.05,4.00,0,333.63,376.31,41.9,38.5,0.340,363660.0,363660.0,26004,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410239,374974.00
04/11/2016 17:30,2,1.312,ACTIVE,213.29,350.47,59.944,1460410203,"201051344001158","219011344069620",31.11,4.00,0,335.14,373.61,41.4,38.0,0.336,358670.7,358670.7,26259,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410240,374975.00
04/11/2016 17:30,2,1.324,ACTIVE,213.51,352.27,59.933,1460410203,"201051344000576","219011344069620",31.75,3.70,0,334.84,376.01,42.6,39.2,0.327,365323.0,365323.0,25674,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410241,374976.00
04/11/2016 17:30,2,1.227,ACTIVE,211.48,350.47,59.944,1460410203,"274151322000087","219011344069620",30.87,9.70,0,333.33,360.99,38.3,35.1,0.247,603853.1,603853.1,19488,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460410242,374977.00
04/11/2016 17:45,2,0.840,ACTIVE,213.29,345.96,59.970,1460411103,"201051344000645","219011344069620",31.53,4.50,0,336.34,370.90,26.9,24.0,0.190,364864.7,364864.7,25821,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411104,374978.00
04/11/2016 17:45,2,0.768,ACTIVE,211.48,340.25,60.023,1460411103,"274151322000085","219011344069620",30.26,7.30,0,331.53,359.18,23.6,20.8,0.150,632450.1,632450.1,19429,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411105,374979.00
04/11/2016 17:45,2,0.836,ACTIVE,213.29,347.76,59.975,1460411103,"201051344000633","219011344069620",31.65,5.00,0,334.84,373.01,26.8,24.0,0.203,355854.8,355854.8,26277,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411106,374980.00
04/11/2016 17:45,2,0.855,ACTIVE,213.06,346.26,59.991,1460411103,"201051344000469","219011344069620",31.57,3.00,0,334.54,371.21,27.4,24.6,0.194,357092.2,357092.2,26226,0,0,0,L,1122011218,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411107,374981.00
04/11/2016 17:45,2,0.828,ACTIVE,212.16,343.85,59.970,1460411103,"201051344000646","219011344069620",31.17,5.00,0,333.63,372.11,26.1,23.3,0.190,361488.5,361488.5,30784,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411108,374982.00
04/11/2016 17:45,2,0.795,ACTIVE,211.25,345.36,59.986,1460411103,"274151322000052","219011344069620",30.53,8.50,0,330.93,359.48,24.6,21.9,0.159,641584.1,641584.1,19651,0,0,0,L,1151911521,0,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411109,374983.00
04/11/2016 17:45,2,0.826,ACTIVE,212.61,346.26,59.975,1460411103,"201051344000585","219011344069620",31.51,5.00,0,335.14,371.21,26.4,23.6,0.194,367210.3,367210.3,30791,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411110,374984.00
04/11/2016 17:45,2,0.809,ACTIVE,212.16,342.35,59.970,1460411103,"201051344001230","219011344069620",30.99,5.50,0,332.73,370.00,25.4,22.6,0.186,365328.6,365328.6,30581,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411111,374985.00
04/11/2016 17:45,2,0.830,ACTIVE,212.83,344.76,59.970,1460411103,"201051344000582","219011344069620",31.23,4.00,0,334.24,371.21,26.3,23.4,0.181,358892.1,358892.1,30760,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411112,374986.00
04/11/2016 17:45,2,0.857,ACTIVE,211.93,344.15,59.986,1460411103,"201051344000955","219011344069620",31.25,5.00,0,333.03,370.00,27.2,24.4,0.194,370407.2,370407.2,30695,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411113,374987.00
04/11/2016 17:45,2,0.520,ACTIVE,211.48,429.82,59.986,1460411103,"274151322000094","219011344069620",40.35,9.70,0,335.44,464.68,21.2,18.6,0.128,514147.5,514147.5,20528,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411113,374988.00
04/11/2016 17:45,2,0.846,ACTIVE,213.06,348.96,59.975,1460411103,"201051344000579","219011344069620",31.89,5.50,0,335.44,374.21,27.4,24.5,0.194,370474.4,370474.4,6300,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411114,374989.00
04/11/2016 17:45,2,0.863,ACTIVE,212.16,343.25,59.970,1460411103,"201051344000890","219011344069620",31.25,6.00,0,333.93,373.01,27.4,24.5,0.186,367510.0,367510.0,30720,0,0,0,L,1122011218,0,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411115,374990.00
04/11/2016 17:45,2,0.850,ACTIVE,212.61,346.86,59.991,1460411103,"201051344000438","219011344069620",31.55,5.00,0,333.93,374.51,27.2,24.3,0.194,369702.9,369702.9,30720,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411116,374991.00
04/11/2016 17:45,2,0.869,ACTIVE,212.61,345.06,59.970,1460411103,"201051344000417","219011344069620",31.41,6.00,0,333.93,369.40,27.6,24.7,0.194,362955.7,362955.7,30875,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411117,374992.00
04/11/2016 17:45,2,0.771,ACTIVE,211.48,341.15,59.959,1460411103,"274151322000083","219011344069620",30.67,8.50,0,331.53,359.18,24.0,21.2,0.159,635826.1,635826.1,19706,0,0,0,L,1151911521,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411118,374993.00
04/11/2016 17:45,2,0.809,ACTIVE,212.38,344.76,59.970,1460411103,"274151322000076","219011344069620",31.09,8.50,0,333.03,365.49,25.5,22.7,0.168,676392.0,676392.0,19712,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411119,374994.00
04/11/2016 17:45,2,0.850,ACTIVE,212.83,345.66,59.975,1460411103,"201051344000868","219011344069620",31.17,3.70,0,334.24,370.00,26.8,24.0,0.194,356251.2,356251.2,25959,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411120,374995.00
04/11/2016 17:45,2,0.787,ACTIVE,211.48,345.36,59.965,1460411103,"274151322000095","219011344069620",31.09,7.70,0,331.23,364.89,24.8,22.0,0.164,669436.9,669436.9,19609,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411121,374996.00
04/11/2016 17:45,2,0.838,ACTIVE,212.83,346.86,59.965,1460411103,"201051344000988","219011344069620",31.23,4.50,0,334.54,370.30,26.6,23.7,0.199,353577.0,353577.0,26250,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411122,374997.00
04/11/2016 17:45,2,0.850,ACTIVE,212.38,343.25,59.965,1460411103,"201051344001025","219011344069620",31.13,4.50,0,333.33,372.71,26.8,23.9,0.190,367222.3,367222.3,30771,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411123,374998.00
04/11/2016 17:45,2,0.867,ACTIVE,212.83,344.76,59.981,1460411103,"201051344000458","219011344069620",31.29,5.50,0,335.14,370.30,27.5,24.7,0.208,364011.1,364011.1,26173,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411123,374999.00
04/11/2016 17:45,2,0.850,ACTIVE,213.74,347.16,59.965,1460411103,"201051344000853","219011344069620",31.43,3.70,0,336.34,370.90,27.1,24.2,0.199,362509.9,362509.9,25766,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411124,375000.00
04/11/2016 17:45,2,0.838,ACTIVE,212.61,344.45,59.965,1460411103,"201051344000685","219011344069620",30.95,5.00,0,335.44,372.11,26.3,23.5,0.199,369225.0,369225.0,30591,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411125,375001.00
04/11/2016 17:45,2,0.809,ACTIVE,212.61,344.45,59.965,1460411103,"201051344000917","219011344069620",31.29,6.00,0,334.54,370.30,25.6,22.8,0.186,366434.0,366434.0,30596,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411126,375002.00
04/11/2016 17:45,2,0.811,ACTIVE,212.83,344.76,59.965,1460411103,"201051344001145","219011344069620",31.43,4.50,0,335.14,371.21,25.8,23.0,0.190,371498.0,371498.0,30453,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411127,375003.00
04/11/2016 17:45,2,0.850,ACTIVE,212.83,345.66,59.970,1460411103,"201051344000651","219011344069620",31.37,3.70,0,333.93,372.41,27.0,24.2,0.194,363469.0,363469.0,30823,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411128,375004.00
04/11/2016 17:45,2,0.746,ACTIVE,211.25,339.34,59.949,1460411103,"274151322000088","219011344069620",30.30,7.70,0,330.63,357.68,22.9,20.2,0.141,615994.6,615994.6,19392,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411129,375005.00
04/11/2016 17:45,2,0.537,ACTIVE,212.61,430.72,59.954,1460411103,"274151322000068","219011344069620",40.49,11.30,0,336.04,461.68,22.1,19.4,0.128,513815.9,513815.9,20733,0,0,0,L,1151911521,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411130,375006.00
04/11/2016 17:45,2,0.832,ACTIVE,212.38,343.25,59.965,1460411103,"201051344001135","219011344069620",31.11,4.50,0,333.63,371.21,26.2,23.4,0.194,359864.8,359864.8,30780,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411131,375007.00
04/11/2016 17:45,2,0.871,ACTIVE,212.38,345.36,59.965,1460411103,"201051344000594","219011344069620",31.15,5.50,0,332.73,372.71,27.5,24.6,0.194,367262.6,367262.6,26204,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411132,375008.00
04/11/2016 17:45,2,0.832,ACTIVE,212.38,343.55,60.018,1460411103,"201051344001203","219011344069620",30.93,5.00,0,334.84,370.00,26.1,23.3,0.194,366399.1,366399.1,30776,0,0,0,L,1122011218,0,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411133,375009.00
04/11/2016 17:45,2,0.773,ACTIVE,211.48,345.06,59.965,1460411103,"274151322000054","219011344069620",30.34,8.00,0,331.23,358.28,23.8,21.0,0.155,629599.3,629599.3,19417,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411134,375010.00
04/11/2016 17:45,2,0.846,ACTIVE,213.29,345.66,59.965,1460411103,"201051344000867","219011344069620",31.21,5.00,0,334.24,371.21,26.8,23.9,0.190,355587.6,355587.6,26207,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411135,375011.00
04/11/2016 17:45,2,0.867,ACTIVE,212.61,344.76,59.965,1460411103,"201051344001093","219011344069620",31.17,5.50,0,333.03,370.30,27.4,24.6,0.186,365389.6,365389.6,30649,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411136,375012.00
04/11/2016 17:45,2,0.805,ACTIVE,212.83,345.96,59.975,1460411103,"201051344000900","219011344069620",31.07,3.30,0,335.14,369.10,25.4,22.5,0.203,370864.3,370864.3,25602,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411137,375013.00
04/11/2016 17:45,2,0.871,ACTIVE,213.06,345.66,59.970,1460411103,"201051344000648","219011344069620",31.31,3.30,0,335.44,370.30,27.7,24.8,0.199,363410.7,363410.7,25906,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411138,375014.00
04/11/2016 17:45,2,0.867,ACTIVE,213.06,345.96,59.965,1460411103,"201051344000569","219011344069620",31.39,4.00,0,335.14,371.21,27.6,24.7,0.199,372117.1,372117.1,25536,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411139,375015.00
04/11/2016 17:45,2,0.848,ACTIVE,212.83,345.66,59.933,1460411103,"201051344000983","219011344069620",31.35,4.00,0,335.44,372.41,26.9,24.1,0.199,363667.1,363667.1,26005,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411140,375016.00
04/11/2016 17:45,2,0.842,ACTIVE,213.06,345.06,59.965,1460411103,"201051344001158","219011344069620",30.65,3.70,0,335.14,368.80,26.1,23.3,0.199,358677.7,358677.7,26260,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411141,375017.00
04/11/2016 17:45,2,0.867,ACTIVE,213.51,347.16,59.991,1460411103,"201051344000576","219011344069620",31.47,3.30,0,334.84,371.51,27.7,24.8,0.194,365330.3,365330.3,25675,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411142,375018.00
04/11/2016 17:45,2,0.779,ACTIVE,211.48,342.65,59.959,1460411103,"274151322000087","219011344069620",30.16,9.00,0,330.93,357.68,23.8,21.0,0.155,603859.5,603859.5,19489,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460411142,375019.00
04/11/2016 18:00,2,0.711,ACTIVE,212.83,344.15,59.996,1460412003,"201051344000645","219011344069620",31.03,4.00,0,336.04,358.58,22.4,19.7,0.155,364870.4,364870.4,25822,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412004,375020.00
04/11/2016 18:00,2,0.623,ACTIVE,211.70,340.25,59.986,1460412003,"274151322000085","219011344069620",30.08,7.30,0,330.93,350.47,18.9,16.4,0.115,632454.9,632454.9,19430,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412005,375021.00
04/11/2016 18:00,2,0.707,ACTIVE,212.83,345.66,59.981,1460412003,"201051344000633","219011344069620",31.31,4.50,0,335.44,360.69,22.5,19.8,0.164,355860.6,355860.6,26278,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412006,375022.00
04/11/2016 18:00,2,0.742,ACTIVE,212.61,344.45,59.975,1460412003,"201051344000469","219011344069620",30.36,3.00,0,334.24,363.99,22.9,20.2,0.159,357098.1,357098.1,26227,0,0,0,L,1122011218,0,121.10,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412007,375023.00
04/11/2016 18:00,2,0.699,ACTIVE,211.70,342.35,59.944,1460412003,"201051344000646","219011344069620",30.87,5.00,0,332.73,359.78,21.9,19.2,0.146,361494.0,361494.0,30785,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412008,375024.00
04/11/2016 18:00,2,0.654,ACTIVE,211.48,344.15,59.975,1460412003,"274151322000052","219011344069620",29.98,8.00,0,330.93,350.77,19.9,17.3,0.119,641589.2,641589.2,19652,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412009,375025.00
04/11/2016 18:00,2,0.699,ACTIVE,212.16,343.55,59.975,1460412003,"201051344000585","219011344069620",31.07,5.00,0,333.63,359.78,22.0,19.3,0.155,367215.9,367215.9,30792,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412010,375026.00
04/11/2016 18:00,2,0.674,ACTIVE,211.93,342.05,59.986,1460412003,"201051344001230","219011344069620",30.75,5.00,0,332.13,357.98,21.1,18.4,0.146,365334.0,365334.0,30582,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412011,375027.00
04/11/2016 18:00,2,0.701,ACTIVE,212.38,343.55,59.975,1460412003,"201051344000582","219011344069620",30.83,3.70,0,333.63,357.68,21.9,19.2,0.150,358897.7,358897.7,30761,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412012,375028.00
04/11/2016 18:00,2,0.723,ACTIVE,211.70,342.35,59.981,1460412003,"201051344000955","219011344069620",31.17,5.00,0,332.43,359.18,22.9,20.1,0.150,370412.9,370412.9,30696,0,0,0,L,1122011218,0,120.88,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412013,375029.00
