ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 18:00,2,0.395,ACTIVE,211.70,435.53,59.975,1460412003,"274151322000094","219011344069620",41.21,9.00,0,336.04,453.56,16.4,13.9,0.106,514151.7,514151.7,20529,0,0,0,L,1151911521,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412014,375030.00
04/11/2016 18:00,2,0.738,ACTIVE,212.38,343.25,59.975,1460412003,"201051344000579","219011344069620",31.01,5.00,0,335.44,363.69,23.2,20.5,0.159,370480.3,370480.3,6301,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412015,375031.00
04/11/2016 18:00,2,0.727,ACTIVE,211.70,341.75,60.007,1460412003,"201051344000890","219011344069620",30.89,6.00,0,333.03,360.08,22.8,20.1,0.150,367515.8,367515.8,30721,0,0,0,L,1122011218,0,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412015,375032.00
04/11/2016 18:00,2,0.713,ACTIVE,211.93,343.85,59.981,1460412003,"201051344000438","219011344069620",31.41,4.50,0,334.24,361.59,22.7,20.0,0.155,369708.6,369708.6,30721,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412016,375033.00
04/11/2016 18:00,2,0.746,ACTIVE,211.93,342.35,60.007,1460412003,"201051344000417","219011344069620",30.57,5.50,0,332.73,357.98,23.2,20.4,0.150,362961.6,362961.6,30876,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412017,375034.00
04/11/2016 18:00,2,0.631,ACTIVE,211.70,342.65,59.981,1460412003,"274151322000083","219011344069620",30.06,8.00,0,330.93,350.77,19.2,16.6,0.124,635831.0,635831.0,19707,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412018,375035.00
04/11/2016 18:00,2,0.660,ACTIVE,212.38,345.66,59.975,1460412003,"274151322000076","219011344069620",30.89,7.70,0,332.43,354.07,20.7,18.0,0.133,676397.3,676397.3,19713,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412019,375036.00
04/11/2016 18:00,2,0.703,ACTIVE,212.38,343.85,59.981,1460412003,"201051344000868","219011344069620",31.01,3.70,0,334.24,358.28,22.2,19.5,0.159,356256.8,356256.8,25960,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412020,375037.00
04/11/2016 18:00,2,0.654,ACTIVE,211.70,342.65,59.975,1460412003,"274151322000095","219011344069620",30.26,7.30,0,331.23,352.87,20.0,17.4,0.119,669442.0,669442.0,19610,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412021,375038.00
04/11/2016 18:00,2,0.711,ACTIVE,212.38,345.06,59.986,1460412003,"201051344000988","219011344069620",30.51,4.00,0,333.93,359.48,22.0,19.3,0.164,353582.6,353582.6,26251,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412022,375039.00
04/11/2016 18:00,2,0.707,ACTIVE,211.93,341.75,59.986,1460412003,"201051344001025","219011344069620",30.91,4.50,0,332.73,360.08,22.2,19.5,0.150,367228.0,367228.0,30772,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412023,375040.00
04/11/2016 18:00,2,0.729,ACTIVE,212.38,343.55,59.981,1460412003,"201051344000458","219011344069620",30.87,5.50,0,334.54,358.88,22.8,20.1,0.159,364016.9,364016.9,26174,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412024,375041.00
04/11/2016 18:00,2,0.715,ACTIVE,213.06,345.36,59.975,1460412003,"201051344000853","219011344069620",30.57,3.70,0,335.74,359.78,22.2,19.5,0.159,362515.6,362515.6,25767,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412024,375042.00
04/11/2016 18:00,2,0.701,ACTIVE,212.38,343.55,59.986,1460412003,"201051344000685","219011344069620",30.51,4.50,0,333.33,356.78,21.8,19.1,0.155,369230.5,369230.5,30592,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412025,375043.00
04/11/2016 18:00,2,0.680,ACTIVE,212.16,342.95,59.986,1460412003,"201051344000917","219011344069620",30.53,5.50,0,333.03,358.58,21.1,18.4,0.146,366439.4,366439.4,30597,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412026,375044.00
04/11/2016 18:00,2,0.674,ACTIVE,212.16,342.65,59.959,1460412003,"201051344001145","219011344069620",30.89,4.00,0,334.84,359.78,21.1,18.5,0.146,371503.4,371503.4,30454,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412027,375045.00
04/11/2016 18:00,2,0.707,ACTIVE,212.16,343.55,59.986,1460412003,"201051344000651","219011344069620",31.35,3.30,0,334.84,361.29,22.5,19.8,0.141,363474.7,363474.7,30824,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412028,375046.00
04/11/2016 18:00,2,0.602,ACTIVE,211.48,341.75,60.002,1460412003,"274151322000088","219011344069620",29.46,7.70,0,330.03,349.86,17.9,15.4,0.106,615999.2,615999.2,19393,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412029,375047.00
04/11/2016 18:00,2,0.398,ACTIVE,212.61,439.43,59.991,1460412003,"274151322000068","219011344069620",41.63,10.70,0,336.64,454.76,17.3,14.8,0.097,513820.3,513820.3,20734,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412030,375048.00
04/11/2016 18:00,2,0.695,ACTIVE,211.93,341.75,59.981,1460412003,"201051344001135","219011344069620",30.63,4.50,0,333.33,358.88,21.6,19.0,0.150,359870.3,359870.3,30781,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412031,375049.00
04/11/2016 18:00,2,0.732,ACTIVE,212.16,343.25,59.975,1460412003,"201051344000594","219011344069620",30.75,5.50,0,333.63,359.48,22.8,20.1,0.155,367268.4,367268.4,26205,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412032,375050.00
04/11/2016 18:00,2,0.684,ACTIVE,212.16,342.35,59.981,1460412003,"201051344001203","219011344069620",30.99,5.00,0,332.73,360.99,21.5,18.8,0.155,366404.5,366404.5,30777,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412033,375051.00
04/11/2016 18:00,2,0.623,ACTIVE,211.70,339.34,59.975,1460412003,"274151322000054","219011344069620",29.86,7.70,0,331.23,350.47,18.8,16.2,0.110,629604.1,629604.1,19418,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412034,375052.00
04/11/2016 18:00,2,0.703,ACTIVE,212.61,342.95,59.944,1460412003,"201051344000867","219011344069620",31.07,5.00,0,334.54,359.18,22.1,19.4,0.150,355593.2,355593.2,26208,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412035,375053.00
04/11/2016 18:00,2,0.705,ACTIVE,212.16,344.76,59.981,1460412003,"201051344001093","219011344069620",31.59,5.50,0,332.73,361.29,22.6,19.9,0.141,365395.4,365395.4,30650,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412036,375054.00
04/11/2016 18:00,2,0.658,ACTIVE,212.38,344.15,59.986,1460412003,"201051344000900","219011344069620",30.51,3.30,0,334.84,359.18,20.4,17.8,0.155,370869.5,370869.5,25603,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412037,375055.00
04/11/2016 18:00,2,0.732,ACTIVE,212.61,344.15,59.991,1460412003,"201051344000648","219011344069620",30.71,3.30,0,335.44,359.18,22.9,20.1,0.159,363416.5,363416.5,25907,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412038,375056.00
04/11/2016 18:00,2,0.723,ACTIVE,212.61,344.15,59.986,1460412003,"201051344000569","219011344069620",31.01,4.00,0,334.84,359.78,22.8,20.0,0.155,372122.8,372122.8,25537,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412038,375057.00
04/11/2016 18:00,2,0.697,ACTIVE,212.61,343.25,59.991,1460412003,"201051344000983","219011344069620",31.21,4.00,0,335.44,360.08,22.1,19.4,0.159,363672.7,363672.7,26006,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412039,375058.00
04/11/2016 18:00,2,0.695,ACTIVE,212.83,344.15,60.002,1460412003,"201051344001158","219011344069620",30.59,3.70,0,334.84,358.58,21.6,18.9,0.159,358683.1,358683.1,26261,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412040,375059.00
04/11/2016 18:00,2,0.725,ACTIVE,212.83,345.06,59.944,1460412003,"201051344000576","219011344069620",30.95,3.70,0,335.44,359.48,22.7,20.0,0.150,365336.0,365336.0,25676,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412041,375060.00
04/11/2016 18:00,2,0.625,ACTIVE,211.93,344.15,59.981,1460412003,"274151322000087","219011344069620",29.60,8.50,0,330.93,350.47,18.8,16.2,0.119,603864.3,603864.3,19490,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412042,375061.00
04/11/2016 18:15,2,0.719,ACTIVE,213.06,344.76,60.018,1460412904,"201051344000645","219011344069620",31.39,4.00,0,335.14,355.28,22.9,20.2,0.159,364875.3,364875.3,25823,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412905,375062.00
04/11/2016 18:15,2,0.633,ACTIVE,211.70,341.45,59.970,1460412904,"274151322000085","219011344069620",30.34,7.00,0,332.73,348.66,19.5,16.9,0.119,632459.1,632459.1,19431,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412906,375063.00
04/11/2016 18:15,2,0.725,ACTIVE,213.06,345.96,60.012,1460412904,"201051344000633","219011344069620",31.35,4.50,0,334.24,357.08,23.1,20.3,0.168,355865.6,355865.6,26279,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412906,375064.00
04/11/2016 18:15,2,0.756,ACTIVE,212.83,344.15,59.991,1460412904,"201051344000469","219011344069620",30.65,3.00,0,333.03,366.40,23.5,20.7,0.164,357103.2,357103.2,26228,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412907,375065.00
04/11/2016 18:15,2,0.713,ACTIVE,212.16,342.35,59.986,1460412904,"201051344000646","219011344069620",30.85,4.50,0,332.43,355.58,22.3,19.6,0.155,361498.8,361498.8,30786,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412908,375066.00
04/11/2016 18:15,2,0.662,ACTIVE,211.48,340.25,60.002,1460412904,"274151322000052","219011344069620",30.30,8.00,0,330.93,349.26,20.4,17.7,0.124,641593.5,641593.5,19653,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412909,375067.00
04/11/2016 18:15,2,0.715,ACTIVE,212.61,343.55,60.002,1460412904,"201051344000585","219011344069620",31.09,5.00,0,333.33,356.18,22.5,19.8,0.159,367220.8,367220.8,30793,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412910,375068.00
04/11/2016 18:15,2,0.688,ACTIVE,212.38,342.05,59.986,1460412904,"201051344001230","219011344069620",31.01,5.00,0,331.83,352.87,21.6,18.9,0.150,365338.6,365338.6,30583,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412911,375069.00
04/11/2016 18:15,2,0.709,ACTIVE,213.06,343.25,59.991,1460412904,"201051344000582","219011344069620",31.07,3.70,0,333.33,354.07,22.3,19.6,0.146,358902.5,358902.5,30762,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412912,375070.00
04/11/2016 18:15,2,0.736,ACTIVE,211.93,342.35,59.996,1460412904,"201051344000955","219011344069620",31.15,5.00,0,331.23,355.58,23.2,20.5,0.164,370418.0,370418.0,30697,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412913,375071.00
04/11/2016 18:15,2,0.408,ACTIVE,211.70,437.03,59.996,1460412904,"274151322000094","219011344069620",41.31,9.30,0,336.64,450.86,17.2,14.6,0.106,514155.3,514155.3,20530,0,0,0,L,1151911521,0,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412914,375072.00
04/11/2016 18:15,2,0.727,ACTIVE,212.61,347.76,59.991,1460412904,"201051344000579","219011344069620",31.89,5.00,0,333.03,362.79,23.5,20.8,0.159,370485.4,370485.4,6302,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412915,375073.00
04/11/2016 18:15,2,0.746,ACTIVE,212.38,342.35,59.991,1460412904,"201051344000890","219011344069620",30.79,5.50,0,331.83,358.58,23.3,20.6,0.155,367520.9,367520.9,30722,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412915,375074.00
04/11/2016 18:15,2,0.727,ACTIVE,212.61,344.45,59.991,1460412904,"201051344000438","219011344069620",31.45,4.50,0,332.43,357.68,23.2,20.4,0.155,369713.7,369713.7,30722,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412916,375075.00
04/11/2016 18:15,2,0.748,ACTIVE,212.83,342.95,59.986,1460412904,"201051344000417","219011344069620",31.21,5.50,0,332.73,356.18,23.6,20.9,0.150,362966.7,362966.7,30877,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412917,375076.00
04/11/2016 18:15,2,0.643,ACTIVE,211.70,340.85,59.981,1460412904,"274151322000083","219011344069620",30.08,7.70,0,332.73,349.26,19.6,17.0,0.133,635835.2,635835.2,19708,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412918,375077.00
04/11/2016 18:15,2,0.674,ACTIVE,212.38,344.45,59.986,1460412904,"274151322000076","219011344069620",30.91,7.70,0,332.43,349.86,21.1,18.5,0.137,676401.8,676401.8,19714,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412919,375078.00
04/11/2016 18:15,2,0.725,ACTIVE,212.38,343.55,59.996,1460412904,"201051344000868","219011344069620",30.75,3.70,0,333.63,354.67,22.6,19.9,0.155,356261.7,356261.7,25961,0,0,0,L,1122011218,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412920,375079.00
04/11/2016 18:15,2,0.660,ACTIVE,211.48,340.25,59.996,1460412904,"274151322000095","219011344069620",30.59,7.00,0,331.53,348.96,20.5,17.9,0.137,669446.4,669446.4,19611,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412921,375080.00
04/11/2016 18:15,2,0.717,ACTIVE,212.38,345.06,59.991,1460412904,"201051344000988","219011344069620",30.89,4.00,0,333.63,355.88,22.4,19.7,0.164,353587.5,353587.5,26252,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412922,375081.00
04/11/2016 18:15,2,0.715,ACTIVE,212.38,342.05,59.991,1460412904,"201051344001025","219011344069620",31.13,4.00,0,333.03,356.48,22.6,19.9,0.155,367232.9,367232.9,30773,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412923,375082.00
04/11/2016 18:15,2,0.734,ACTIVE,212.38,343.25,59.975,1460412904,"201051344000458","219011344069620",31.15,5.50,0,333.63,358.58,23.2,20.5,0.164,364022.0,364022.0,26175,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412924,375083.00
04/11/2016 18:15,2,0.727,ACTIVE,213.06,345.06,59.996,1460412904,"201051344000853","219011344069620",30.79,3.70,0,335.74,355.88,22.7,20.0,0.164,362520.5,362520.5,25768,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412924,375084.00
04/11/2016 18:15,2,0.715,ACTIVE,212.61,343.55,59.991,1460412904,"201051344000685","219011344069620",30.51,4.50,0,333.03,355.28,22.1,19.5,0.159,369235.3,369235.3,30593,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412925,375085.00
04/11/2016 18:15,2,0.688,ACTIVE,212.61,342.95,59.996,1460412904,"201051344000917","219011344069620",30.99,5.50,0,332.43,354.37,21.6,19.0,0.150,366444.1,366444.1,30598,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412926,375086.00
04/11/2016 18:15,2,0.693,ACTIVE,212.61,343.25,60.002,1460412904,"201051344001145","219011344069620",30.59,4.00,0,333.93,355.88,21.5,18.8,0.150,371508.1,371508.1,30455,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412927,375087.00
04/11/2016 18:15,2,0.725,ACTIVE,212.61,343.25,59.996,1460412904,"201051344000651","219011344069620",30.97,3.30,0,334.24,355.58,22.8,20.1,0.150,363479.6,363479.6,30825,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412928,375088.00
04/11/2016 18:15,2,0.600,ACTIVE,211.25,339.04,59.954,1460412904,"274151322000088","219011344069620",30.06,7.30,0,334.54,348.36,18.3,15.7,0.106,616003.1,616003.1,19394,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412929,375089.00
04/11/2016 18:15,2,0.414,ACTIVE,212.16,436.13,59.991,1460412904,"274151322000068","219011344069620",41.37,10.70,0,336.34,452.36,17.4,14.8,0.093,513824.0,513824.0,20735,0,0,0,L,1151911521,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412930,375090.00
04/11/2016 18:15,2,0.705,ACTIVE,212.16,341.45,59.991,1460412904,"201051344001135","219011344069620",30.69,4.50,0,332.73,355.28,22.0,19.3,0.159,359875.1,359875.1,30782,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412931,375091.00
04/11/2016 18:15,2,0.736,ACTIVE,212.16,343.55,59.991,1460412904,"201051344000594","219011344069620",31.01,5.50,0,332.73,357.68,23.1,20.4,0.159,367273.5,367273.5,26206,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412932,375092.00
04/11/2016 18:15,2,0.699,ACTIVE,212.61,342.35,59.996,1460412904,"201051344001203","219011344069620",30.69,4.50,0,333.03,360.38,21.8,19.1,0.155,366409.3,366409.3,30778,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412933,375093.00
04/11/2016 18:15,2,0.621,ACTIVE,211.48,341.75,59.975,1460412904,"274151322000054","219011344069620",30.36,7.70,0,333.03,348.66,19.1,16.5,0.128,629608.2,629608.2,19419,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412933,375094.00
04/11/2016 18:15,2,0.717,ACTIVE,212.61,342.65,59.996,1460412904,"201051344000867","219011344069620",30.77,5.00,0,334.24,354.37,22.4,19.7,0.150,355598.1,355598.1,26209,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412934,375095.00
04/11/2016 18:15,2,0.734,ACTIVE,212.61,342.95,59.991,1460412904,"201051344001093","219011344069620",31.09,5.50,0,333.33,356.18,23.2,20.5,0.146,365400.5,365400.5,30651,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412935,375096.00
04/11/2016 18:15,2,0.660,ACTIVE,212.38,343.85,59.986,1460412904,"201051344000900","219011344069620",30.95,3.30,0,334.54,354.97,20.7,18.1,0.155,370874.0,370874.0,25604,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412936,375097.00
04/11/2016 18:15,2,0.732,ACTIVE,212.61,343.85,59.991,1460412904,"201051344000648","219011344069620",31.21,3.30,0,334.24,355.28,23.2,20.5,0.155,363421.6,363421.6,25908,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412937,375098.00
04/11/2016 18:15,2,0.730,ACTIVE,212.61,344.15,59.996,1460412904,"201051344000569","219011344069620",31.03,4.00,0,334.84,354.97,23.0,20.3,0.159,372127.9,372127.9,25538,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412938,375099.00
04/11/2016 18:15,2,0.703,ACTIVE,212.61,344.15,59.986,1460412904,"201051344000983","219011344069620",31.23,4.00,0,334.24,356.18,22.2,19.6,0.164,363677.6,363677.6,26007,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412939,375100.00
04/11/2016 18:15,2,0.693,ACTIVE,212.61,343.85,59.981,1460412904,"201051344001158","219011344069620",30.77,3.70,0,334.54,355.58,21.7,19.0,0.159,358687.9,358687.9,26262,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412940,375101.00
04/11/2016 18:15,2,0.725,ACTIVE,213.06,344.76,59.981,1460412904,"201051344000576","219011344069620",31.19,3.70,0,335.14,355.58,22.9,20.2,0.155,365341.1,365341.1,25677,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412941,375102.00
04/11/2016 18:15,2,0.621,ACTIVE,211.70,340.25,59.981,1460412904,"274151322000087","219011344069620",30.12,8.50,0,332.43,348.96,18.9,16.3,0.119,603868.4,603868.4,19491,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460412942,375103.00
04/11/2016 18:30,2,0.812,ACTIVE,213.51,345.96,59.975,1460413804,"201051344000645","219011344069620",31.23,4.00,0,334.84,356.78,25.7,22.9,0.177,364880.0,364880.0,25824,0,0,0,L,1122011218,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413805,375104.00
04/11/2016 18:30,2,0.719,ACTIVE,211.93,342.95,59.986,1460413804,"274151322000085","219011344069620",30.36,7.00,0,331.83,349.26,22.2,19.5,0.141,632462.9,632462.9,19432,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413806,375105.00
04/11/2016 18:30,2,0.785,ACTIVE,213.51,346.56,59.991,1460413804,"201051344000633","219011344069620",31.49,4.00,0,333.93,357.08,25.1,22.3,0.177,355870.2,355870.2,26280,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413807,375106.00
04/11/2016 18:30,2,0.801,ACTIVE,213.06,347.16,59.991,1460413804,"201051344000469","219011344069620",31.67,3.00,0,332.73,363.69,25.8,22.9,0.181,357108.0,357108.0,26229,0,0,0,L,1122011218,0,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413807,375107.00
04/11/2016 18:30,2,0.789,ACTIVE,212.61,344.45,59.991,1460413804,"201051344000646","219011344069620",30.93,4.50,0,332.13,358.28,24.8,22.0,0.177,361503.4,361503.4,30787,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413808,375108.00
04/11/2016 18:30,2,0.748,ACTIVE,211.48,344.76,60.002,1460413804,"274151322000052","219011344069620",30.26,7.70,0,331.53,349.86,22.9,20.2,0.150,641597.6,641597.6,19654,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413809,375109.00
04/11/2016 18:30,2,0.783,ACTIVE,212.83,345.36,59.996,1460413804,"201051344000585","219011344069620",31.45,4.50,0,333.63,357.38,24.9,22.1,0.177,367225.4,367225.4,30794,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413810,375110.00
04/11/2016 18:30,2,0.766,ACTIVE,212.61,343.55,59.991,1460413804,"201051344001230","219011344069620",31.09,4.50,0,333.03,355.58,24.1,21.4,0.177,365343.1,365343.1,30584,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413811,375111.00
04/11/2016 18:30,2,0.787,ACTIVE,213.29,344.76,59.954,1460413804,"201051344000582","219011344069620",31.11,3.70,0,333.63,355.58,24.9,22.1,0.172,358907.1,358907.1,30763,0,0,0,L,1122011218,0,122.23,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413812,375112.00
04/11/2016 18:30,2,0.799,ACTIVE,212.16,344.15,59.986,1460413804,"201051344000955","219011344069620",31.33,4.50,0,332.43,358.58,25.4,22.6,0.181,370422.7,370422.7,30698,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413813,375113.00
04/11/2016 18:30,2,0.473,ACTIVE,211.70,428.31,59.996,1460413804,"274151322000094","219011344069620",40.65,9.00,0,335.74,453.56,19.3,16.7,0.115,514158.7,514158.7,20531,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413814,375114.00
04/11/2016 18:30,2,0.789,ACTIVE,213.06,348.36,59.986,1460413804,"201051344000579","219011344069620",31.87,5.00,0,335.14,363.99,25.4,22.6,0.181,370490.2,370490.2,6303,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413815,375115.00
04/11/2016 18:30,2,0.807,ACTIVE,212.38,343.55,59.959,1460413804,"201051344000890","219011344069620",31.35,5.50,0,333.03,360.38,25.6,22.8,0.172,367525.7,367525.7,30723,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413816,375116.00
04/11/2016 18:30,2,0.791,ACTIVE,212.83,344.76,60.007,1460413804,"201051344000438","219011344069620",31.47,4.00,0,333.33,359.18,25.2,22.4,0.177,369718.4,369718.4,30723,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413816,375117.00
04/11/2016 18:30,2,0.818,ACTIVE,212.83,344.45,60.002,1460413804,"201051344000417","219011344069620",31.13,5.00,0,332.73,357.08,25.8,23.0,0.172,362971.6,362971.6,30878,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413817,375118.00
04/11/2016 18:30,2,0.713,ACTIVE,211.70,343.25,59.996,1460413804,"274151322000083","219011344069620",30.38,7.30,0,332.13,349.86,22.0,19.3,0.146,635839.1,635839.1,19709,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413818,375119.00
04/11/2016 18:30,2,0.734,ACTIVE,212.16,345.96,59.970,1460413804,"274151322000076","219011344069620",30.75,7.30,0,333.33,351.97,22.9,20.2,0.155,676406.0,676406.0,19715,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413819,375120.00
04/11/2016 18:30,2,0.783,ACTIVE,212.61,345.06,60.002,1460413804,"201051344000868","219011344069620",31.07,3.30,0,333.93,355.28,24.7,21.9,0.172,356266.4,356266.4,25962,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413820,375121.00
04/11/2016 18:30,2,0.717,ACTIVE,211.70,343.85,59.991,1460413804,"274151322000095","219011344069620",30.85,7.00,0,332.13,350.17,22.4,19.7,0.141,669450.5,669450.5,19612,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413821,375122.00
04/11/2016 18:30,2,0.762,ACTIVE,212.83,345.96,59.991,1460413804,"201051344000988","219011344069620",31.27,4.00,0,333.93,356.78,24.1,21.4,0.177,353592.1,353592.1,26253,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413822,375123.00
04/11/2016 18:30,2,0.783,ACTIVE,212.61,342.95,60.023,1460413804,"201051344001025","219011344069620",30.97,4.00,0,333.63,356.78,24.6,21.8,0.172,367237.5,367237.5,30774,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413823,375124.00
04/11/2016 18:30,2,0.801,ACTIVE,212.61,344.15,60.023,1460413804,"201051344000458","219011344069620",31.33,5.00,0,333.33,357.38,25.4,22.6,0.186,364026.8,364026.8,26176,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413824,375125.00
04/11/2016 18:30,2,0.787,ACTIVE,213.29,346.26,59.959,1460413804,"201051344000853","219011344069620",31.41,3.70,0,336.04,357.38,25.1,22.3,0.181,362525.3,362525.3,25769,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413825,375126.00
04/11/2016 18:30,2,0.764,ACTIVE,213.06,344.76,59.975,1460413804,"201051344000685","219011344069620",31.21,4.50,0,333.63,356.78,24.2,21.4,0.186,369239.9,369239.9,30594,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413826,375127.00
04/11/2016 18:30,2,0.746,ACTIVE,213.06,344.45,59.959,1460413804,"201051344000917","219011344069620",31.25,5.50,0,333.03,356.18,23.7,21.0,0.168,366448.5,366448.5,30599,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413827,375128.00
04/11/2016 18:30,2,0.748,ACTIVE,212.61,344.45,59.996,1460413804,"201051344001145","219011344069620",31.27,4.00,0,334.54,357.98,23.7,20.9,0.172,371512.5,371512.5,30456,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413827,375129.00
04/11/2016 18:30,2,0.783,ACTIVE,212.83,345.06,60.002,1460413804,"201051344000651","219011344069620",31.09,3.30,0,333.33,355.88,24.7,21.9,0.168,363484.3,363484.3,30826,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413829,375130.00
04/11/2016 18:30,2,0.668,ACTIVE,211.48,343.25,59.996,1460413804,"274151322000088","219011344069620",29.78,7.30,0,332.13,348.96,20.1,17.5,0.119,616006.7,616006.7,19395,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413830,375131.00
04/11/2016 18:30,2,0.479,ACTIVE,212.38,425.61,60.002,1460413804,"274151322000068","219011344069620",40.08,10.30,0,336.34,454.76,19.5,16.9,0.110,513827.5,513827.5,20736,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413830,375132.00
04/11/2016 18:30,2,0.756,ACTIVE,212.38,342.95,60.002,1460413804,"201051344001135","219011344069620",30.95,4.00,0,333.03,355.58,23.8,21.0,0.172,359879.6,359879.6,30783,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413831,375133.00
04/11/2016 18:30,2,0.783,ACTIVE,212.38,344.45,60.028,1460413804,"201051344000594","219011344069620",31.23,5.00,0,332.73,360.08,24.8,22.0,0.168,367278.2,367278.2,26207,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413832,375134.00
04/11/2016 18:30,2,0.750,ACTIVE,212.61,342.95,59.954,1460413804,"201051344001203","219011344069620",31.05,4.50,0,333.93,359.78,23.6,20.9,0.168,366413.8,366413.8,30779,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413833,375135.00
04/11/2016 18:30,2,0.684,ACTIVE,211.48,339.04,59.991,1460413804,"274151322000054","219011344069620",30.38,7.30,0,331.53,349.56,21.0,18.4,0.128,629612.0,629612.0,19420,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413834,375136.00
04/11/2016 18:30,2,0.758,ACTIVE,213.06,344.15,60.002,1460413804,"201051344000867","219011344069620",31.11,4.50,0,333.63,356.78,23.9,21.1,0.168,355602.7,355602.7,26210,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413835,375137.00
04/11/2016 18:30,2,0.783,ACTIVE,212.61,345.66,60.007,1460413804,"201051344001093","219011344069620",31.53,5.00,0,333.63,357.38,25.0,22.2,0.164,365405.3,365405.3,30652,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413836,375138.00
04/11/2016 18:30,2,0.719,ACTIVE,212.61,345.36,59.986,1460413804,"201051344000900","219011344069620",31.17,3.30,0,334.54,355.88,22.7,20.0,0.177,370878.3,370878.3,25605,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413837,375139.00
04/11/2016 18:30,2,0.795,ACTIVE,213.06,344.45,60.002,1460413804,"201051344000648","219011344069620",31.21,3.00,0,334.54,356.78,25.1,22.3,0.181,363426.5,363426.5,25909,0,0,0,L,1122011218,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413838,375140.00
04/11/2016 18:30,2,0.787,ACTIVE,213.06,345.06,60.007,1460413804,"201051344000569","219011344069620",31.37,4.00,0,334.54,357.08,25.1,22.3,0.181,372132.7,372132.7,25539,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413839,375141.00
04/11/2016 18:30,2,0.766,ACTIVE,212.61,345.06,60.007,1460413804,"201051344000983","219011344069620",31.19,3.70,0,334.24,359.18,24.2,21.5,0.186,363682.2,363682.2,26008,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413840,375142.00
04/11/2016 18:30,2,0.734,ACTIVE,212.83,344.76,59.986,1460413804,"201051344001158","219011344069620",31.03,3.30,0,334.24,355.58,23.1,20.4,0.168,358692.3,358692.3,26263,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413840,375143.00
04/11/2016 18:30,2,0.785,ACTIVE,213.29,345.66,60.012,1460413804,"201051344000576","219011344069620",31.35,3.30,0,334.54,356.48,25.0,22.2,0.172,365345.9,365345.9,25678,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413841,375144.00
04/11/2016 18:30,2,0.682,ACTIVE,211.70,342.05,60.002,1460413804,"274151322000087","219011344069620",30.14,8.00,0,332.43,350.17,20.8,18.1,0.128,603872.2,603872.2,19492,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460413842,375145.00
04/11/2016 18:45,2,0.623,ACTIVE,213.29,344.45,60.002,1460414704,"201051344000645","219011344069620",30.28,4.00,0,336.04,358.88,19.1,16.5,0.124,364884.5,364884.5,25825,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414705,375146.00
04/11/2016 18:45,2,0.521,ACTIVE,211.93,341.15,59.986,1460414704,"274151322000085","219011344069620",30.28,6.70,0,334.84,349.56,16.0,13.5,0.093,632466.6,632466.6,19433,0,0,0,L,1151911521,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414706,375147.00
04/11/2016 18:45,2,0.598,ACTIVE,213.51,345.36,59.991,1460414704,"201051344000633","219011344069620",30.77,4.00,0,335.44,358.88,18.7,16.1,0.128,355874.5,355874.5,26281,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414707,375148.00
04/11/2016 18:45,2,0.627,ACTIVE,212.83,343.85,59.996,1460414704,"201051344000469","219011344069620",30.24,2.50,0,334.24,364.59,19.2,16.6,0.124,357112.5,357112.5,26230,0,0,0,L,1122011218,0,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414708,375149.00
04/11/2016 18:45,2,0.607,ACTIVE,212.38,342.05,59.970,1460414704,"201051344000646","219011344069620",29.98,4.00,0,332.73,359.18,18.5,15.9,0.128,361507.7,361507.7,30788,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414709,375150.00
04/11/2016 18:45,2,0.549,ACTIVE,211.70,339.95,60.002,1460414704,"274151322000052","219011344069620",30.36,7.30,0,334.24,349.86,16.9,14.4,0.102,641601.5,641601.5,19655,0,0,0,L,1151911521,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414709,375151.00
04/11/2016 18:45,2,0.598,ACTIVE,212.83,342.35,59.986,1460414704,"201051344000585","219011344069620",31.03,4.00,0,334.24,355.88,18.8,16.2,0.124,367229.7,367229.7,30795,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414710,375152.00
04/11/2016 18:45,2,0.592,ACTIVE,212.83,341.75,59.991,1460414704,"201051344001230","219011344069620",30.65,4.00,0,332.13,355.88,18.4,15.8,0.115,365347.3,365347.3,30585,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414711,375153.00
04/11/2016 18:45,2,0.607,ACTIVE,213.29,342.95,59.959,1460414704,"201051344000582","219011344069620",30.93,3.30,0,333.63,356.48,19.1,16.5,0.119,358911.5,358911.5,30764,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414712,375154.00
04/11/2016 18:45,2,0.633,ACTIVE,212.38,341.75,59.996,1460414704,"201051344000955","219011344069620",30.22,4.50,0,333.03,357.38,19.4,16.8,0.119,370427.2,370427.2,30699,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414713,375155.00
04/11/2016 18:45,2,0.350,ACTIVE,211.70,421.10,59.986,1460414704,"274151322000094","219011344069620",39.88,8.50,0,335.44,452.06,14.1,11.7,0.088,514161.8,514161.8,20532,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414714,375156.00
04/11/2016 18:45,2,0.633,ACTIVE,212.83,343.25,59.991,1460414704,"201051344000579","219011344069620",30.40,4.50,0,336.04,363.09,19.5,16.9,0.124,370494.7,370494.7,6304,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414715,375157.00
04/11/2016 18:45,2,0.629,ACTIVE,212.38,341.15,60.002,1460414704,"201051344000890","219011344069620",30.99,5.00,0,332.73,357.98,19.8,17.1,0.119,367530.2,367530.2,30724,0,0,0,L,1122011218,0,122.01,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414716,375158.00
04/11/2016 18:45,2,0.623,ACTIVE,212.83,342.35,59.991,1460414704,"201051344000438","219011344069620",30.73,4.00,0,334.24,356.18,19.4,16.8,0.124,369722.9,369722.9,30724,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414717,375159.00
04/11/2016 18:45,2,0.646,ACTIVE,212.83,342.35,59.975,1460414704,"201051344000417","219011344069620",30.99,5.00,0,333.33,355.88,20.4,17.7,0.124,362976.3,362976.3,30879,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414718,375160.00
04/11/2016 18:45,2,0.541,ACTIVE,211.93,341.15,59.986,1460414704,"274151322000083","219011344069620",29.64,7.30,0,333.93,349.86,16.3,13.8,0.102,635842.8,635842.8,19710,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414719,375161.00
04/11/2016 18:45,2,0.547,ACTIVE,212.38,342.35,59.991,1460414704,"274151322000076","219011344069620",30.63,7.30,0,335.74,351.07,17.0,14.5,0.106,676409.9,676409.9,19716,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414720,375162.00
04/11/2016 18:45,2,0.607,ACTIVE,212.61,343.25,60.028,1460414704,"201051344000868","219011344069620",30.59,3.30,0,334.24,356.18,18.9,16.3,0.128,356270.7,356270.7,25963,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414720,375163.00
04/11/2016 18:45,2,0.539,ACTIVE,211.70,339.34,59.986,1460414704,"274151322000095","219011344069620",30.40,6.30,0,334.84,349.86,16.6,14.1,0.097,669454.3,669454.3,19613,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414721,375164.00
04/11/2016 18:45,2,0.588,ACTIVE,212.61,344.76,59.981,1460414704,"201051344000988","219011344069620",30.65,3.70,0,333.93,357.38,18.2,15.7,0.124,353596.2,353596.2,26254,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414722,375165.00
04/11/2016 18:45,2,0.613,ACTIVE,212.61,340.85,60.002,1460414704,"201051344001025","219011344069620",30.73,3.70,0,333.63,356.18,19.1,16.5,0.124,367241.9,367241.9,30775,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414723,375166.00
04/11/2016 18:45,2,0.639,ACTIVE,212.61,342.95,59.986,1460414704,"201051344000458","219011344069620",30.55,5.00,0,334.54,356.18,19.8,17.2,0.133,364031.3,364031.3,26177,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414724,375167.00
04/11/2016 18:45,2,0.629,ACTIVE,213.29,345.06,59.981,1460414704,"201051344000853","219011344069620",30.97,3.30,0,335.74,357.68,19.7,17.1,0.128,362529.8,362529.8,25770,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414725,375168.00
04/11/2016 18:45,2,0.613,ACTIVE,213.06,342.95,59.975,1460414704,"201051344000685","219011344069620",30.51,4.00,0,333.63,356.48,19.0,16.4,0.124,369244.2,369244.2,30595,0,0,0,L,1122011218,0,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414726,375169.00
04/11/2016 18:45,2,0.602,ACTIVE,212.83,342.65,59.975,1460414704,"201051344000917","219011344069620",30.36,5.00,0,333.33,355.28,18.6,16.0,0.124,366452.7,366452.7,30600,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414727,375170.00
04/11/2016 18:45,2,0.572,ACTIVE,212.83,343.25,59.981,1460414704,"201051344001145","219011344069620",31.51,3.70,0,334.84,356.18,18.3,15.7,0.124,371516.7,371516.7,30457,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414728,375171.00
04/11/2016 18:45,2,0.629,ACTIVE,212.83,342.65,59.944,1460414704,"201051344000651","219011344069620",30.59,3.00,0,334.54,355.28,19.5,16.9,0.124,363488.8,363488.8,30827,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414729,375172.00
04/11/2016 18:45,2,0.508,ACTIVE,211.25,341.45,59.981,1460414704,"274151322000088","219011344069620",29.50,7.00,0,333.93,348.36,15.2,12.7,0.088,616010.0,616010.0,19396,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414729,375173.00
