ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 18:45,2,0.340,ACTIVE,212.38,441.24,59.975,1460414704,"274151322000068","219011344069620",41.81,10.30,0,335.74,452.06,14.6,12.1,0.080,513830.7,513830.7,20737,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414730,375174.00
04/11/2016 18:45,2,0.602,ACTIVE,212.61,341.15,59.975,1460414704,"201051344001135","219011344069620",30.30,3.70,0,333.03,354.97,18.5,15.9,0.124,359883.8,359883.8,30784,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414731,375175.00
04/11/2016 18:45,2,0.631,ACTIVE,212.38,342.95,59.981,1460414704,"201051344000594","219011344069620",30.42,4.50,0,333.33,358.58,19.4,16.8,0.128,367282.6,367282.6,26208,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414732,375176.00
04/11/2016 18:45,2,0.605,ACTIVE,212.83,341.75,59.981,1460414704,"201051344001203","219011344069620",30.18,4.00,0,333.93,358.28,18.6,16.0,0.128,366418.0,366418.0,30780,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414733,375177.00
04/11/2016 18:45,2,0.525,ACTIVE,211.48,340.85,59.959,1460414704,"274151322000054","219011344069620",30.20,7.30,0,334.24,348.66,16.1,13.6,0.097,629615.6,629615.6,19421,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414734,375178.00
04/11/2016 18:45,2,0.596,ACTIVE,212.83,342.65,59.975,1460414704,"201051344000867","219011344069620",30.79,4.00,0,334.24,355.58,18.6,16.1,0.119,355606.9,355606.9,26211,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414735,375179.00
04/11/2016 18:45,2,0.646,ACTIVE,212.83,342.35,59.975,1460414704,"201051344001093","219011344069620",30.89,5.00,0,333.33,355.28,20.3,17.7,0.115,365409.9,365409.9,30653,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414736,375180.00
04/11/2016 18:45,2,0.572,ACTIVE,212.61,343.85,59.975,1460414704,"201051344000900","219011344069620",30.14,3.00,0,334.84,356.18,17.5,14.9,0.133,370882.2,370882.2,25606,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414737,375181.00
04/11/2016 18:45,2,0.641,ACTIVE,213.06,343.55,59.981,1460414704,"201051344000648","219011344069620",30.77,3.00,0,334.84,356.18,20.0,17.4,0.128,363431.0,363431.0,25910,0,0,0,L,1122011218,0,121.33,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414738,375182.00
04/11/2016 18:45,2,0.635,ACTIVE,213.06,343.85,59.949,1460414704,"201051344000569","219011344069620",31.19,3.70,0,334.84,357.08,20.1,17.5,0.128,372137.2,372137.2,25540,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414739,375183.00
04/11/2016 18:45,2,0.619,ACTIVE,212.83,342.95,59.981,1460414704,"201051344000983","219011344069620",30.57,3.70,0,334.84,356.18,19.2,16.6,0.133,363686.6,363686.6,26009,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414740,375184.00
04/11/2016 18:45,2,0.586,ACTIVE,213.06,343.55,59.986,1460414704,"201051344001158","219011344069620",30.36,3.00,0,335.14,355.58,18.1,15.5,0.128,358696.4,358696.4,26264,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414741,375185.00
04/11/2016 18:45,2,0.643,ACTIVE,213.51,344.76,59.981,1460414704,"201051344000576","219011344069620",30.89,3.30,0,335.14,357.38,20.1,17.5,0.119,365350.5,365350.5,25679,0,0,0,L,1122011218,0,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414742,375186.00
04/11/2016 18:45,2,0.541,ACTIVE,211.93,341.75,59.975,1460414704,"274151322000087","219011344069620",29.62,7.70,0,334.54,348.66,16.2,13.7,0.097,603875.8,603875.8,19493,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460414743,375187.00
04/11/2016 19:00,2,0.568,ACTIVE,213.06,342.95,60.002,1460415603,"201051344000645","219011344069620",30.30,3.70,0,335.44,354.37,17.5,14.9,0.106,364888.8,364888.8,25826,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415605,375188.00
04/11/2016 19:00,2,0.475,ACTIVE,211.70,342.05,59.981,1460415603,"274151322000085","219011344069620",29.68,6.70,0,334.84,347.46,14.3,11.8,0.084,632470.2,632470.2,19434,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415605,375189.00
04/11/2016 19:00,2,0.551,ACTIVE,213.51,344.15,60.007,1460415603,"201051344000633","219011344069620",30.89,3.70,0,334.84,354.67,17.3,14.7,0.115,355878.7,355878.7,26282,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415606,375190.00
04/11/2016 19:00,2,0.572,ACTIVE,212.83,342.95,60.002,1460415603,"201051344000469","219011344069620",30.81,2.50,0,334.24,361.89,17.9,15.3,0.110,357116.8,357116.8,26231,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415607,375191.00
04/11/2016 19:00,2,0.545,ACTIVE,212.38,341.45,60.018,1460415603,"201051344000646","219011344069620",30.65,4.50,0,332.73,356.18,16.9,14.4,0.106,361511.8,361511.8,30789,0,0,0,L,1122011218,0,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415608,375192.00
04/11/2016 19:00,2,0.496,ACTIVE,211.48,337.84,59.996,1460415603,"274151322000052","219011344069620",29.94,7.30,0,333.93,347.76,15.1,12.6,0.084,641605.2,641605.2,19656,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415609,375193.00
04/11/2016 19:00,2,0.557,ACTIVE,212.61,341.45,60.007,1460415603,"201051344000585","219011344069620",30.08,3.70,0,332.73,352.57,17.0,14.5,0.110,367233.9,367233.9,30796,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415610,375194.00
04/11/2016 19:00,2,0.564,ACTIVE,212.38,340.55,60.007,1460415603,"201051344001230","219011344069620",28.07,4.00,0,332.43,351.67,16.1,13.6,0.097,365351.4,365351.4,30586,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415611,375195.00
04/11/2016 19:00,2,0.562,ACTIVE,213.06,342.35,59.991,1460415603,"201051344000582","219011344069620",30.14,3.30,0,333.33,352.57,17.2,14.7,0.106,358915.7,358915.7,30765,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415612,375196.00
04/11/2016 19:00,2,0.566,ACTIVE,212.16,340.25,60.055,1460415603,"201051344000955","219011344069620",31.01,4.50,0,332.73,353.77,17.8,15.3,0.110,370431.6,370431.6,30700,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415613,375197.00
04/11/2016 19:00,2,0.305,ACTIVE,211.70,423.50,60.002,1460415603,"274151322000094","219011344069620",40.10,8.50,0,335.74,443.04,12.4,10.1,0.071,514164.9,514164.9,20533,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415614,375198.00
04/11/2016 19:00,2,0.578,ACTIVE,212.83,342.05,60.023,1460415603,"201051344000579","219011344069620",30.59,4.00,0,334.84,362.49,17.9,15.4,0.110,370499.1,370499.1,6305,0,0,0,L,1122011218,0,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415614,375199.00
04/11/2016 19:00,2,0.568,ACTIVE,212.38,340.85,59.986,1460415603,"201051344000890","219011344069620",31.03,4.50,0,333.03,356.78,17.9,15.3,0.102,367534.7,367534.7,30725,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415615,375200.00
04/11/2016 19:00,2,0.566,ACTIVE,212.83,341.45,60.023,1460415603,"201051344000438","219011344069620",30.85,4.00,0,333.33,356.78,17.8,15.2,0.106,369727.3,369727.3,30725,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415616,375201.00
04/11/2016 19:00,2,0.588,ACTIVE,212.61,341.45,60.007,1460415603,"201051344000417","219011344069620",30.97,4.50,0,333.33,352.87,18.5,15.9,0.102,362980.8,362980.8,30880,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415617,375202.00
04/11/2016 19:00,2,0.475,ACTIVE,211.70,338.44,60.002,1460415603,"274151322000083","219011344069620",29.84,7.00,0,333.93,348.06,14.3,11.8,0.084,635846.4,635846.4,19711,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415618,375203.00
04/11/2016 19:00,2,0.480,ACTIVE,212.16,341.45,60.007,1460415603,"274151322000076","219011344069620",30.61,7.00,0,335.44,348.36,14.9,12.5,0.097,676413.6,676413.6,19717,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415619,375204.00
04/11/2016 19:00,2,0.549,ACTIVE,212.61,342.35,59.981,1460415603,"201051344000868","219011344069620",30.59,3.30,0,333.93,352.57,17.1,14.5,0.110,356274.9,356274.9,25964,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415620,375205.00
04/11/2016 19:00,2,0.471,ACTIVE,211.25,340.55,59.970,1460415603,"274151322000095","219011344069620",30.53,6.70,0,334.54,347.46,14.6,12.2,0.088,669458.0,669458.0,19614,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415621,375206.00
04/11/2016 19:00,2,0.537,ACTIVE,212.61,342.95,60.002,1460415603,"201051344000988","219011344069620",30.26,3.70,0,333.63,354.97,16.5,14.0,0.115,353600.3,353600.3,26255,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415622,375207.00
04/11/2016 19:00,2,0.549,ACTIVE,212.38,340.25,60.007,1460415603,"201051344001025","219011344069620",30.75,3.70,0,333.03,356.18,17.1,14.6,0.106,367246.1,367246.1,30776,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415623,375208.00
04/11/2016 19:00,2,0.576,ACTIVE,212.61,341.75,60.002,1460415603,"201051344000458","219011344069620",30.61,4.50,0,334.54,353.77,17.9,15.3,0.110,364035.8,364035.8,26178,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415624,375209.00
04/11/2016 19:00,2,0.568,ACTIVE,213.29,343.55,59.986,1460415603,"201051344000853","219011344069620",30.26,3.30,0,336.04,360.08,17.5,14.9,0.110,362534.1,362534.1,25771,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415624,375210.00
04/11/2016 19:00,2,0.545,ACTIVE,212.83,342.35,59.965,1460415603,"201051344000685","219011344069620",30.91,3.70,0,333.33,353.17,17.1,14.6,0.102,369248.4,369248.4,30596,0,0,0,L,1122011218,0,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415625,375211.00
04/11/2016 19:00,2,0.545,ACTIVE,212.83,341.75,60.012,1460415603,"201051344000917","219011344069620",29.86,4.50,0,333.03,352.57,16.5,14.0,0.097,366456.8,366456.8,30601,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415626,375212.00
04/11/2016 19:00,2,0.531,ACTIVE,212.61,341.45,60.002,1460415603,"201051344001145","219011344069620",30.32,3.70,0,335.74,354.07,16.4,13.9,0.106,371520.8,371520.8,30458,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415627,375213.00
04/11/2016 19:00,2,0.566,ACTIVE,212.61,341.45,60.012,1460415603,"201051344000651","219011344069620",30.59,3.00,0,334.24,353.17,17.6,15.0,0.102,363493.1,363493.1,30828,0,0,0,L,1122011218,0,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415628,375214.00
04/11/2016 19:00,2,0.441,ACTIVE,211.03,339.65,60.002,1460415603,"274151322000088","219011344069620",29.34,7.00,0,333.93,346.86,13.1,10.8,0.075,616013.3,616013.3,19397,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415629,375215.00
04/11/2016 19:00,2,0.311,ACTIVE,212.16,428.61,59.996,1460415603,"274151322000068","219011344069620",40.57,10.00,0,336.34,451.76,12.8,10.4,0.062,513833.9,513833.9,20738,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415630,375216.00
04/11/2016 19:00,2,0.531,ACTIVE,212.16,340.25,60.002,1460415603,"201051344001135","219011344069620",30.73,3.70,0,333.93,351.97,16.6,14.1,0.102,359887.9,359887.9,30785,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415631,375217.00
04/11/2016 19:00,2,0.568,ACTIVE,212.16,342.05,60.002,1460415603,"201051344000594","219011344069620",30.59,4.50,0,333.03,359.18,17.7,15.1,0.102,367287.0,367287.0,26209,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415632,375218.00
04/11/2016 19:00,2,0.549,ACTIVE,212.38,340.85,59.975,1460415603,"201051344001203","219011344069620",29.88,4.00,0,333.93,356.48,16.6,14.1,0.106,366422.1,366422.1,30781,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415633,375219.00
04/11/2016 19:00,2,0.463,ACTIVE,211.25,339.65,59.996,1460415603,"274151322000054","219011344069620",29.72,7.00,0,333.93,348.06,14.0,11.6,0.088,629619.1,629619.1,19422,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415633,375220.00
04/11/2016 19:00,2,0.539,ACTIVE,212.83,341.15,60.002,1460415603,"201051344000867","219011344069620",30.57,4.50,0,333.93,352.57,16.7,14.2,0.097,355611.1,355611.1,26212,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415634,375221.00
04/11/2016 19:00,2,0.588,ACTIVE,212.61,341.75,60.039,1460415603,"201051344001093","219011344069620",30.45,5.00,0,333.33,354.97,18.1,15.6,0.106,365414.4,365414.4,30654,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415635,375222.00
04/11/2016 19:00,2,0.510,ACTIVE,212.61,342.95,60.034,1460415603,"201051344000900","219011344069620",29.66,3.00,0,333.93,353.17,15.4,12.9,0.115,370886.1,370886.1,25607,0,0,0,L,1122011218,0,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415636,375223.00
04/11/2016 19:00,2,0.580,ACTIVE,212.83,342.05,60.007,1460415603,"201051344000648","219011344069620",30.65,3.00,0,335.14,353.77,18.0,15.5,0.110,363435.5,363435.5,25911,0,0,0,L,1122011218,0,121.10,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415637,375224.00
04/11/2016 19:00,2,0.572,ACTIVE,212.61,342.05,59.996,1460415603,"201051344000569","219011344069620",30.73,3.70,0,335.44,354.37,17.8,15.3,0.110,372141.7,372141.7,25541,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415638,375225.00
04/11/2016 19:00,2,0.545,ACTIVE,212.83,342.05,60.012,1460415603,"201051344000983","219011344069620",31.05,3.70,0,334.54,354.37,17.1,14.6,0.110,363690.9,363690.9,26010,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415639,375226.00
04/11/2016 19:00,2,0.521,ACTIVE,213.06,342.35,60.007,1460415603,"201051344001158","219011344069620",30.69,3.00,0,334.54,352.57,16.3,13.8,0.110,358700.4,358700.4,26265,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415640,375227.00
04/11/2016 19:00,2,0.576,ACTIVE,213.29,343.25,59.996,1460415603,"201051344000576","219011344069620",30.73,3.30,0,334.84,354.07,18.0,15.4,0.106,365354.9,365354.9,25680,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415641,375228.00
04/11/2016 19:00,2,0.467,ACTIVE,211.48,340.85,59.965,1460415603,"274151322000087","219011344069620",29.58,7.70,0,334.54,347.46,14.0,11.6,0.084,603879.3,603879.3,19494,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460415642,375229.00
04/11/2016 19:15,2,0.412,ACTIVE,213.06,341.15,59.975,1460416503,"201051344000645","219011344069620",29.48,3.70,0,334.84,351.37,12.3,9.9,0.066,364891.8,364891.8,25827,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416504,375230.00
04/11/2016 19:15,2,0.307,ACTIVE,211.48,338.74,59.959,1460416503,"274151322000085","219011344069620",29.40,6.30,0,334.84,345.06,9.1,6.9,0.044,632472.4,632472.4,19435,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416505,375231.00
04/11/2016 19:15,2,0.393,ACTIVE,213.06,342.05,59.970,1460416503,"201051344000633","219011344069620",29.64,3.30,0,333.63,353.17,11.8,9.5,0.053,355881.7,355881.7,26283,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416506,375232.00
04/11/2016 19:15,2,0.408,ACTIVE,212.61,340.85,59.981,1460416503,"201051344000469","219011344069620",30.22,2.00,0,333.33,351.07,12.5,10.1,0.066,357120.0,357120.0,26232,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416507,375233.00
04/11/2016 19:15,2,0.406,ACTIVE,212.16,339.34,59.991,1460416503,"201051344000646","219011344069620",29.54,3.70,0,333.03,351.97,12.2,9.8,0.049,361514.8,361514.8,30790,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416508,375234.00
04/11/2016 19:15,2,0.320,ACTIVE,211.48,339.34,59.954,1460416503,"274151322000052","219011344069620",29.40,6.70,0,334.24,345.06,9.6,7.3,0.044,641607.7,641607.7,19657,0,0,0,L,1151911521,0,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416509,375235.00
04/11/2016 19:15,2,0.404,ACTIVE,212.61,339.34,59.938,1460416503,"201051344000585","219011344069620",29.52,4.00,0,333.33,349.86,12.1,9.8,0.066,367236.9,367236.9,30797,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416510,375236.00
04/11/2016 19:15,2,0.404,ACTIVE,212.16,338.74,59.970,1460416503,"201051344001230","219011344069620",29.20,3.70,0,332.13,350.17,12.0,9.6,0.062,365354.2,365354.2,30587,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416511,375237.00
04/11/2016 19:15,2,0.420,ACTIVE,212.61,339.95,59.970,1460416503,"201051344000582","219011344069620",29.84,3.00,0,332.73,350.47,12.7,10.3,0.062,358918.8,358918.8,30766,0,0,0,L,1122011218,0,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416512,375238.00
04/11/2016 19:15,2,0.430,ACTIVE,211.93,338.74,59.970,1460416503,"201051344000955","219011344069620",29.16,4.00,0,332.13,350.17,12.8,10.4,0.062,370434.8,370434.8,30701,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416512,375239.00
04/11/2016 19:15,2,0.186,ACTIVE,211.48,384.13,59.965,1460416503,"274151322000094","219011344069620",36.08,8.00,0,335.74,433.42,6.8,4.6,0.027,514166.8,514166.8,20534,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416513,375240.00
04/11/2016 19:15,2,0.379,ACTIVE,212.61,340.55,59.975,1460416503,"201051344000579","219011344069620",31.13,3.70,0,334.54,352.57,12.0,9.7,0.057,370502.3,370502.3,6306,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416514,375241.00
04/11/2016 19:15,2,0.436,ACTIVE,212.16,338.14,59.970,1460416503,"201051344000890","219011344069620",29.54,4.50,0,332.43,349.56,13.1,10.7,0.066,367537.8,367537.8,30726,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416515,375242.00
04/11/2016 19:15,2,0.416,ACTIVE,212.38,339.04,59.949,1460416503,"201051344000438","219011344069620",30.79,3.70,0,333.63,353.77,13.0,10.6,0.057,369730.4,369730.4,30726,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416516,375243.00
04/11/2016 19:15,2,0.463,ACTIVE,212.38,339.04,59.922,1460416503,"201051344000417","219011344069620",29.32,4.50,0,333.03,349.86,13.8,11.3,0.062,362984.1,362984.1,30881,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416517,375244.00
04/11/2016 19:15,2,0.312,ACTIVE,211.70,339.04,59.965,1460416503,"274151322000083","219011344069620",29.46,7.00,0,334.84,345.36,9.3,7.1,0.053,635848.7,635848.7,19712,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416518,375245.00
04/11/2016 19:15,2,0.309,ACTIVE,212.38,337.84,59.965,1460416503,"274151322000076","219011344069620",29.60,7.00,0,335.74,345.66,9.2,7.0,0.049,676416.0,676416.0,19718,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416519,375246.00
04/11/2016 19:15,2,0.402,ACTIVE,212.61,340.25,59.965,1460416503,"201051344000868","219011344069620",29.60,3.00,0,333.63,350.47,12.1,9.7,0.062,356277.9,356277.9,25965,0,0,0,L,1122011218,0,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416520,375247.00
04/11/2016 19:15,2,0.305,ACTIVE,211.70,338.44,59.970,1460416503,"274151322000095","219011344069620",29.52,6.30,0,334.24,344.76,9.2,6.9,0.049,669460.3,669460.3,19615,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416521,375248.00
04/11/2016 19:15,2,0.373,ACTIVE,212.38,341.75,59.970,1460416503,"201051344000988","219011344069620",30.53,3.70,0,333.03,351.67,11.6,9.3,0.062,353603.2,353603.2,26256,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416521,375249.00
04/11/2016 19:15,2,0.420,ACTIVE,212.16,338.44,59.965,1460416503,"201051344001025","219011344069620",29.56,3.70,0,333.63,350.47,12.6,10.2,0.071,367249.1,367249.1,30777,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416522,375250.00
04/11/2016 19:15,2,0.434,ACTIVE,212.61,340.25,59.970,1460416503,"201051344000458","219011344069620",30.12,4.50,0,334.84,349.86,13.3,10.9,0.071,364039.0,364039.0,26179,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416523,375251.00
04/11/2016 19:15,2,0.438,ACTIVE,213.29,342.05,59.970,1460416503,"201051344000853","219011344069620",29.20,3.00,0,335.44,353.47,12.9,10.6,0.071,362537.2,362537.2,25772,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416524,375252.00
04/11/2016 19:15,2,0.420,ACTIVE,212.61,340.25,59.959,1460416503,"201051344000685","219011344069620",29.56,3.70,0,332.73,351.37,12.7,10.3,0.071,369251.3,369251.3,30597,0,0,0,L,1122011218,0,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416525,375253.00
04/11/2016 19:15,2,0.410,ACTIVE,212.61,340.25,59.959,1460416503,"201051344000917","219011344069620",29.56,4.50,0,333.03,349.56,12.3,9.9,0.066,366459.7,366459.7,30602,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416526,375254.00
04/11/2016 19:15,2,0.404,ACTIVE,212.61,339.34,59.970,1460416503,"201051344001145","219011344069620",29.66,3.30,0,334.24,352.57,12.2,9.8,0.066,371523.6,371523.6,30459,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416527,375255.00
04/11/2016 19:15,2,0.439,ACTIVE,212.38,339.65,59.922,1460416503,"201051344000651","219011344069620",29.78,3.00,0,333.93,349.56,13.3,10.9,0.062,363496.2,363496.2,30829,0,0,0,L,1122011218,0,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416528,375256.00
04/11/2016 19:15,2,0.301,ACTIVE,211.03,338.14,59.965,1460416503,"274151322000088","219011344069620",27.69,6.70,0,333.63,344.45,8.5,6.3,0.035,616015.4,616015.4,19398,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416529,375257.00
04/11/2016 19:15,2,0.207,ACTIVE,212.38,402.46,59.975,1460416503,"274151322000068","219011344069620",37.97,9.70,0,336.64,435.53,8.0,5.8,0.031,513835.9,513835.9,20739,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416530,375258.00
04/11/2016 19:15,2,0.408,ACTIVE,211.93,338.44,59.970,1460416503,"201051344001135","219011344069620",29.92,3.70,0,333.03,349.86,12.4,10.0,0.062,359890.8,359890.8,30786,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416530,375259.00
04/11/2016 19:15,2,0.396,ACTIVE,212.16,340.55,59.970,1460416503,"201051344000594","219011344069620",30.42,4.00,0,333.33,353.47,12.2,9.9,0.062,367290.1,367290.1,26210,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416531,375260.00
04/11/2016 19:15,2,0.418,ACTIVE,212.16,338.44,59.975,1460416503,"201051344001203","219011344069620",29.02,3.70,0,333.63,350.47,12.3,10.0,0.062,366425.0,366425.0,30782,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416532,375261.00
04/11/2016 19:15,2,0.318,ACTIVE,211.48,339.04,59.954,1460416503,"274151322000054","219011344069620",29.06,6.70,0,334.24,344.76,9.4,7.2,0.053,629621.3,629621.3,19423,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416533,375262.00
04/11/2016 19:15,2,0.383,ACTIVE,212.83,340.55,59.959,1460416503,"201051344000867","219011344069620",30.42,4.00,0,333.03,350.77,11.9,9.5,0.057,355613.9,355613.9,26213,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416534,375263.00
04/11/2016 19:15,2,0.451,ACTIVE,212.38,339.65,60.007,1460416503,"201051344001093","219011344069620",30.59,4.50,0,332.73,354.67,14.0,11.6,0.057,365417.6,365417.6,30655,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416535,375264.00
04/11/2016 19:15,2,0.363,ACTIVE,212.61,341.15,59.965,1460416503,"201051344000900","219011344069620",29.38,3.00,0,333.33,350.17,10.9,8.6,0.071,370888.6,370888.6,25608,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416536,375265.00
04/11/2016 19:15,2,0.455,ACTIVE,212.83,340.85,59.954,1460416503,"201051344000648","219011344069620",28.88,2.50,0,334.24,350.17,13.4,11.0,0.071,363438.7,363438.7,25912,0,0,0,L,1122011218,0,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416537,375266.00
04/11/2016 19:15,2,0.455,ACTIVE,212.83,341.45,59.933,1460416503,"201051344000569","219011344069620",29.64,3.30,0,334.54,351.37,13.7,11.3,0.075,372144.8,372144.8,25542,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416538,375267.00
04/11/2016 19:15,2,0.424,ACTIVE,212.61,340.25,59.970,1460416503,"201051344000983","219011344069620",29.64,3.30,0,333.93,350.47,12.8,10.4,0.075,363693.9,363693.9,26011,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416539,375268.00
04/11/2016 19:15,2,0.363,ACTIVE,212.61,339.95,59.965,1460416503,"201051344001158","219011344069620",31.11,3.00,0,334.84,350.47,11.5,9.2,0.062,358703.1,358703.1,26266,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416540,375269.00
04/11/2016 19:15,2,0.461,ACTIVE,213.06,341.75,59.954,1460416503,"201051344000576","219011344069620",28.82,3.00,0,334.54,351.67,13.5,11.1,0.075,365358.1,365358.1,25681,0,0,0,L,1122011218,0,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416541,375270.00
04/11/2016 19:15,2,0.342,ACTIVE,211.48,338.74,59.965,1460416503,"274151322000087","219011344069620",28.78,7.30,0,334.54,345.06,9.9,7.7,0.040,603881.6,603881.6,19495,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460416541,375271.00
04/11/2016 19:30,2,0.264,ACTIVE,212.61,339.65,59.970,1460417403,"201051344000645","219011344069620",29.48,3.30,0,335.14,347.76,7.9,5.7,0.031,364893.8,364893.8,25828,0,0,0,L,1122011218,0,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417404,375272.00
04/11/2016 19:30,2,0.152,ACTIVE,211.25,336.94,59.970,1460417403,"274151322000085","219011344069620",28.31,6.00,0,334.54,342.35,4.4,2.3,0.013,632473.6,632473.6,19436,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417405,375273.00
04/11/2016 19:30,2,0.213,ACTIVE,212.61,340.85,59.975,1460417403,"201051344000633","219011344069620",28.69,3.30,0,334.24,352.57,6.2,4.1,0.013,355883.4,355883.4,26284,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417406,375274.00
04/11/2016 19:30,2,0.270,ACTIVE,212.16,338.74,59.991,1460417403,"201051344000469","219011344069620",27.71,2.00,0,333.03,346.86,7.6,5.4,0.018,357122.0,357122.0,26233,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417407,375275.00
04/11/2016 19:30,2,0.240,ACTIVE,211.93,337.84,59.975,1460417403,"201051344000646","219011344069620",29.96,3.70,0,332.13,346.56,7.3,5.1,0.018,361516.6,361516.6,30791,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417408,375276.00
04/11/2016 19:30,2,0.137,ACTIVE,211.03,336.04,60.002,1460417403,"274151322000052","219011344069620",27.04,6.70,0,333.63,342.35,3.8,1.7,0.000,641608.7,641608.7,19658,0,0,0,L,1151911521,0,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417409,375277.00
04/11/2016 19:30,2,0.256,ACTIVE,212.16,338.44,59.996,1460417403,"201051344000585","219011344069620",29.86,3.70,0,332.13,346.56,7.8,5.6,0.027,367238.8,367238.8,30798,0,0,0,L,1122011218,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417409,375278.00
04/11/2016 19:30,2,0.273,ACTIVE,211.93,337.24,59.986,1460417403,"201051344001230","219011344069620",28.33,3.70,0,330.93,345.06,7.9,5.7,0.022,365356.1,365356.1,30588,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417410,375279.00
04/11/2016 19:30,2,0.262,ACTIVE,212.61,338.14,59.981,1460417403,"201051344000582","219011344069620",30.12,3.00,0,332.43,347.16,8.0,5.8,0.018,358920.7,358920.7,30767,0,0,0,L,1122011218,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417411,375280.00
04/11/2016 19:30,2,0.277,ACTIVE,211.70,337.24,60.002,1460417403,"201051344000955","219011344069620",28.53,4.00,0,331.83,345.36,8.0,5.8,0.018,370436.8,370436.8,30702,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417412,375281.00
04/11/2016 19:30,2,0.000,ALERT,211.25,298.47,59.970,1460417403,"274151322000094","219011344069620",43.42,6.70,0,297.57,413.59,0.0,0.0,0.000,514167.2,514167.2,20535,0,0,0,L,1151911521,0,121.10,122.01,0002,4,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417414,375282.00
04/11/2016 19:30,2,0.246,ACTIVE,211.70,338.14,60.012,1460417403,"201051344000579","219011344069620",29.74,3.70,0,333.93,354.07,7.4,5.2,0.009,370504.2,370504.2,6307,0,0,0,L,1122011218,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417415,375283.00
04/11/2016 19:30,2,0.256,ACTIVE,211.93,336.94,59.975,1460417403,"201051344000890","219011344069620",29.98,4.50,0,331.83,346.26,7.8,5.6,0.013,367539.8,367539.8,30727,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417416,375284.00
04/11/2016 19:30,2,0.275,ACTIVE,212.16,337.24,59.970,1460417403,"201051344000438","219011344069620",30.18,3.70,0,333.33,346.56,8.5,6.3,0.018,369732.5,369732.5,30727,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417417,375285.00
04/11/2016 19:30,2,0.297,ACTIVE,212.38,337.84,59.970,1460417403,"201051344000417","219011344069620",28.82,4.00,0,332.13,345.96,8.7,6.5,0.018,362986.3,362986.3,30882,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417418,375286.00
04/11/2016 19:30,2,0.121,ACTIVE,211.25,336.94,59.970,1460417403,"274151322000083","219011344069620",28.88,6.70,0,334.24,343.25,3.6,1.6,0.013,635849.7,635849.7,19713,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417419,375287.00
04/11/2016 19:30,2,0.115,ACTIVE,211.93,336.64,59.970,1460417403,"274151322000076","219011344069620",27.67,6.70,0,335.44,343.25,3.2,1.2,0.000,676417.0,676417.0,19719,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417420,375288.00
04/11/2016 19:30,2,0.209,ACTIVE,212.16,338.74,59.986,1460417403,"201051344000868","219011344069620",27.89,2.50,0,333.63,347.16,6.0,3.8,0.009,356279.5,356279.5,25966,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417421,375289.00
04/11/2016 19:30,2,0.107,ACTIVE,211.03,336.34,59.991,1460417403,"274151322000095","219011344069620",28.23,6.00,0,334.24,343.25,3.1,1.0,0.009,669461.3,669461.3,19616,0,0,0,L,1151911521,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417422,375290.00
04/11/2016 19:30,2,0.205,ACTIVE,211.93,340.25,59.944,1460417403,"201051344000988","219011344069620",30.71,3.30,0,333.63,348.96,6.5,4.3,0.022,353604.9,353604.9,26257,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417422,375291.00
04/11/2016 19:30,2,0.252,ACTIVE,211.93,336.94,59.975,1460417403,"201051344001025","219011344069620",29.62,3.30,0,332.13,347.46,7.6,5.4,0.013,367251.1,367251.1,30778,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417424,375292.00
04/11/2016 19:30,2,0.277,ACTIVE,211.93,338.14,59.970,1460417403,"201051344000458","219011344069620",29.54,4.00,0,333.93,346.86,8.3,6.1,0.018,364041.0,364041.0,26180,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417424,375293.00
04/11/2016 19:30,2,0.275,ACTIVE,212.61,340.25,59.944,1460417403,"201051344000853","219011344069620",28.37,3.00,0,335.44,348.96,8.0,5.8,0.022,362539.2,362539.2,25773,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417425,375294.00
04/11/2016 19:30,2,0.258,ACTIVE,212.38,339.34,59.944,1460417403,"201051344000685","219011344069620",29.82,3.70,0,333.03,348.36,7.8,5.6,0.018,369253.2,369253.2,30598,0,0,0,L,1122011218,0,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417426,375295.00
04/11/2016 19:30,2,0.264,ACTIVE,212.16,338.44,59.970,1460417403,"201051344000917","219011344069620",28.51,4.50,0,332.13,346.56,7.7,5.5,0.022,366461.5,366461.5,30603,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417427,375296.00
04/11/2016 19:30,2,0.238,ACTIVE,212.38,337.84,59.986,1460417403,"201051344001145","219011344069620",29.74,3.30,0,333.63,347.16,7.2,5.1,0.022,371525.3,371525.3,30460,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417428,375297.00
04/11/2016 19:30,2,0.279,ACTIVE,212.16,338.44,59.949,1460417403,"201051344000651","219011344069620",28.75,2.50,0,332.73,345.66,8.1,5.9,0.022,363498.2,363498.2,30830,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417429,375298.00
04/11/2016 19:30,2,0.109,ACTIVE,210.80,337.24,59.986,1460417403,"274151322000088","219011344069620",25.88,6.30,0,333.33,341.75,2.9,0.9,0.004,616016.2,616016.2,19399,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417430,375299.00
04/11/2016 19:30,2,0.078,ACTIVE,211.70,317.70,59.975,1460417403,"274151322000068","219011344069620",25.86,8.00,0,316.20,417.79,2.1,0.1,0.000,513836.5,513836.5,20740,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417431,375300.00
04/11/2016 19:30,2,0.236,ACTIVE,211.70,336.34,59.981,1460417403,"201051344001135","219011344069620",29.86,3.30,0,332.43,345.06,7.2,5.0,0.022,359892.6,359892.6,30787,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417432,375301.00
04/11/2016 19:30,2,0.189,ACTIVE,211.70,338.44,59.991,1460417403,"201051344000594","219011344069620",27.65,3.70,0,332.73,357.68,5.3,3.2,0.004,367291.6,367291.6,26211,0,0,0,L,1122011218,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417433,375302.00
04/11/2016 19:30,2,0.260,ACTIVE,211.93,337.24,60.012,1460417403,"201051344001203","219011344069620",28.92,3.70,0,332.73,347.16,7.7,5.5,0.022,366426.8,366426.8,30783,0,0,0,L,1122011218,0,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417433,375303.00
04/11/2016 19:30,2,0.121,ACTIVE,211.03,336.94,59.970,1460417403,"274151322000054","219011344069620",27.79,6.70,0,333.63,342.35,3.5,1.4,0.000,629622.3,629622.3,19424,0,0,0,L,1151911521,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417434,375304.00
04/11/2016 19:30,2,0.176,ACTIVE,212.38,338.14,59.981,1460417403,"201051344000867","219011344069620",27.91,4.00,0,333.33,346.86,5.0,2.9,0.000,355615.5,355615.5,26214,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417435,375305.00
04/11/2016 19:30,2,0.307,ACTIVE,211.93,337.84,59.975,1460417403,"201051344001093","219011344069620",29.78,4.50,0,332.43,346.26,9.3,7.0,0.022,365419.8,365419.8,30656,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417436,375306.00
04/11/2016 19:30,2,0.195,ACTIVE,211.93,339.04,59.965,1460417403,"201051344000900","219011344069620",28.59,2.50,0,333.93,347.46,5.7,3.6,0.022,370890.1,370890.1,25609,0,0,0,L,1122011218,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417437,375307.00
04/11/2016 19:30,2,0.281,ACTIVE,212.16,338.44,59.970,1460417403,"201051344000648","219011344069620",29.98,2.50,0,334.54,348.06,8.6,6.3,0.022,363440.8,363440.8,25913,0,0,0,L,1122011218,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417438,375308.00
04/11/2016 19:30,2,0.273,ACTIVE,212.16,339.04,59.970,1460417403,"201051344000569","219011344069620",30.02,3.30,0,334.24,347.16,8.4,6.2,0.027,372146.9,372146.9,25543,0,0,0,L,1122011218,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417439,375309.00
04/11/2016 19:30,2,0.256,ACTIVE,211.93,339.04,59.981,1460417403,"201051344000983","219011344069620",28.59,3.00,0,333.93,347.16,7.4,5.2,0.013,363695.7,363695.7,26012,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417440,375310.00
04/11/2016 19:30,2,0.201,ACTIVE,212.16,338.44,60.002,1460417403,"201051344001158","219011344069620",24.51,2.50,0,333.63,346.86,5.0,2.9,0.000,358704.6,358704.6,26267,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417441,375311.00
04/11/2016 19:30,2,0.295,ACTIVE,212.38,339.65,59.975,1460417403,"201051344000576","219011344069620",29.14,3.00,0,334.54,348.06,8.7,6.5,0.022,365360.2,365360.2,25682,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417441,375312.00
04/11/2016 19:30,2,0.125,ACTIVE,211.25,336.94,59.970,1460417403,"274151322000087","219011344069620",27.91,7.30,0,333.93,342.65,3.6,1.5,0.004,603882.6,603882.6,19496,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460417442,375313.00
04/11/2016 19:45,2,0.246,ACTIVE,212.16,338.74,59.933,1460418303,"201051344000645","219011344069620",28.09,3.30,0,334.84,344.15,7.0,4.9,0.018,364895.3,364895.3,25829,0,0,0,L,1122011218,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418305,375314.00
04/11/2016 19:45,2,0.146,ACTIVE,211.25,336.34,59.965,1460418303,"274151322000085","219011344069620",27.73,6.00,0,334.24,339.95,4.1,2.0,0.009,632474.3,632474.3,19437,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418305,375315.00
04/11/2016 19:45,2,0.201,ALERT,212.61,339.65,59.965,1460418303,"201051344000633","219011344069620",28.90,3.00,0,298.47,344.15,6.0,3.8,0.009,355884.5,355884.5,26285,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418307,375316.00
04/11/2016 19:45,2,0.256,ACTIVE,212.16,338.14,59.991,1460418303,"201051344000469","219011344069620",26.72,2.00,0,318.61,354.37,7.0,4.8,0.004,357123.3,357123.3,26234,0,0,0,L,1122011218,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418308,375317.00
