ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 19:45,2,0.215,ACTIVE,211.48,336.34,59.981,1460418303,"201051344000646","219011344069620",29.16,3.70,0,331.23,342.95,6.4,4.2,0.013,361517.9,361517.9,30792,0,0,0,L,1122011218,0,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418309,375318.00
04/11/2016 19:45,2,0.127,ACTIVE,210.80,336.04,59.965,1460418303,"274151322000052","219011344069620",27.02,6.30,0,326.72,344.76,3.5,1.4,0.009,641609.1,641609.1,19659,0,0,0,L,1151911521,0,120.65,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418310,375319.00
04/11/2016 19:45,2,0.236,ACTIVE,211.70,336.94,59.922,1460418303,"201051344000585","219011344069620",28.75,3.70,0,332.43,342.95,6.9,4.8,0.009,367240.2,367240.2,30799,0,0,0,L,1122011218,0,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418311,375320.00
04/11/2016 19:45,2,0.254,ACTIVE,211.48,335.74,59.965,1460418303,"201051344001230","219011344069620",27.10,3.70,0,331.83,341.75,7.0,4.8,0.018,365357.6,365357.6,30589,0,0,0,L,1122011218,0,121.55,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418312,375321.00
04/11/2016 19:45,2,0.254,ACTIVE,212.16,337.24,59.970,1460418303,"201051344000582","219011344069620",28.61,3.00,0,332.73,342.95,7.4,5.2,0.013,358922.2,358922.2,30768,0,0,0,L,1122011218,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418313,375322.00
04/11/2016 19:45,2,0.256,ACTIVE,211.25,336.04,59.949,1460418303,"201051344000955","219011344069620",26.64,3.70,0,331.53,341.75,6.9,4.8,0.004,370438.3,370438.3,30703,0,0,0,L,1122011218,0,120.88,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418314,375323.00
04/11/2016 19:45,2,0.064,ALERT,211.25,336.64,59.959,1460418303,"274151322000094","219011344069620",28.71,6.00,0,296.96,414.49,1.9,0.0,0.000,514167.2,514167.2,20537,0,0,0,L,1151911521,0,120.88,122.23,0002,3,0,0,0,0,0,0,21,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418316,375324.00
04/11/2016 19:45,2,0.244,ACTIVE,211.93,337.54,59.959,1460418303,"201051344000579","219011344069620",26.40,3.70,0,325.52,349.56,6.6,4.4,0.009,370505.5,370505.5,6308,0,0,0,L,1122011218,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418317,375325.00
04/11/2016 19:45,2,0.256,ACTIVE,211.48,336.04,59.970,1460418303,"201051344000890","219011344069620",27.93,4.00,0,330.93,346.86,7.2,5.1,0.013,367541.3,367541.3,30728,0,0,0,L,1122011218,0,121.55,120.42,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418318,375326.00
04/11/2016 19:45,2,0.268,ACTIVE,211.70,336.94,59.965,1460418303,"201051344000438","219011344069620",28.67,3.70,0,332.73,342.95,7.8,5.6,0.009,369734.1,369734.1,30728,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418318,375327.00
04/11/2016 19:45,2,0.285,ACTIVE,211.48,336.94,59.965,1460418303,"201051344000417","219011344069620",28.88,4.00,0,331.83,343.85,8.3,6.1,0.013,362988.1,362988.1,30883,0,0,0,L,1122011218,0,121.10,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418319,375328.00
04/11/2016 19:45,2,0.121,ACTIVE,211.03,336.34,59.959,1460418303,"274151322000083","219011344069620",29.70,6.30,0,326.72,345.66,3.6,1.6,0.013,635850.2,635850.2,19714,0,0,0,L,1151911521,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418320,375329.00
04/11/2016 19:45,2,0.105,ACTIVE,211.70,336.94,59.965,1460418303,"274151322000076","219011344069620",27.81,6.00,0,328.22,346.26,3.0,1.0,0.000,676417.3,676417.3,19720,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418321,375330.00
04/11/2016 19:45,2,0.195,ACTIVE,211.93,337.54,59.959,1460418303,"201051344000868","219011344069620",26.94,2.50,0,310.79,360.38,5.3,3.2,0.009,356280.5,356280.5,25967,0,0,0,L,1122011218,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418322,375331.00
04/11/2016 19:45,2,0.109,ACTIVE,211.03,335.74,59.938,1460418303,"274151322000095","219011344069620",29.54,5.50,0,319.21,350.47,3.3,1.2,0.009,669461.6,669461.6,19617,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418323,375332.00
04/11/2016 19:45,2,0.197,ACTIVE,211.93,339.04,59.944,1460418303,"201051344000988","219011344069620",29.00,3.30,0,331.23,345.96,5.8,3.7,0.004,353606.0,353606.0,26258,0,0,0,L,1122011218,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418324,375333.00
04/11/2016 19:45,2,0.229,ACTIVE,211.48,335.44,59.959,1460418303,"201051344001025","219011344069620",29.46,3.30,0,332.43,343.25,6.8,4.7,0.013,367252.5,367252.5,30779,0,0,0,L,1122011218,0,121.10,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418325,375334.00
04/11/2016 19:45,2,0.258,ACTIVE,211.93,336.94,59.959,1460418303,"201051344000458","219011344069620",28.88,4.00,0,333.03,344.15,7.5,5.3,0.018,364042.6,364042.6,26181,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418326,375335.00
04/11/2016 19:45,2,0.258,ACTIVE,212.61,339.04,59.970,1460418303,"201051344000853","219011344069620",26.44,2.50,0,335.44,344.76,6.9,4.7,0.013,362540.7,362540.7,25774,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418327,375336.00
04/11/2016 19:45,2,0.250,ACTIVE,211.93,337.84,59.965,1460418303,"201051344000685","219011344069620",28.29,3.70,0,332.43,343.55,7.2,5.0,0.018,369254.7,369254.7,30599,0,0,0,L,1122011218,0,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418327,375337.00
04/11/2016 19:45,2,0.242,ACTIVE,211.93,337.84,59.959,1460418303,"201051344000917","219011344069620",27.93,4.50,0,331.53,343.85,6.9,4.7,0.018,366462.9,366462.9,30604,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418328,375338.00
04/11/2016 19:45,2,0.225,ACTIVE,211.93,337.54,59.965,1460418303,"201051344001145","219011344069620",28.57,3.30,0,333.03,342.95,6.5,4.3,0.018,371526.7,371526.7,30461,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418329,375339.00
04/11/2016 19:45,2,0.268,ACTIVE,211.70,337.54,59.959,1460418303,"201051344000651","219011344069620",27.91,2.50,0,332.73,342.65,7.6,5.4,0.009,363499.8,363499.8,30831,0,0,0,L,1122011218,0,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418330,375340.00
04/11/2016 19:45,2,0.100,ACTIVE,210.80,335.44,59.954,1460418303,"274151322000088","219011344069620",27.12,6.00,0,327.62,343.55,2.8,0.7,0.000,616016.5,616016.5,19400,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418331,375341.00
04/11/2016 19:45,2,0.078,ALERT,211.93,317.40,59.970,1460418303,"274151322000068","219011344069620",25.84,7.00,0,296.36,414.49,2.1,0.1,0.000,513836.7,513836.7,20741,0,0,0,L,1151911521,0,121.78,122.23,0002,5,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418333,375342.00
04/11/2016 19:45,2,0.219,ACTIVE,211.48,336.04,59.954,1460418303,"201051344001135","219011344069620",28.55,3.30,0,330.63,341.45,6.3,4.2,0.013,359893.9,359893.9,30788,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418334,375343.00
04/11/2016 19:45,2,0.193,ALERT,211.70,337.24,59.922,1460418303,"201051344000594","219011344069620",27.79,3.70,0,299.67,341.45,5.5,3.4,0.009,367292.6,367292.6,26212,0,0,0,L,1122011218,0,120.88,121.10,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418335,375344.00
04/11/2016 19:45,2,0.244,ACTIVE,211.93,337.24,59.965,1460418303,"201051344001203","219011344069620",27.69,3.30,0,332.43,343.25,6.8,4.7,0.013,366428.2,366428.2,30784,0,0,0,L,1122011218,0,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418336,375345.00
04/11/2016 19:45,2,0.100,ACTIVE,211.03,336.34,59.959,1460418303,"274151322000054","219011344069620",26.92,6.30,0,333.33,339.34,2.8,0.8,0.009,629622.7,629622.7,19425,0,0,0,L,1151911521,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418338,375346.00
04/11/2016 19:45,2,0.172,ALERT,212.38,337.54,59.975,1460418303,"201051344000867","219011344069620",27.71,3.70,0,299.67,344.15,4.8,2.7,0.004,355616.3,355616.3,26215,0,0,0,L,1122011218,0,121.55,121.33,0002,0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418340,375347.00
04/11/2016 19:45,2,0.287,ACTIVE,211.70,336.64,59.970,1460418303,"201051344001093","219011344069620",28.19,4.00,0,331.83,343.25,8.2,6.0,0.013,365421.7,365421.7,30657,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418340,375348.00
04/11/2016 19:45,2,0.172,ACTIVE,211.70,338.14,59.970,1460418303,"201051344000900","219011344069620",27.71,2.50,0,332.73,343.85,4.9,2.8,0.018,370891.0,370891.0,25610,0,0,0,L,1122011218,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418341,375349.00
04/11/2016 19:45,2,0.258,ACTIVE,212.16,338.14,59.965,1460418303,"201051344000648","219011344069620",29.32,2.00,0,333.93,343.85,7.7,5.5,0.018,363442.4,363442.4,25914,0,0,0,L,1122011218,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418342,375350.00
04/11/2016 19:45,2,0.254,ACTIVE,211.93,338.14,59.965,1460418303,"201051344000569","219011344069620",29.30,3.00,0,333.63,343.25,7.5,5.4,0.018,372148.6,372148.6,25544,0,0,0,L,1122011218,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418343,375351.00
04/11/2016 19:45,2,0.234,ACTIVE,211.93,337.54,59.970,1460418303,"201051344000983","219011344069620",27.81,3.00,0,333.63,342.65,6.6,4.5,0.018,363697.1,363697.1,26013,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418344,375352.00
04/11/2016 19:45,2,0.189,ALERT,212.16,337.84,59.965,1460418303,"201051344001158","219011344069620",23.78,2.50,0,299.67,341.45,4.6,2.5,0.000,358705.4,358705.4,26268,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418346,375353.00
04/11/2016 19:45,2,0.273,ACTIVE,212.38,339.65,59.959,1460418303,"201051344000576","219011344069620",27.85,2.50,0,333.63,344.45,7.7,5.5,0.018,365361.9,365361.9,25683,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418347,375354.00
04/11/2016 19:45,2,0.133,ACTIVE,211.48,336.64,59.965,1460418303,"274151322000087","219011344069620",29.30,7.00,0,322.51,348.36,4.0,1.9,0.009,603883.2,603883.2,19497,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460418348,375355.00
04/11/2016 20:00,2,0.203,ALERT,212.83,339.04,59.986,1460419203,"201051344000645","219011344069620",26.50,3.30,0,300.87,359.78,5.5,3.4,0.004,364896.1,364896.1,25830,0,0,0,L,1122011218,0,121.55,122.23,0002,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419205,375356.00
04/11/2016 20:00,2,0.104,ALERT,211.48,337.24,59.981,1460419203,"274151322000085","219011344069620",27.14,5.50,0,297.87,349.56,2.9,0.8,0.000,632474.4,632474.4,19438,0,0,0,L,1151911521,0,122.01,121.55,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419207,375357.00
04/11/2016 20:00,2,0.172,ALERT,212.61,301.77,59.986,1460419203,"201051344000633","219011344069620",23.87,2.50,0,297.26,342.35,4.2,2.1,0.000,355885.0,355885.0,26287,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419209,375358.00
04/11/2016 20:00,2,0.203,ALERT,212.38,302.07,59.986,1460419203,"201051344000469","219011344069620",24.15,1.00,0,298.47,342.05,5.0,2.9,0.000,357124.0,357124.0,26235,0,0,0,L,1122011218,0,120.65,122.23,0002,-1,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419211,375359.00
04/11/2016 20:00,2,0.203,ALERT,211.70,322.81,59.981,1460419203,"201051344000646","219011344069620",23.44,3.00,0,299.07,357.08,4.8,2.8,0.000,361518.6,361518.6,30793,0,0,0,L,1122011218,0,122.01,121.10,0002,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419213,375360.00
04/11/2016 20:00,2,0.105,ALERT,211.25,299.67,59.986,1460419203,"274151322000052","219011344069620",23.16,4.50,0,296.06,350.47,2.5,0.5,0.000,641609.2,641609.2,19660,0,0,0,L,1151911521,0,120.88,122.01,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419214,375361.00
04/11/2016 20:00,2,0.201,ALERT,212.16,338.14,59.991,1460419203,"201051344000585","219011344069620",24.59,3.30,0,299.37,348.96,5.0,2.9,0.004,367241.0,367241.0,30800,0,0,0,L,1122011218,0,121.33,121.55,0002,-0,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419216,375362.00
04/11/2016 20:00,2,0.199,ALERT,211.70,337.24,59.986,1460419203,"201051344001230","219011344069620",25.21,3.30,0,299.97,352.87,5.1,3.0,0.000,365358.3,365358.3,30590,0,0,0,L,1122011218,0,121.78,120.88,0002,-0,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419218,375363.00
04/11/2016 20:00,2,0.195,ALERT,212.61,338.44,60.007,1460419203,"201051344000582","219011344069620",28.35,2.50,0,300.57,355.28,5.6,3.5,0.004,358923.1,358923.1,30769,0,0,0,L,1122011218,0,122.01,121.78,0002,0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419220,375364.00
04/11/2016 20:00,2,0.232,ALERT,211.48,301.77,59.981,1460419203,"201051344000955","219011344069620",21.57,3.00,0,298.17,338.74,5.1,3.0,0.000,370439.0,370439.0,30704,0,0,0,L,1122011218,0,121.10,121.33,0002,1,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419222,375365.00
04/11/2016 20:00,2,0.000,ALERT,211.25,298.17,60.012,1460419203,"274151322000094","219011344069620",42.92,4.00,0,295.76,419.30,0.0,0.0,0.000,514167.2,514167.2,20539,0,0,0,L,1151911521,0,121.10,122.01,0002,1,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419224,375366.00
04/11/2016 20:00,2,0.225,ALERT,211.93,302.37,59.996,1460419203,"201051344000579","219011344069620",21.33,3.00,0,300.27,341.15,4.8,2.8,0.000,370506.2,370506.2,6309,0,0,0,L,1122011218,0,120.88,121.55,0002,-1,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419225,375367.00
04/11/2016 20:00,2,0.209,ALERT,211.70,336.64,60.007,1460419203,"201051344000890","219011344069620",28.01,3.70,0,300.57,353.77,6.0,3.9,0.004,367542.2,367542.2,30729,0,0,0,L,1122011218,0,121.78,120.65,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419227,375368.00
04/11/2016 20:00,2,0.213,ALERT,211.93,337.84,59.996,1460419203,"201051344000438","219011344069620",28.25,3.00,0,300.27,348.36,6.1,4.0,0.004,369735.1,369735.1,30729,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419229,375369.00
04/11/2016 20:00,2,0.242,ALERT,212.16,337.84,60.007,1460419203,"201051344000417","219011344069620",27.59,3.70,0,299.67,349.86,6.8,4.6,0.004,362989.2,362989.2,30884,0,0,0,L,1122011218,0,121.55,121.33,0002,1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419231,375370.00
04/11/2016 20:00,2,0.104,ALERT,211.48,336.94,59.986,1460419203,"274151322000083","219011344069620",27.89,5.50,0,297.26,355.88,2.9,0.9,0.004,635850.4,635850.4,19715,0,0,0,L,1151911521,0,121.33,121.78,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419233,375371.00
04/11/2016 20:00,2,0.084,ALERT,211.93,298.77,59.991,1460419203,"274151322000076","219011344069620",24.29,4.00,0,296.06,350.47,2.0,0.1,0.000,676417.3,676417.3,19721,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419234,375372.00
04/11/2016 20:00,2,0.158,ALERT,211.93,302.68,59.965,1460419203,"201051344000868","219011344069620",23.30,1.50,0,299.97,340.25,3.8,1.7,0.000,356281.0,356281.0,25968,0,0,0,L,1122011218,0,120.88,122.01,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419236,375373.00
04/11/2016 20:00,2,0.092,ALERT,211.25,336.64,60.018,1460419203,"274151322000095","219011344069620",27.55,4.50,0,297.57,346.86,2.5,0.5,0.004,669461.7,669461.7,19618,0,0,0,L,1151911521,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419238,375374.00
04/11/2016 20:00,2,0.168,ALERT,212.16,339.04,60.002,1460419203,"201051344000988","219011344069620",26.46,3.00,0,298.17,354.97,4.5,2.4,0.004,353606.6,353606.6,26259,0,0,0,L,1122011218,0,120.88,122.01,0002,-0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419240,375375.00
04/11/2016 20:00,2,0.189,ALERT,211.70,336.64,59.991,1460419203,"201051344001025","219011344069620",28.17,3.00,0,299.67,349.86,5.4,3.3,0.009,367253.3,367253.3,30780,0,0,0,L,1122011218,0,121.33,121.33,0002,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419241,375376.00
04/11/2016 20:00,2,0.209,ALERT,211.93,337.54,59.991,1460419203,"201051344000458","219011344069620",28.17,3.70,0,300.87,352.87,6.0,3.9,0.009,364043.6,364043.6,26182,0,0,0,L,1122011218,0,121.10,121.78,0002,0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419243,375377.00
04/11/2016 20:00,2,0.205,ALERT,212.61,339.04,59.996,1460419203,"201051344000853","219011344069620",25.64,2.50,0,300.57,362.19,5.4,3.3,0.004,362541.5,362541.5,25775,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419245,375378.00
04/11/2016 20:00,2,0.215,ALERT,212.38,338.74,60.002,1460419203,"201051344000685","219011344069620",25.58,3.30,0,299.67,351.07,5.6,3.5,0.009,369255.6,369255.6,30600,0,0,0,L,1122011218,0,122.46,121.10,0002,0,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419247,375379.00
04/11/2016 20:00,2,0.213,ALERT,212.16,338.14,60.002,1460419203,"201051344000917","219011344069620",24.65,4.00,0,298.77,353.17,5.3,3.2,0.000,366463.7,366463.7,30605,0,0,0,L,1122011218,0,121.55,121.55,0002,0,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419249,375380.00
04/11/2016 20:00,2,0.191,ALERT,212.38,338.14,59.991,1460419203,"201051344001145","219011344069620",25.54,3.00,0,300.27,354.37,5.0,2.9,0.004,371527.3,371527.3,30462,0,0,0,L,1122011218,0,121.78,121.33,0002,2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419251,375381.00
04/11/2016 20:00,2,0.211,ALERT,211.93,337.24,59.991,1460419203,"201051344000651","219011344069620",27.89,2.00,0,299.37,348.66,6.0,3.9,0.004,363500.7,363500.7,30832,0,0,0,L,1122011218,0,122.01,120.88,0002,-0,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419253,375382.00
04/11/2016 20:00,2,0.072,ALERT,210.80,299.07,60.018,1460419203,"274151322000088","219011344069620",23.84,4.50,0,296.36,347.46,1.8,0.0,0.000,616016.5,616016.5,19401,0,0,0,L,1151911521,0,121.78,121.55,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419254,375383.00
04/11/2016 20:00,2,0.041,ALERT,212.16,308.09,59.986,1460419203,"274151322000068","219011344069620",28.71,5.50,0,295.76,414.49,0.0,0.0,0.000,513836.7,513836.7,20743,0,0,0,L,1151911521,0,122.01,122.23,0002,4,0,0,0,0,0,0,255,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1460419256,375384.00
04/11/2016 20:00,2,0.176,ALERT,211.70,336.04,59.996,1460419203,"201051344001135","219011344069620",28.17,3.00,0,299.97,348.66,5.0,2.9,0.004,359894.6,359894.6,30789,0,0,0,L,1122011218,0,121.55,121.10,0002,2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419258,375385.00
04/11/2016 20:00,2,0.205,ALERT,211.70,302.37,59.975,1460419203,"201051344000594","219011344069620",20.73,2.50,0,298.77,340.55,4.3,2.2,0.000,367293.1,367293.1,26214,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419260,375386.00
04/11/2016 20:00,2,0.207,ALERT,212.16,337.84,59.996,1460419203,"201051344001203","219011344069620",25.09,3.30,0,299.67,351.37,5.3,3.2,0.004,366429.0,366429.0,30785,0,0,0,L,1122011218,0,122.23,121.10,0002,0,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419262,375387.00
04/11/2016 20:00,2,0.072,ALERT,211.48,299.07,60.007,1460419203,"274151322000054","219011344069620",23.46,4.50,0,296.36,351.97,1.7,0.0,0.000,629622.7,629622.7,19426,0,0,0,L,1151911521,0,121.33,121.55,0002,3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419264,375388.00
04/11/2016 20:00,2,0.152,ALERT,212.38,301.47,60.007,1460419203,"201051344000867","219011344069620",22.46,2.50,0,298.47,339.65,3.5,1.4,0.000,355616.6,355616.6,26217,0,0,0,L,1122011218,0,121.33,121.78,0002,0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419265,375389.00
04/11/2016 20:00,2,0.268,ALERT,211.93,338.14,60.007,1460419203,"201051344001093","219011344069620",24.69,3.70,0,299.97,353.77,6.7,4.6,0.004,365422.8,365422.8,30658,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419267,375390.00
04/11/2016 20:00,2,0.139,ACTIVE,211.93,338.14,60.007,1460419203,"201051344000900","219011344069620",25.25,2.00,0,314.40,352.27,3.5,1.5,0.004,370891.4,370891.4,25611,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419268,375391.00
04/11/2016 20:00,2,0.234,ACTIVE,212.38,337.84,59.996,1460419203,"201051344000648","219011344069620",26.48,1.50,0,320.41,355.88,6.3,4.2,0.004,363443.5,363443.5,25915,0,0,0,L,1122011218,0,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419269,375392.00
04/11/2016 20:00,2,0.227,ACTIVE,212.38,338.14,60.012,1460419203,"201051344000569","219011344069620",26.06,3.00,0,330.03,344.15,6.0,3.9,0.004,372149.5,372149.5,25545,0,0,0,L,1122011218,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419270,375393.00
04/11/2016 20:00,2,0.199,ALERT,212.16,337.24,59.996,1460419203,"201051344000983","219011344069620",25.90,2.50,0,301.17,352.87,5.3,3.2,0.004,363697.9,363697.9,26014,0,0,0,L,1122011218,0,121.10,121.55,0002,2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419272,375394.00
04/11/2016 20:00,2,0.154,ALERT,212.16,301.77,59.996,1460419203,"201051344001158","219011344069620",21.93,1.50,0,299.07,339.34,3.4,1.4,0.000,358705.7,358705.7,26270,0,0,0,L,1122011218,0,120.88,121.55,0002,1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419273,375395.00
04/11/2016 20:00,2,0.223,ACTIVE,212.61,339.34,59.996,1460419203,"201051344000576","219011344069620",26.96,2.50,0,313.50,357.38,6.1,4.0,0.009,365362.8,365362.8,25684,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419274,375396.00
04/11/2016 20:00,2,0.111,ALERT,211.70,337.24,59.996,1460419203,"274151322000087","219011344069620",27.02,6.70,0,296.66,345.96,3.1,1.1,0.004,603883.5,603883.5,19498,0,0,0,L,1151911521,0,121.55,122.01,0002,5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460419276,375397.00
04/11/2016 20:15,2,0.123,ALERT,212.61,301.17,60.012,1460420103,"201051344000645","219011344069620",18.55,2.50,0,299.67,342.35,2.3,0.3,0.000,364896.7,364896.7,25832,0,0,0,L,1122011218,0,121.55,122.23,0002,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420106,375398.00
04/11/2016 20:15,2,0.018,ALERT,211.48,298.47,59.986,1460420103,"274151322000085","219011344069620",29.42,4.00,0,297.26,339.04,0.0,0.0,0.000,632474.6,632474.6,19440,0,0,0,L,1151911521,0,121.78,121.78,0100,3,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1460420107,375399.00
04/11/2016 20:15,2,0.078,ALERT,212.61,300.57,59.970,1460420103,"201051344000633","219011344069620",26.54,1.50,0,298.47,336.64,2.1,0.1,0.000,355885.3,355885.3,26289,0,0,0,L,1122011218,0,121.55,122.01,0100,1,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1460420109,375400.00
04/11/2016 20:15,2,0.098,ALERT,212.16,301.17,59.975,1460420103,"201051344000469","219011344069620",29.74,0.50,0,299.37,337.24,3.0,1.0,0.000,357124.6,357124.6,26237,0,0,0,L,1122011218,0,120.65,122.23,0100,-2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1460420111,375401.00
04/11/2016 20:15,2,0.059,ALERT,211.70,299.97,59.970,1460420103,"201051344000646","219011344069620",30.22,2.00,0,298.47,345.36,1.8,0.0,0.000,361519.0,361519.0,30795,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1460420113,375402.00
04/11/2016 20:15,2,0.041,ALERT,211.03,299.07,59.965,1460420103,"274151322000052","219011344069620",29.28,3.70,0,294.26,303.28,0.0,0.0,0.000,641609.3,641609.3,19662,0,0,0,L,1151911521,0,120.65,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1460420115,375403.00
04/11/2016 20:15,2,0.121,ALERT,212.16,300.57,59.975,1460420103,"201051344000585","219011344069620",14.51,2.50,0,298.47,340.55,1.8,0.0,0.000,367241.4,367241.4,30802,0,0,0,L,1122011218,0,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420116,375404.00
04/11/2016 20:15,2,0.135,ALERT,211.70,300.57,59.965,1460420103,"201051344001230","219011344069620",13.16,2.50,0,299.37,339.04,1.8,0.0,0.000,365358.8,365358.8,30592,0,0,0,L,1122011218,0,121.78,120.88,0100,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460420118,375405.00
04/11/2016 20:15,2,0.080,ALERT,212.38,301.17,60.018,1460420103,"201051344000582","219011344069620",30.32,2.00,0,299.97,340.55,2.5,0.5,0.000,358923.6,358923.6,30771,0,0,0,L,1122011218,0,121.78,121.55,0100,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1460420120,375406.00
04/11/2016 20:15,2,0.100,ALERT,211.48,300.27,59.970,1460420103,"201051344000955","219011344069620",30.49,2.50,0,299.07,341.45,3.1,1.1,0.000,370439.5,370439.5,30706,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1460420122,375407.00
04/11/2016 20:15,2,0.000,ALERT,211.25,297.57,59.965,1460420103,"274151322000094","219011344069620",0.00,3.00,0,284.34,408.48,0.0,0.0,0.000,514167.2,514167.2,20541,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,184,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1460420124,375408.00
04/11/2016 20:15,2,0.094,ALERT,212.38,302.07,60.012,1460420103,"201051344000579","219011344069620",29.30,2.00,0,293.36,311.39,2.8,0.8,0.000,370506.6,370506.6,6311,0,0,0,L,1122011218,0,121.10,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1460420125,375409.00
04/11/2016 20:15,2,0.109,ALERT,211.70,300.57,59.975,1460420103,"201051344000890","219011344069620",30.14,3.00,0,299.07,340.55,3.4,1.3,0.000,367542.9,367542.9,30731,0,0,0,L,1122011218,0,121.78,120.65,0100,2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1460420127,375410.00
04/11/2016 20:15,2,0.096,ALERT,211.93,299.97,59.975,1460420103,"201051344000438","219011344069620",30.65,2.50,0,299.07,340.55,3.0,1.0,0.000,369735.7,369735.7,30731,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1460420129,375411.00
04/11/2016 20:15,2,0.141,ALERT,212.16,299.67,60.012,1460420103,"201051344000417","219011344069620",27.87,3.00,0,298.17,342.95,4.0,1.9,0.000,362990.0,362990.0,30886,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1460420131,375412.00
04/11/2016 20:15,2,0.020,ALERT,211.70,299.07,59.959,1460420103,"274151322000083","219011344069620",29.26,4.00,0,297.57,339.04,0.0,0.0,0.000,635850.5,635850.5,19717,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1460420133,375413.00
04/11/2016 20:15,2,0.018,ALERT,211.70,299.07,59.959,1460420103,"274151322000076","219011344069620",28.55,3.30,0,296.96,327.62,0.0,0.0,0.000,676417.3,676417.3,19723,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1460420135,375414.00
04/11/2016 20:15,2,0.066,ALERT,212.16,301.77,59.975,1460420103,"201051344000868","219011344069620",29.60,1.00,0,300.87,338.44,2.0,0.0,0.000,356281.2,356281.2,25970,0,0,0,L,1122011218,0,120.88,122.23,0100,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1460420136,375415.00
04/11/2016 20:15,2,0.012,ALERT,211.48,299.37,59.970,1460420103,"274151322000095","219011344069620",28.65,3.70,0,298.17,338.14,0.0,0.0,0.000,669461.8,669461.8,19620,0,0,0,L,1151911521,0,121.78,121.78,0100,1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1460420138,375416.00
04/11/2016 20:15,2,0.064,ALERT,211.93,300.87,59.970,1460420103,"201051344000988","219011344069620",30.51,2.00,0,297.57,345.96,2.0,0.0,0.000,353606.9,353606.9,26261,0,0,0,L,1122011218,0,120.65,121.78,0100,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1460420140,375417.00
04/11/2016 20:15,2,0.119,ALERT,211.70,299.67,60.007,1460420103,"201051344001025","219011344069620",15.47,2.00,0,298.17,340.25,1.9,0.0,0.000,367253.7,367253.7,30782,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460420142,375418.00
04/11/2016 20:15,2,0.145,ALERT,211.93,301.17,59.970,1460420103,"201051344000458","219011344069620",16.20,3.30,0,299.67,340.85,2.4,0.4,0.000,364044.2,364044.2,26184,0,0,0,L,1122011218,0,121.10,121.78,0002,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420144,375419.00
04/11/2016 20:15,2,0.125,ALERT,212.61,300.87,59.975,1460420103,"201051344000853","219011344069620",13.78,1.50,0,299.37,342.35,1.8,0.0,0.000,362542.0,362542.0,25777,0,0,0,L,1122011218,0,121.55,122.23,0002,1,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420146,375420.00
04/11/2016 20:15,2,0.068,ALERT,212.38,300.27,59.938,1460420103,"201051344000685","219011344069620",30.49,2.50,0,298.47,342.05,2.1,0.2,0.000,369256.1,369256.1,30602,0,0,0,L,1122011218,0,122.46,121.33,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1460420148,375421.00
04/11/2016 20:15,2,0.127,ALERT,212.16,299.67,60.007,1460420103,"201051344000917","219011344069620",15.82,3.30,0,297.26,341.45,2.0,0.1,0.000,366464.2,366464.2,30607,0,0,0,L,1122011218,0,121.55,121.55,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460420149,375422.00
04/11/2016 20:15,2,0.059,ALERT,212.16,300.57,59.970,1460420103,"201051344001145","219011344069620",30.87,2.00,0,298.77,340.85,1.9,0.0,0.000,371527.7,371527.7,30464,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1460420151,375423.00
04/11/2016 20:15,2,0.090,ALERT,211.93,299.67,59.970,1460420103,"201051344000651","219011344069620",30.42,1.50,0,298.17,340.55,2.8,0.8,0.000,363501.3,363501.3,30834,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1460420153,375424.00
04/11/2016 20:15,2,0.008,ALERT,211.03,298.17,59.975,1460420103,"274151322000088","219011344069620",27.45,4.00,0,296.96,327.02,0.0,0.0,0.000,616016.5,616016.5,19403,0,0,0,L,1151911521,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1460420155,375425.00
04/11/2016 20:15,2,0.000,ALERT,211.93,297.57,59.975,1460420103,"274151322000068","219011344069620",0.00,4.00,0,288.25,408.78,0.0,0.0,0.000,513836.7,513836.7,20745,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,169,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1460420157,375426.00
04/11/2016 20:15,2,0.078,ALERT,211.70,300.27,59.975,1460420103,"201051344001135","219011344069620",26.24,2.50,0,298.77,339.34,2.0,0.0,0.000,359895.0,359895.0,30791,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1460420159,375427.00
04/11/2016 20:15,2,0.086,ALERT,211.93,301.47,59.975,1460420103,"201051344000594","219011344069620",29.32,2.00,0,294.86,313.50,2.6,0.6,0.000,367293.4,367293.4,26216,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1460420160,375428.00
04/11/2016 20:15,2,0.064,ALERT,211.93,299.67,59.975,1460420103,"201051344001203","219011344069620",30.26,2.50,0,298.77,341.75,2.0,0.0,0.000,366429.4,366429.4,30787,0,0,0,L,1122011218,0,122.01,120.88,0100,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1460420162,375429.00
04/11/2016 20:15,2,0.014,ALERT,211.03,298.47,59.959,1460420103,"274151322000054","219011344069620",28.75,4.00,0,288.55,303.58,0.0,0.0,0.000,629622.7,629622.7,19428,0,0,0,L,1151911521,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1460420164,375430.00
04/11/2016 20:15,2,0.068,ALERT,212.38,300.57,59.981,1460420103,"201051344000867","219011344069620",28.53,2.00,0,288.85,312.29,2.0,0.0,0.000,355616.8,355616.8,26219,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1460420166,375431.00
04/11/2016 20:15,2,0.133,ALERT,211.93,300.27,59.965,1460420103,"201051344001093","219011344069620",30.40,3.30,0,298.47,340.25,4.1,2.0,0.000,365423.5,365423.5,30660,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1460420168,375432.00
04/11/2016 20:15,2,0.062,ALERT,211.93,300.87,59.975,1460420103,"201051344000900","219011344069620",14.97,1.50,0,299.67,341.15,0.9,0.0,0.000,370891.6,370891.6,25612,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420169,375433.00
04/11/2016 20:15,2,0.154,ALERT,212.38,300.27,59.949,1460420103,"201051344000648","219011344069620",16.56,1.00,0,299.37,342.35,2.6,0.6,0.000,363444.1,363444.1,25916,0,0,0,L,1122011218,0,120.88,122.23,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420171,375434.00
04/11/2016 20:15,2,0.139,ALERT,212.38,301.77,59.933,1460420103,"201051344000569","219011344069620",17.35,2.00,0,300.27,342.35,2.5,0.5,0.000,372150.1,372150.1,25546,0,0,0,L,1122011218,0,120.65,122.23,0002,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420173,375435.00
04/11/2016 20:15,2,0.119,ALERT,212.16,301.17,60.007,1460420103,"201051344000983","219011344069620",11.87,2.00,0,299.67,341.75,1.4,0.0,0.000,363698.3,363698.3,26016,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420175,375436.00
04/11/2016 20:15,2,0.055,ALERT,212.38,301.17,59.981,1460420103,"201051344001158","219011344069620",29.32,1.00,0,291.85,310.79,1.6,0.0,0.000,358705.9,358705.9,26272,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1460420177,375437.00
04/11/2016 20:15,2,0.146,ALERT,212.61,301.47,59.954,1460420103,"201051344000576","219011344069620",15.23,1.50,0,299.67,342.65,2.3,0.3,0.000,365363.5,365363.5,25685,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1460420179,375438.00
04/11/2016 20:15,2,0.029,ALERT,211.48,297.87,59.959,1460420103,"274151322000087","219011344069620",28.21,5.50,0,296.36,341.15,0.0,0.0,0.000,603883.6,603883.6,19500,0,0,0,L,1151911521,0,121.10,122.01,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1460420180,375439.00
04/11/2016 20:30,2,0.059,ALERT,212.38,300.27,59.954,1460421003,"201051344000645","219011344069620",29.36,2.00,0,299.37,302.68,1.8,0.0,0.000,364896.7,364896.7,25834,0,0,0,L,1122011218,0,121.33,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421005,375440.00
04/11/2016 20:30,2,0.000,ALERT,211.03,297.57,59.944,1460421003,"274151322000085","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,632474.6,632474.6,19442,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1460421007,375441.00
04/11/2016 20:30,2,0.000,ALERT,212.38,299.97,59.965,1460421003,"201051344000633","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,355885.3,355885.3,26291,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460421009,375442.00
04/11/2016 20:30,2,0.000,ALERT,211.93,300.57,59.944,1460421003,"201051344000469","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,357124.6,357124.6,26239,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1460421010,375443.00
04/11/2016 20:30,2,0.000,ALERT,211.48,299.67,59.986,1460421003,"201051344000646","219011344069620",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,361519.0,361519.0,30797,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421012,375444.00
04/11/2016 20:30,2,0.000,ALERT,210.57,298.17,59.954,1460421003,"274151322000052","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,641609.3,641609.3,19664,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1460421014,375445.00
04/11/2016 20:30,2,0.061,ALERT,211.70,299.67,59.975,1460421003,"201051344000585","219011344069620",28.55,2.00,0,297.87,301.77,1.8,0.0,0.000,367241.4,367241.4,30804,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421016,375446.00
04/11/2016 20:30,2,0.070,ALERT,211.48,299.97,59.965,1460421003,"201051344001230","219011344069620",28.35,2.00,0,298.47,302.07,2.0,0.0,0.000,365358.8,365358.8,30594,0,0,0,L,1122011218,0,121.78,120.65,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421018,375447.00
04/11/2016 20:30,2,0.000,ALERT,212.16,300.57,59.970,1460421003,"201051344000582","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,358923.7,358923.7,30773,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421020,375448.00
04/11/2016 20:30,2,0.000,ALERT,211.25,299.37,59.959,1460421003,"201051344000955","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,370439.7,370439.7,30708,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421021,375449.00
04/11/2016 20:30,2,0.000,ALERT,211.03,297.26,59.970,1460421003,"274151322000094","219011344069620",0.00,2.50,0,296.06,299.37,0.0,0.0,0.000,514167.2,514167.2,20543,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421023,375450.00
04/11/2016 20:30,2,0.000,ALERT,211.93,301.17,59.965,1460421003,"201051344000579","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,370506.6,370506.6,6313,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1460421025,375451.00
04/11/2016 20:30,2,0.000,ALERT,211.48,299.67,59.959,1460421003,"201051344000890","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,367542.9,367542.9,30733,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1460421027,375452.00
04/11/2016 20:30,2,0.000,ALERT,211.70,299.67,59.933,1460421003,"201051344000438","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,369735.8,369735.8,30733,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1460421029,375453.00
04/11/2016 20:30,2,0.000,ALERT,211.93,299.37,59.965,1460421003,"201051344000417","219011344069620",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,362990.2,362990.2,30888,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1460421030,375454.00
04/11/2016 20:30,2,0.000,ALERT,211.03,297.87,59.959,1460421003,"274151322000083","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,635850.5,635850.5,19719,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1460421032,375455.00
04/11/2016 20:30,2,0.000,ALERT,211.70,297.87,59.965,1460421003,"274151322000076","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,676417.3,676417.3,19725,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1460421034,375456.00
04/11/2016 20:30,2,0.000,ALERT,211.70,300.87,59.965,1460421003,"201051344000868","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,356281.2,356281.2,25972,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1460421036,375457.00
04/11/2016 20:30,2,0.000,ALERT,211.03,298.77,59.954,1460421003,"274151322000095","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,669461.8,669461.8,19622,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1460421038,375458.00
04/11/2016 20:30,2,0.000,ALERT,211.70,300.27,59.970,1460421003,"201051344000988","219011344069620",0.00,1.50,0,296.36,302.37,0.0,0.0,0.000,353606.9,353606.9,26263,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421039,375459.00
04/11/2016 20:30,2,0.072,ALERT,211.48,299.07,59.959,1460421003,"201051344001025","219011344069620",18.94,1.00,0,297.87,302.68,1.4,0.0,0.000,367253.8,367253.8,30784,0,0,0,L,1122011218,0,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421041,375460.00
04/11/2016 20:30,2,0.096,ALERT,211.70,300.57,59.959,1460421003,"201051344000458","219011344069620",28.41,2.50,0,299.07,303.58,2.8,0.8,0.000,364044.4,364044.4,26186,0,0,0,L,1122011218,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421043,375461.00
