ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 20:30,2,0.064,ALERT,212.38,299.97,59.938,1460421003,"201051344000853","219011344069620",29.20,1.00,0,299.07,302.98,1.9,0.0,0.000,362542.0,362542.0,25779,0,0,0,L,1122011218,0,121.10,122.01,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421045,375462.00
04/11/2016 20:30,2,0.000,ALERT,211.93,299.67,59.928,1460421003,"201051344000685","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,369256.1,369256.1,30604,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421047,375463.00
04/11/2016 20:30,2,0.066,ALERT,211.93,299.37,59.959,1460421003,"201051344000917","219011344069620",25.94,3.00,0,297.26,301.17,1.6,0.0,0.000,366464.2,366464.2,30609,0,0,0,L,1122011218,0,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421048,375464.00
04/11/2016 20:30,2,0.059,ALERT,212.16,299.97,59.954,1460421003,"201051344001145","219011344069620",28.90,1.50,0,298.47,302.68,1.8,0.0,0.000,371527.7,371527.7,30466,0,0,0,L,1122011218,0,121.55,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421050,375465.00
04/11/2016 20:30,2,0.000,ALERT,211.70,299.07,59.959,1460421003,"201051344000651","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,363501.4,363501.4,30836,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1460421052,375466.00
04/11/2016 20:30,2,0.000,ALERT,210.57,297.57,59.949,1460421003,"274151322000088","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,616016.5,616016.5,19405,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1460421054,375467.00
04/11/2016 20:30,2,0.000,ALERT,211.70,297.26,59.917,1460421003,"274151322000068","219011344069620",0.00,3.30,0,295.76,298.77,0.0,0.0,0.000,513836.7,513836.7,20747,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421056,375468.00
04/11/2016 20:30,2,0.000,ALERT,211.48,299.67,59.954,1460421003,"201051344001135","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,359895.0,359895.0,30793,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421057,375469.00
04/11/2016 20:30,2,0.000,ALERT,211.48,300.87,59.949,1460421003,"201051344000594","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,367293.4,367293.4,26218,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1460421059,375470.00
04/11/2016 20:30,2,0.000,ALERT,211.70,299.37,59.965,1460421003,"201051344001203","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,366429.4,366429.4,30789,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421061,375471.00
04/11/2016 20:30,2,0.000,ALERT,210.57,298.17,59.965,1460421003,"274151322000054","219011344069620",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,629622.7,629622.7,19430,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1460421063,375472.00
04/11/2016 20:30,2,0.000,ALERT,212.16,300.57,59.954,1460421003,"201051344000867","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,355616.8,355616.8,26221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1460421065,375473.00
04/11/2016 20:30,2,0.135,ALERT,211.70,299.67,59.991,1460421003,"201051344001093","219011344069620",27.89,3.00,0,298.17,301.77,3.8,1.8,0.000,365424.0,365424.0,30662,0,0,0,L,1122011218,0,121.33,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421066,375474.00
04/11/2016 20:30,2,0.006,ALERT,211.70,300.87,59.949,1460421003,"201051344000900","219011344069620",28.03,1.00,0,298.47,302.37,0.2,0.0,0.000,370891.6,370891.6,25614,0,0,0,L,1122011218,0,120.88,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421068,375475.00
04/11/2016 20:30,2,0.096,ALERT,211.93,299.97,59.965,1460421003,"201051344000648","219011344069620",28.80,0.50,0,298.47,302.68,2.8,0.8,0.000,363444.3,363444.3,25918,0,0,0,L,1122011218,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421070,375476.00
04/11/2016 20:30,2,0.086,ALERT,211.93,301.17,59.954,1460421003,"201051344000569","219011344069620",29.18,1.50,0,299.97,303.58,2.6,0.6,0.000,372150.3,372150.3,25548,0,0,0,L,1122011218,0,120.42,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421072,375477.00
04/11/2016 20:30,2,0.068,ALERT,211.70,300.57,59.954,1460421003,"201051344000983","219011344069620",28.25,1.50,0,299.37,303.28,2.0,0.0,0.000,363698.3,363698.3,26018,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421074,375478.00
04/11/2016 20:30,2,0.000,ALERT,211.70,299.97,59.959,1460421003,"201051344001158","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,358705.9,358705.9,26274,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1460421075,375479.00
04/11/2016 20:30,2,0.094,ALERT,212.38,300.87,59.917,1460421003,"201051344000576","219011344069620",27.63,1.00,0,299.07,302.68,2.6,0.6,0.000,365363.6,365363.6,25687,0,0,0,L,1122011218,0,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1460421077,375480.00
04/11/2016 20:30,2,0.000,ALERT,211.03,296.66,59.949,1460421003,"274151322000087","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,603883.6,603883.6,19502,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1460421079,375481.00
04/11/2016 20:45,2,0.000,ALERT,211.93,299.67,59.981,1460421904,"201051344000645","219011344069620",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,364896.7,364896.7,25836,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1460421906,375482.00
04/11/2016 20:45,2,0.000,ALERT,211.03,297.57,59.981,1460421904,"274151322000085","219011344069620",0.00,3.00,0,296.06,299.37,0.0,0.0,0.000,632474.6,632474.6,19444,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421907,375483.00
04/11/2016 20:45,2,0.000,ALERT,212.16,299.37,59.981,1460421904,"201051344000633","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,355885.3,355885.3,26293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421909,375484.00
04/11/2016 20:45,2,0.000,ALERT,211.48,299.67,59.949,1460421904,"201051344000469","219011344069620",0.00,0.00,0,297.57,302.07,0.0,0.0,0.000,357124.6,357124.6,26241,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421911,375485.00
04/11/2016 20:45,2,0.000,ALERT,210.57,298.77,59.975,1460421904,"201051344000646","219011344069620",0.00,1.00,0,296.96,303.58,0.0,0.0,0.000,361519.0,361519.0,30799,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421913,375486.00
04/11/2016 20:45,2,0.000,ALERT,210.57,296.96,59.981,1460421904,"274151322000052","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,641609.3,641609.3,19666,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421914,375487.00
04/11/2016 20:45,2,0.000,ALERT,211.03,299.07,60.028,1460421904,"201051344000585","219011344069620",0.00,2.00,0,297.26,303.58,0.0,0.0,0.000,367241.4,367241.4,30806,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1460421916,375488.00
04/11/2016 20:45,2,0.000,ALERT,210.80,299.07,59.975,1460421904,"201051344001230","219011344069620",0.00,1.50,0,297.87,304.18,0.0,0.0,0.000,365358.8,365358.8,30596,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1460421918,375489.00
04/11/2016 20:45,2,0.000,ALERT,211.25,299.67,59.981,1460421904,"201051344000582","219011344069620",0.00,0.50,0,298.47,304.48,0.0,0.0,0.000,358923.7,358923.7,30775,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421920,375490.00
04/11/2016 20:45,2,0.000,ALERT,210.57,298.77,60.007,1460421904,"201051344000955","219011344069620",0.00,1.50,0,297.57,303.88,0.0,0.0,0.000,370439.7,370439.7,30710,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421922,375491.00
04/11/2016 20:45,2,0.000,ALERT,211.03,296.66,59.981,1460421904,"274151322000094","219011344069620",0.00,1.50,0,295.76,298.47,0.0,0.0,0.000,514167.2,514167.2,20545,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421923,375492.00
04/11/2016 20:45,2,0.000,ALERT,211.48,300.27,59.981,1460421904,"201051344000579","219011344069620",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,370506.6,370506.6,6315,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460421925,375493.00
04/11/2016 20:45,2,0.000,ALERT,210.57,299.07,59.970,1460421904,"201051344000890","219011344069620",0.00,2.00,0,297.57,305.08,0.0,0.0,0.000,367542.9,367542.9,30735,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421927,375494.00
04/11/2016 20:45,2,0.000,ALERT,210.80,298.47,59.970,1460421904,"201051344000438","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,369735.8,369735.8,30735,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421929,375495.00
04/11/2016 20:45,2,0.000,ALERT,211.03,297.87,59.970,1460421904,"201051344000417","219011344069620",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,362990.2,362990.2,30890,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421931,375496.00
04/11/2016 20:45,2,0.000,ALERT,210.80,297.57,59.959,1460421904,"274151322000083","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,635850.5,635850.5,19721,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421933,375497.00
04/11/2016 20:45,2,0.000,ALERT,211.48,297.26,59.970,1460421904,"274151322000076","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,676417.3,676417.3,19727,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421934,375498.00
04/11/2016 20:45,2,0.000,ALERT,211.25,300.27,59.975,1460421904,"201051344000868","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,356281.2,356281.2,25974,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421936,375499.00
04/11/2016 20:45,2,0.000,ALERT,210.80,298.47,59.959,1460421904,"274151322000095","219011344069620",0.00,2.00,0,297.26,300.27,0.0,0.0,0.000,669461.8,669461.8,19624,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421938,375500.00
04/11/2016 20:45,2,0.000,ALERT,211.03,299.37,59.944,1460421904,"201051344000988","219011344069620",0.00,1.50,0,295.76,302.07,0.0,0.0,0.000,353606.9,353606.9,26265,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421940,375501.00
04/11/2016 20:45,2,0.000,ALERT,210.57,297.87,59.975,1460421904,"201051344001025","219011344069620",0.00,1.00,0,296.96,304.18,0.0,0.0,0.000,367253.8,367253.8,30786,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1460421942,375502.00
04/11/2016 20:45,2,0.000,ALERT,211.25,299.37,59.959,1460421904,"201051344000458","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,364044.4,364044.4,26188,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1460421943,375503.00
04/11/2016 20:45,2,0.000,ALERT,211.93,299.37,59.986,1460421904,"201051344000853","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,362542.0,362542.0,25781,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1460421945,375504.00
04/11/2016 20:45,2,0.000,ALERT,211.25,298.77,59.986,1460421904,"201051344000685","219011344069620",0.00,1.50,0,297.26,303.88,0.0,0.0,0.000,369256.1,369256.1,30606,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421947,375505.00
04/11/2016 20:45,2,0.000,ALERT,211.03,298.17,59.944,1460421904,"201051344000917","219011344069620",0.00,2.50,0,296.36,302.68,0.0,0.0,0.000,366464.2,366464.2,30611,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1460421949,375506.00
04/11/2016 20:45,2,0.000,ALERT,211.03,298.77,59.986,1460421904,"201051344001145","219011344069620",0.00,1.00,0,298.17,304.78,0.0,0.0,0.000,371527.7,371527.7,30468,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1460421951,375507.00
04/11/2016 20:45,2,0.000,ALERT,211.03,298.17,59.991,1460421904,"201051344000651","219011344069620",0.00,0.00,0,297.26,303.28,0.0,0.0,0.000,363501.4,363501.4,30838,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421952,375508.00
04/11/2016 20:45,2,0.000,ALERT,210.57,296.66,59.981,1460421904,"274151322000088","219011344069620",0.00,3.00,0,295.76,299.07,0.0,0.0,0.000,616016.5,616016.5,19407,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421954,375509.00
04/11/2016 20:45,2,0.000,ALERT,211.70,296.96,59.970,1460421904,"274151322000068","219011344069620",0.00,3.00,0,295.46,298.47,0.0,0.0,0.000,513836.7,513836.7,20749,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421956,375510.00
04/11/2016 20:45,2,0.000,ALERT,210.57,298.77,59.970,1460421904,"201051344001135","219011344069620",0.00,1.00,0,297.87,304.18,0.0,0.0,0.000,359895.0,359895.0,30795,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460421958,375511.00
04/11/2016 20:45,2,0.000,ALERT,211.03,299.97,59.944,1460421904,"201051344000594","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,367293.4,367293.4,26220,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421959,375512.00
04/11/2016 20:45,2,0.000,ALERT,210.80,298.47,59.991,1460421904,"201051344001203","219011344069620",0.00,1.00,0,297.57,305.38,0.0,0.0,0.000,366429.4,366429.4,30791,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421961,375513.00
04/11/2016 20:45,2,0.000,ALERT,210.80,297.26,59.981,1460421904,"274151322000054","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,629622.7,629622.7,19432,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421963,375514.00
04/11/2016 20:45,2,0.000,ALERT,211.48,299.07,59.991,1460421904,"201051344000867","219011344069620",0.00,1.50,0,298.17,303.28,0.0,0.0,0.000,355616.8,355616.8,26223,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460421965,375515.00
04/11/2016 20:45,2,0.000,ALERT,210.57,298.47,59.991,1460421904,"201051344001093","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,365424.0,365424.0,30664,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1460421967,375516.00
04/11/2016 20:45,2,0.000,ALERT,211.25,299.67,59.981,1460421904,"201051344000900","219011344069620",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,370891.6,370891.6,25616,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1460421968,375517.00
04/11/2016 20:45,2,0.000,ALERT,211.48,298.77,60.007,1460421904,"201051344000648","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,363444.3,363444.3,25920,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1460421970,375518.00
04/11/2016 20:45,2,0.000,ALERT,211.48,300.27,59.949,1460421904,"201051344000569","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,372150.3,372150.3,25550,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1460421972,375519.00
04/11/2016 20:45,2,0.000,ALERT,211.25,299.37,60.023,1460421904,"201051344000983","219011344069620",0.00,1.00,0,298.77,302.68,0.0,0.0,0.000,363698.3,363698.3,26020,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1460421974,375520.00
04/11/2016 20:45,2,0.000,ALERT,211.25,299.07,59.991,1460421904,"201051344001158","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,358705.9,358705.9,26276,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460421976,375521.00
04/11/2016 20:45,2,0.000,ALERT,211.70,300.27,59.991,1460421904,"201051344000576","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,365363.7,365363.7,25689,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1460421978,375522.00
04/11/2016 20:45,2,0.000,ALERT,211.03,296.66,59.986,1460421904,"274151322000087","219011344069620",0.00,3.70,0,294.86,298.77,0.0,0.0,0.000,603883.6,603883.6,19504,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460421979,375523.00
04/11/2016 21:00,2,0.000,ALERT,211.93,300.27,59.996,1460422803,"201051344000645","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,364896.7,364896.7,25838,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422805,375524.00
04/11/2016 21:00,2,0.000,ALERT,210.80,297.57,59.991,1460422803,"274151322000085","219011344069620",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,632474.6,632474.6,19446,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422807,375525.00
04/11/2016 21:00,2,0.000,ALERT,212.16,299.97,59.986,1460422803,"201051344000633","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,355885.3,355885.3,26295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460422809,375526.00
04/11/2016 21:00,2,0.000,ALERT,211.48,300.27,59.986,1460422803,"201051344000469","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,357124.6,357124.6,26243,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422810,375527.00
04/11/2016 21:00,2,0.000,ALERT,210.80,298.77,59.986,1460422803,"201051344000646","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,361519.0,361519.0,30801,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422812,375528.00
04/11/2016 21:00,2,0.000,ALERT,210.57,297.26,59.975,1460422803,"274151322000052","219011344069620",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,641609.3,641609.3,19668,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422814,375529.00
04/11/2016 21:00,2,0.000,ALERT,211.03,298.77,59.986,1460422803,"201051344000585","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,367241.4,367241.4,30808,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422816,375530.00
04/11/2016 21:00,2,0.000,ALERT,211.03,299.37,59.991,1460422803,"201051344001230","219011344069620",0.00,1.00,0,297.26,300.57,0.0,0.0,0.000,365358.8,365358.8,30598,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422818,375531.00
04/11/2016 21:00,2,0.000,ALERT,211.48,299.97,59.981,1460422803,"201051344000582","219011344069620",0.00,0.50,0,297.87,301.17,0.0,0.0,0.000,358923.7,358923.7,30777,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422820,375532.00
04/11/2016 21:00,2,0.000,ALERT,210.35,298.77,59.986,1460422803,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,370439.7,370439.7,30712,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460422821,375533.00
04/11/2016 21:00,2,0.000,ALERT,210.57,296.96,60.023,1460422803,"274151322000094","219011344069620",0.00,1.00,0,295.16,298.77,0.0,0.0,0.000,514167.2,514167.2,20547,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460422823,375534.00
04/11/2016 21:00,2,0.000,ALERT,211.25,300.57,59.959,1460422803,"201051344000579","219011344069620",0.00,1.00,0,297.87,302.68,0.0,0.0,0.000,370506.6,370506.6,6317,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422825,375535.00
04/11/2016 21:00,2,0.000,ALERT,210.57,299.07,59.986,1460422803,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,367542.9,367542.9,30737,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422827,375536.00
04/11/2016 21:00,2,0.000,ALERT,211.03,299.07,59.944,1460422803,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,369735.8,369735.8,30737,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422828,375537.00
04/11/2016 21:00,2,0.000,ALERT,211.03,298.17,59.975,1460422803,"201051344000417","219011344069620",0.00,1.00,0,296.36,299.67,0.0,0.0,0.000,362990.2,362990.2,30892,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422830,375538.00
04/11/2016 21:00,2,0.000,ALERT,210.57,297.87,59.975,1460422803,"274151322000083","219011344069620",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,635850.5,635850.5,19723,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422832,375539.00
04/11/2016 21:00,2,0.000,ALERT,211.03,297.87,59.996,1460422803,"274151322000076","219011344069620",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,676417.3,676417.3,19729,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422834,375540.00
04/11/2016 21:00,2,0.000,ALERT,211.48,300.87,59.944,1460422803,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,356281.2,356281.2,25976,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422836,375541.00
04/11/2016 21:00,2,0.000,ALERT,210.57,298.77,59.975,1460422803,"274151322000095","219011344069620",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,669461.8,669461.8,19626,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422838,375542.00
04/11/2016 21:00,2,0.000,ALERT,211.25,299.97,59.981,1460422803,"201051344000988","219011344069620",0.00,1.00,0,294.86,301.47,0.0,0.0,0.000,353606.9,353606.9,26267,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460422839,375543.00
04/11/2016 21:00,2,0.000,ALERT,210.57,298.17,59.949,1460422803,"201051344001025","219011344069620",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,367253.8,367253.8,30788,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422841,375544.00
04/11/2016 21:00,2,0.000,ALERT,211.25,300.57,59.986,1460422803,"201051344000458","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,364044.4,364044.4,26190,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422843,375545.00
04/11/2016 21:00,2,0.000,ALERT,211.93,299.97,59.981,1460422803,"201051344000853","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,362542.0,362542.0,25783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422845,375546.00
04/11/2016 21:00,2,0.000,ALERT,211.25,299.07,60.002,1460422803,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,369256.1,369256.1,30608,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422847,375547.00
04/11/2016 21:00,2,0.000,ALERT,211.25,298.47,59.975,1460422803,"201051344000917","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,366464.2,366464.2,30613,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422849,375548.00
04/11/2016 21:00,2,0.000,ALERT,211.25,299.37,59.975,1460422803,"201051344001145","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,371527.7,371527.7,30470,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422850,375549.00
04/11/2016 21:00,2,0.000,ALERT,211.03,298.17,59.996,1460422803,"201051344000651","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,363501.4,363501.4,30840,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422852,375550.00
04/11/2016 21:00,2,0.000,ALERT,210.12,296.96,59.970,1460422803,"274151322000088","219011344069620",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,616016.5,616016.5,19409,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422854,375551.00
04/11/2016 21:00,2,0.000,ALERT,211.03,296.36,59.949,1460422803,"274151322000068","219011344069620",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,513836.7,513836.7,20751,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422856,375552.00
04/11/2016 21:00,2,0.000,ALERT,210.57,298.77,59.954,1460422803,"201051344001135","219011344069620",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,359895.0,359895.0,30797,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422858,375553.00
04/11/2016 21:00,2,0.000,ALERT,211.03,300.57,59.970,1460422803,"201051344000594","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,367293.4,367293.4,26222,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422860,375554.00
04/11/2016 21:00,2,0.000,ALERT,211.03,298.47,59.949,1460422803,"201051344001203","219011344069620",0.00,0.50,0,296.36,301.77,0.0,0.0,0.000,366429.4,366429.4,30793,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460422861,375555.00
04/11/2016 21:00,2,0.000,ALERT,210.35,296.96,59.975,1460422803,"274151322000054","219011344069620",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,629622.7,629622.7,19434,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422863,375556.00
04/11/2016 21:00,2,0.000,ALERT,211.70,299.67,59.970,1460422803,"201051344000867","219011344069620",0.00,1.00,0,296.66,302.37,0.0,0.0,0.000,355616.8,355616.8,26225,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422865,375557.00
04/11/2016 21:00,2,0.000,ALERT,210.80,298.47,59.970,1460422803,"201051344001093","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,365424.0,365424.0,30666,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422867,375558.00
04/11/2016 21:00,2,0.000,ALERT,211.25,300.27,59.970,1460422803,"201051344000900","219011344069620",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,370891.6,370891.6,25618,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460422869,375559.00
04/11/2016 21:00,2,0.000,ALERT,211.70,299.67,59.949,1460422803,"201051344000648","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,363444.3,363444.3,25922,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422870,375560.00
04/11/2016 21:00,2,0.000,ALERT,211.48,300.87,59.933,1460422803,"201051344000569","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,372150.3,372150.3,25552,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460422872,375561.00
04/11/2016 21:00,2,0.000,ALERT,211.48,300.27,59.975,1460422803,"201051344000983","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,363698.3,363698.3,26022,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422874,375562.00
04/11/2016 21:00,2,0.000,ALERT,211.48,300.27,59.975,1460422803,"201051344001158","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,358705.9,358705.9,26278,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422876,375563.00
04/11/2016 21:00,2,0.000,ALERT,211.93,300.57,59.986,1460422803,"201051344000576","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,365363.7,365363.7,25691,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422877,375564.00
04/11/2016 21:00,2,0.000,ALERT,210.80,297.26,59.981,1460422803,"274151322000087","219011344069620",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,603883.6,603883.6,19506,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460422879,375565.00
04/11/2016 21:15,2,0.000,ALERT,211.25,298.47,59.970,1460423703,"201051344000645","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,364896.7,364896.7,25840,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423705,375566.00
04/11/2016 21:15,2,0.000,ALERT,210.12,296.06,59.981,1460423703,"274151322000085","219011344069620",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,632474.6,632474.6,19448,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423706,375567.00
04/11/2016 21:15,2,0.000,ALERT,211.25,298.17,59.965,1460423703,"201051344000633","219011344069620",0.00,0.50,0,296.06,301.47,0.0,0.0,0.000,355885.3,355885.3,26297,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423708,375568.00
04/11/2016 21:15,2,0.000,ALERT,210.80,298.47,59.970,1460423703,"201051344000469","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,357124.6,357124.6,26245,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423710,375569.00
04/11/2016 21:15,2,0.000,ALERT,209.90,297.87,59.965,1460423703,"201051344000646","219011344069620",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,361519.0,361519.0,30803,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423712,375570.00
04/11/2016 21:15,2,0.000,ALERT,209.90,296.66,60.002,1460423703,"274151322000052","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,641609.3,641609.3,19670,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423714,375571.00
04/11/2016 21:15,2,0.000,ALERT,210.35,298.17,59.970,1460423703,"201051344000585","219011344069620",0.00,1.00,0,296.36,300.57,0.0,0.0,0.000,367241.4,367241.4,30810,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423716,375572.00
04/11/2016 21:15,2,0.000,ALERT,210.12,297.87,59.975,1460423703,"201051344001230","219011344069620",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,365358.8,365358.8,30600,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423718,375573.00
04/11/2016 21:15,2,0.000,ALERT,210.57,298.77,59.981,1460423703,"201051344000582","219011344069620",0.00,0.00,0,297.87,301.17,0.0,0.0,0.000,358923.7,358923.7,30779,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423719,375574.00
04/11/2016 21:15,2,0.000,ALERT,209.67,297.57,60.012,1460423703,"201051344000955","219011344069620",0.00,1.00,0,296.66,300.27,0.0,0.0,0.000,370439.7,370439.7,30714,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423721,375575.00
04/11/2016 21:15,2,0.000,ALERT,210.12,295.76,59.975,1460423703,"274151322000094","219011344069620",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,514167.2,514167.2,20549,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423723,375576.00
04/11/2016 21:15,2,0.000,ALERT,210.80,299.37,59.986,1460423703,"201051344000579","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,370506.6,370506.6,6319,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423725,375577.00
04/11/2016 21:15,2,0.000,ALERT,210.12,298.47,59.986,1460423703,"201051344000890","219011344069620",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,367542.9,367542.9,30739,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423726,375578.00
04/11/2016 21:15,2,0.000,ALERT,210.35,297.87,60.018,1460423703,"201051344000438","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,369735.8,369735.8,30739,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423728,375579.00
04/11/2016 21:15,2,0.000,ALERT,210.57,297.57,59.981,1460423703,"201051344000417","219011344069620",0.00,0.50,0,296.36,299.67,0.0,0.0,0.000,362990.2,362990.2,30894,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423730,375580.00
04/11/2016 21:15,2,0.000,ALERT,210.12,296.96,59.986,1460423703,"274151322000083","219011344069620",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,635850.5,635850.5,19725,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423732,375581.00
04/11/2016 21:15,2,0.000,ALERT,210.80,296.36,59.970,1460423703,"274151322000076","219011344069620",0.00,1.50,0,295.46,299.67,0.0,0.0,0.000,676417.3,676417.3,19731,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423734,375582.00
04/11/2016 21:15,2,0.000,ALERT,211.03,299.67,59.991,1460423703,"201051344000868","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,356281.2,356281.2,25978,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423736,375583.00
04/11/2016 21:15,2,0.000,ALERT,210.35,297.87,59.986,1460423703,"274151322000095","219011344069620",0.00,1.00,0,296.36,300.27,0.0,0.0,0.000,669461.8,669461.8,19628,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423738,375584.00
04/11/2016 21:15,2,0.000,ALERT,211.03,299.07,60.018,1460423703,"201051344000988","219011344069620",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,353606.9,353606.9,26269,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423739,375585.00
04/11/2016 21:15,2,0.000,ALERT,210.35,297.57,59.959,1460423703,"201051344001025","219011344069620",0.00,0.00,0,296.06,300.87,0.0,0.0,0.000,367253.8,367253.8,30790,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423741,375586.00
04/11/2016 21:15,2,0.000,ALERT,211.03,299.37,59.991,1460423703,"201051344000458","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,364044.4,364044.4,26192,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423743,375587.00
04/11/2016 21:15,2,0.000,ALERT,211.70,299.07,59.975,1460423703,"201051344000853","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,362542.0,362542.0,25785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423745,375588.00
04/11/2016 21:15,2,0.000,ALERT,210.80,298.47,59.986,1460423703,"201051344000685","219011344069620",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,369256.1,369256.1,30610,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423747,375589.00
04/11/2016 21:15,2,0.000,ALERT,210.80,298.17,59.991,1460423703,"201051344000917","219011344069620",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,366464.2,366464.2,30615,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423748,375590.00
04/11/2016 21:15,2,0.000,ALERT,210.80,298.47,59.996,1460423703,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,371527.7,371527.7,30472,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423750,375591.00
04/11/2016 21:15,2,0.000,ALERT,210.35,297.26,59.981,1460423703,"201051344000651","219011344069620",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,363501.4,363501.4,30842,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423752,375592.00
04/11/2016 21:15,2,0.000,ALERT,209.90,296.66,59.928,1460423703,"274151322000088","219011344069620",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,616016.5,616016.5,19411,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423754,375593.00
04/11/2016 21:15,2,0.000,ALERT,211.25,296.36,59.981,1460423703,"274151322000068","219011344069620",0.00,2.50,0,294.86,297.87,0.0,0.0,0.000,513836.7,513836.7,20753,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423756,375594.00
04/11/2016 21:15,2,0.000,ALERT,210.35,298.17,60.007,1460423703,"201051344001135","219011344069620",0.00,0.50,0,296.96,300.87,0.0,0.0,0.000,359895.0,359895.0,30799,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423757,375595.00
04/11/2016 21:15,2,0.000,ALERT,210.80,299.97,59.938,1460423703,"201051344000594","219011344069620",0.00,0.50,0,297.57,302.07,0.0,0.0,0.000,367293.4,367293.4,26224,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423759,375596.00
04/11/2016 21:15,2,0.000,ALERT,210.57,298.17,59.970,1460423703,"201051344001203","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,366429.4,366429.4,30795,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423761,375597.00
04/11/2016 21:15,2,0.000,ALERT,210.35,296.66,59.959,1460423703,"274151322000054","219011344069620",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,629622.7,629622.7,19436,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423763,375598.00
04/11/2016 21:15,2,0.000,ALERT,211.48,299.07,59.970,1460423703,"201051344000867","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,355616.8,355616.8,26227,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423765,375599.00
04/11/2016 21:15,2,0.000,ALERT,210.35,298.47,59.965,1460423703,"201051344001093","219011344069620",0.00,1.50,0,296.36,299.97,0.0,0.0,0.000,365424.0,365424.0,30668,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423766,375600.00
04/11/2016 21:15,2,0.000,ALERT,211.03,299.37,59.970,1460423703,"201051344000900","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,370891.6,370891.6,25620,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423768,375601.00
04/11/2016 21:15,2,0.000,ALERT,211.25,298.47,59.970,1460423703,"201051344000648","219011344069620",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,363444.3,363444.3,25924,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423770,375602.00
04/11/2016 21:15,2,0.000,ALERT,211.25,299.97,59.970,1460423703,"201051344000569","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,372150.3,372150.3,25554,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423772,375603.00
04/11/2016 21:15,2,0.000,ALERT,211.03,299.67,59.965,1460423703,"201051344000983","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,363698.3,363698.3,26024,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423774,375604.00
04/11/2016 21:15,2,0.000,ALERT,211.25,299.07,59.965,1460423703,"201051344001158","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,358705.9,358705.9,26280,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423776,375605.00
04/11/2016 21:15,2,0.000,ALERT,211.70,299.97,59.970,1460423703,"201051344000576","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,365363.7,365363.7,25693,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460423777,375606.00
