ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 21:15,2,0.000,ALERT,210.35,295.76,59.965,1460423703,"274151322000087","219011344069620",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,603883.6,603883.6,19508,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460423779,375607.00
04/11/2016 21:30,2,0.000,ALERT,211.70,299.37,59.981,1460424603,"201051344000645","219011344069620",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,364896.7,364896.7,25842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424605,375608.00
04/11/2016 21:30,2,0.000,ALERT,210.57,297.26,59.986,1460424603,"274151322000085","219011344069620",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,632474.6,632474.6,19450,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424607,375609.00
04/11/2016 21:30,2,0.000,ALERT,211.93,299.07,59.991,1460424603,"201051344000633","219011344069620",0.00,0.00,0,294.86,300.27,0.0,0.0,0.000,355885.3,355885.3,26299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424609,375610.00
04/11/2016 21:30,2,0.000,ALERT,211.25,299.37,59.986,1460424603,"201051344000469","219011344069620",0.00,-0.50,0,295.76,300.57,0.0,0.0,0.000,357124.6,357124.6,26247,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424611,375611.00
04/11/2016 21:30,2,0.000,ALERT,210.35,298.47,59.954,1460424603,"201051344000646","219011344069620",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,361519.0,361519.0,30805,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424612,375612.00
04/11/2016 21:30,2,0.000,ALERT,210.35,297.26,59.981,1460424603,"274151322000052","219011344069620",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,641609.3,641609.3,19672,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424614,375613.00
04/11/2016 21:30,2,0.000,ALERT,210.80,298.77,59.986,1460424603,"201051344000585","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,367241.4,367241.4,30812,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424616,375614.00
04/11/2016 21:30,2,0.000,ALERT,210.57,298.47,59.981,1460424603,"201051344001230","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,365358.8,365358.8,30602,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424618,375615.00
04/11/2016 21:30,2,0.000,ALERT,211.25,299.37,59.996,1460424603,"201051344000582","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,358923.7,358923.7,30781,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424620,375616.00
04/11/2016 21:30,2,0.000,ALERT,210.35,298.47,59.986,1460424603,"201051344000955","219011344069620",0.00,1.00,0,295.46,299.97,0.0,0.0,0.000,370439.7,370439.7,30716,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424621,375617.00
04/11/2016 21:30,2,0.000,ALERT,210.57,296.96,59.975,1460424603,"274151322000094","219011344069620",0.00,0.50,0,294.56,297.87,0.0,0.0,0.000,514167.2,514167.2,20551,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424623,375618.00
04/11/2016 21:30,2,0.000,ALERT,211.25,299.97,59.954,1460424603,"201051344000579","219011344069620",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,370506.6,370506.6,6321,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424625,375619.00
04/11/2016 21:30,2,0.000,ALERT,210.57,298.77,59.986,1460424603,"201051344000890","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,367542.9,367542.9,30741,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424627,375620.00
04/11/2016 21:30,2,0.000,ALERT,210.80,298.17,59.981,1460424603,"201051344000438","219011344069620",0.00,0.00,0,296.36,300.27,0.0,0.0,0.000,369735.8,369735.8,30741,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424629,375621.00
04/11/2016 21:30,2,0.000,ALERT,211.03,298.17,59.986,1460424603,"201051344000417","219011344069620",0.00,1.00,0,295.76,299.37,0.0,0.0,0.000,362990.2,362990.2,30896,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424630,375622.00
04/11/2016 21:30,2,0.000,ALERT,210.57,297.26,59.986,1460424603,"274151322000083","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,635850.5,635850.5,19727,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424632,375623.00
04/11/2016 21:30,2,0.000,ALERT,211.25,297.26,59.986,1460424603,"274151322000076","219011344069620",0.00,1.50,0,295.16,299.07,0.0,0.0,0.000,676417.3,676417.3,19733,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424634,375624.00
04/11/2016 21:30,2,0.000,ALERT,211.25,299.97,60.039,1460424603,"201051344000868","219011344069620",0.00,0.50,0,297.57,301.47,0.0,0.0,0.000,356281.2,356281.2,25980,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424636,375625.00
04/11/2016 21:30,2,0.000,ALERT,210.57,298.17,59.991,1460424603,"274151322000095","219011344069620",0.00,0.50,0,296.36,299.37,0.0,0.0,0.000,669461.8,669461.8,19630,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424638,375626.00
04/11/2016 21:30,2,0.000,ALERT,211.03,299.37,59.996,1460424603,"201051344000988","219011344069620",0.00,0.50,0,294.86,300.57,0.0,0.0,0.000,353606.9,353606.9,26271,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424640,375627.00
04/11/2016 21:30,2,0.000,ALERT,210.57,297.87,59.991,1460424603,"201051344001025","219011344069620",0.00,0.00,0,295.76,300.57,0.0,0.0,0.000,367253.8,367253.8,30792,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424642,375628.00
04/11/2016 21:30,2,0.000,ALERT,211.25,299.37,59.986,1460424603,"201051344000458","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,364044.4,364044.4,26194,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424643,375629.00
04/11/2016 21:30,2,0.000,ALERT,211.93,299.37,59.986,1460424603,"201051344000853","219011344069620",0.00,0.00,0,297.57,301.17,0.0,0.0,0.000,362542.0,362542.0,25787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424645,375630.00
04/11/2016 21:30,2,0.000,ALERT,211.25,298.77,59.991,1460424603,"201051344000685","219011344069620",0.00,0.50,0,296.66,299.97,0.0,0.0,0.000,369256.1,369256.1,30612,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424647,375631.00
04/11/2016 21:30,2,0.000,ALERT,211.03,298.17,60.034,1460424603,"201051344000917","219011344069620",0.00,1.50,0,295.46,299.37,0.0,0.0,0.000,366464.2,366464.2,30617,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424649,375632.00
04/11/2016 21:30,2,0.000,ALERT,211.25,299.07,59.991,1460424603,"201051344001145","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,371527.7,371527.7,30474,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424651,375633.00
04/11/2016 21:30,2,0.000,ALERT,210.80,297.87,60.018,1460424603,"201051344000651","219011344069620",0.00,-0.50,0,295.76,299.67,0.0,0.0,0.000,363501.4,363501.4,30844,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424652,375634.00
04/11/2016 21:30,2,0.000,ALERT,210.12,296.96,59.986,1460424603,"274151322000088","219011344069620",0.00,2.00,0,295.16,298.17,0.0,0.0,0.000,616016.5,616016.5,19413,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424654,375635.00
04/11/2016 21:30,2,0.000,ALERT,211.25,296.36,59.996,1460424603,"274151322000068","219011344069620",0.00,2.00,0,294.86,297.57,0.0,0.0,0.000,513836.7,513836.7,20755,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424656,375636.00
04/11/2016 21:30,2,0.000,ALERT,210.35,298.47,59.975,1460424603,"201051344001135","219011344069620",0.00,0.50,0,296.66,300.57,0.0,0.0,0.000,359895.0,359895.0,30801,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424658,375637.00
04/11/2016 21:30,2,0.000,ALERT,210.80,299.97,59.944,1460424603,"201051344000594","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,367293.4,367293.4,26226,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424660,375638.00
04/11/2016 21:30,2,0.000,ALERT,210.80,298.17,59.996,1460424603,"201051344001203","219011344069620",0.00,0.50,0,296.36,301.47,0.0,0.0,0.000,366429.4,366429.4,30797,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424661,375639.00
04/11/2016 21:30,2,0.000,ALERT,210.35,297.26,59.981,1460424603,"274151322000054","219011344069620",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,629622.7,629622.7,19438,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424663,375640.00
04/11/2016 21:30,2,0.000,ALERT,211.48,299.07,59.986,1460424603,"201051344000867","219011344069620",0.00,1.00,0,296.66,301.17,0.0,0.0,0.000,355616.8,355616.8,26229,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424665,375641.00
04/11/2016 21:30,2,0.000,ALERT,210.80,298.77,59.981,1460424603,"201051344001093","219011344069620",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,365424.0,365424.0,30670,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424667,375642.00
04/11/2016 21:30,2,0.000,ALERT,211.03,299.07,59.975,1460424603,"201051344000900","219011344069620",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,370891.6,370891.6,25622,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424669,375643.00
04/11/2016 21:30,2,0.000,ALERT,211.48,298.47,59.949,1460424603,"201051344000648","219011344069620",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,363444.3,363444.3,25926,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424671,375644.00
04/11/2016 21:30,2,0.000,ALERT,211.25,299.67,60.012,1460424603,"201051344000569","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,372150.3,372150.3,25556,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424672,375645.00
04/11/2016 21:30,2,0.000,ALERT,211.25,299.07,59.986,1460424603,"201051344000983","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,363698.3,363698.3,26026,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424674,375646.00
04/11/2016 21:30,2,0.000,ALERT,211.25,298.77,59.986,1460424603,"201051344001158","219011344069620",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,358705.9,358705.9,26282,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424676,375647.00
04/11/2016 21:30,2,0.000,ALERT,211.70,299.67,60.023,1460424603,"201051344000576","219011344069620",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,365363.7,365363.7,25695,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460424678,375648.00
04/11/2016 21:30,2,0.000,ALERT,210.57,296.36,59.938,1460424603,"274151322000087","219011344069620",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,603883.6,603883.6,19510,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460424679,375649.00
04/11/2016 21:45,2,0.000,ALERT,212.61,300.87,60.007,1460425504,"201051344000645","219011344069620",0.00,1.00,0,297.26,302.07,0.0,0.0,0.000,364896.7,364896.7,25844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425506,375650.00
04/11/2016 21:45,2,0.000,ALERT,211.70,298.47,59.975,1460425504,"274151322000085","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,632474.6,632474.6,19452,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425507,375651.00
04/11/2016 21:45,2,0.000,ALERT,212.83,300.57,59.944,1460425504,"201051344000633","219011344069620",0.00,0.50,0,295.16,301.47,0.0,0.0,0.000,355885.3,355885.3,26301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425509,375652.00
04/11/2016 21:45,2,0.000,ALERT,212.16,300.57,59.970,1460425504,"201051344000469","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,357124.6,357124.6,26249,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425511,375653.00
04/11/2016 21:45,2,0.000,ALERT,211.48,299.67,59.975,1460425504,"201051344000646","219011344069620",0.00,0.50,0,296.06,300.87,0.0,0.0,0.000,361519.0,361519.0,30807,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425513,375654.00
04/11/2016 21:45,2,0.000,ALERT,211.25,299.07,59.959,1460425504,"274151322000052","219011344069620",0.00,1.00,0,294.56,299.97,0.0,0.0,0.000,641609.3,641609.3,19674,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425515,375655.00
04/11/2016 21:45,2,0.000,ALERT,211.70,299.67,59.965,1460425504,"201051344000585","219011344069620",0.00,1.00,0,296.06,301.17,0.0,0.0,0.000,367241.4,367241.4,30814,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425516,375656.00
04/11/2016 21:45,2,0.000,ALERT,211.48,299.97,59.970,1460425504,"201051344001230","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,365358.8,365358.8,30604,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425518,375657.00
04/11/2016 21:45,2,0.000,ALERT,212.16,300.27,59.928,1460425504,"201051344000582","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,358923.7,358923.7,30783,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425520,375658.00
04/11/2016 21:45,2,0.000,ALERT,211.25,299.37,59.970,1460425504,"201051344000955","219011344069620",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,370439.7,370439.7,30718,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425522,375659.00
04/11/2016 21:45,2,0.000,ALERT,211.48,297.87,59.991,1460425504,"274151322000094","219011344069620",0.00,0.50,0,294.26,299.07,0.0,0.0,0.000,514167.2,514167.2,20553,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425524,375660.00
04/11/2016 21:45,2,0.000,ALERT,212.16,301.17,59.959,1460425504,"201051344000579","219011344069620",0.00,1.00,0,298.17,302.68,0.0,0.0,0.000,370506.6,370506.6,6323,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425526,375661.00
04/11/2016 21:45,2,0.000,ALERT,211.48,299.67,59.965,1460425504,"201051344000890","219011344069620",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,367542.9,367542.9,30743,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425527,375662.00
04/11/2016 21:45,2,0.000,ALERT,211.70,299.37,59.970,1460425504,"201051344000438","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,369735.8,369735.8,30743,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425529,375663.00
04/11/2016 21:45,2,0.000,ALERT,211.70,298.77,59.970,1460425504,"201051344000417","219011344069620",0.00,0.50,0,296.06,300.57,0.0,0.0,0.000,362990.2,362990.2,30898,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425531,375664.00
04/11/2016 21:45,2,0.000,ALERT,211.70,298.47,59.959,1460425504,"274151322000083","219011344069620",0.00,1.50,0,294.86,299.97,0.0,0.0,0.000,635850.5,635850.5,19729,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425533,375665.00
04/11/2016 21:45,2,0.000,ALERT,212.16,298.47,59.933,1460425504,"274151322000076","219011344069620",0.00,1.00,0,294.86,300.27,0.0,0.0,0.000,676417.3,676417.3,19735,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425535,375666.00
04/11/2016 21:45,2,0.000,ALERT,212.16,301.47,59.965,1460425504,"201051344000868","219011344069620",0.00,0.50,0,298.17,302.98,0.0,0.0,0.000,356281.2,356281.2,25982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425536,375667.00
04/11/2016 21:45,2,0.000,ALERT,211.48,299.67,59.970,1460425504,"274151322000095","219011344069620",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,669461.8,669461.8,19632,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425538,375668.00
04/11/2016 21:45,2,0.000,ALERT,212.16,300.87,59.970,1460425504,"201051344000988","219011344069620",0.00,1.00,0,295.16,301.77,0.0,0.0,0.000,353606.9,353606.9,26273,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425540,375669.00
04/11/2016 21:45,2,0.000,ALERT,211.25,298.47,59.975,1460425504,"201051344001025","219011344069620",0.00,0.00,0,296.06,301.77,0.0,0.0,0.000,367253.8,367253.8,30794,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425542,375670.00
04/11/2016 21:45,2,0.000,ALERT,212.16,301.17,59.981,1460425504,"201051344000458","219011344069620",0.00,2.00,0,297.87,302.98,0.0,0.0,0.000,364044.4,364044.4,26196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425544,375671.00
04/11/2016 21:45,2,0.000,ALERT,212.83,301.17,59.970,1460425504,"201051344000853","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,362542.0,362542.0,25789,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425545,375672.00
04/11/2016 21:45,2,0.000,ALERT,211.93,299.37,59.938,1460425504,"201051344000685","219011344069620",0.00,0.50,0,296.06,301.17,0.0,0.0,0.000,369256.1,369256.1,30614,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425547,375673.00
04/11/2016 21:45,2,0.000,ALERT,211.70,299.07,59.996,1460425504,"201051344000917","219011344069620",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,366464.2,366464.2,30619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425549,375674.00
04/11/2016 21:45,2,0.000,ALERT,211.93,299.67,59.986,1460425504,"201051344001145","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,371527.7,371527.7,30476,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425551,375675.00
04/11/2016 21:45,2,0.000,ALERT,211.70,298.47,59.986,1460425504,"201051344000651","219011344069620",0.00,-0.50,0,296.06,300.57,0.0,0.0,0.000,363501.4,363501.4,30846,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425553,375676.00
04/11/2016 21:45,2,0.000,ALERT,211.25,298.17,59.970,1460425504,"274151322000088","219011344069620",0.00,2.00,0,294.26,299.37,0.0,0.0,0.000,616016.5,616016.5,19415,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425554,375677.00
04/11/2016 21:45,2,0.000,ALERT,212.16,297.57,59.917,1460425504,"274151322000068","219011344069620",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,513836.7,513836.7,20757,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425556,375678.00
04/11/2016 21:45,2,0.000,ALERT,211.25,299.37,59.996,1460425504,"201051344001135","219011344069620",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,359895.0,359895.0,30803,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425558,375679.00
04/11/2016 21:45,2,0.000,ALERT,211.93,301.77,59.965,1460425504,"201051344000594","219011344069620",0.00,0.50,0,296.96,302.37,0.0,0.0,0.000,367293.4,367293.4,26228,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425560,375680.00
04/11/2016 21:45,2,0.000,ALERT,211.48,298.77,59.965,1460425504,"201051344001203","219011344069620",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,366429.4,366429.4,30799,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425562,375681.00
04/11/2016 21:45,2,0.000,ALERT,211.25,299.37,59.970,1460425504,"274151322000054","219011344069620",0.00,2.00,0,294.56,299.97,0.0,0.0,0.000,629622.7,629622.7,19440,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425564,375682.00
04/11/2016 21:45,2,0.000,ALERT,212.61,300.87,59.970,1460425504,"201051344000867","219011344069620",0.00,1.50,0,296.36,302.68,0.0,0.0,0.000,355616.8,355616.8,26231,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425565,375683.00
04/11/2016 21:45,2,0.000,ALERT,211.48,299.07,59.996,1460425504,"201051344001093","219011344069620",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,365424.0,365424.0,30672,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425567,375684.00
04/11/2016 21:45,2,0.000,ALERT,212.16,301.17,59.981,1460425504,"201051344000900","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,370891.6,370891.6,25624,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425569,375685.00
04/11/2016 21:45,2,0.000,ALERT,212.38,300.27,59.975,1460425504,"201051344000648","219011344069620",0.00,-0.50,0,296.66,302.07,0.0,0.0,0.000,363444.3,363444.3,25928,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425571,375686.00
04/11/2016 21:45,2,0.000,ALERT,212.38,301.47,59.970,1460425504,"201051344000569","219011344069620",0.00,0.50,0,297.87,303.28,0.0,0.0,0.000,372150.3,372150.3,25558,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425573,375687.00
04/11/2016 21:45,2,0.000,ALERT,212.16,301.47,59.970,1460425504,"201051344000983","219011344069620",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,363698.3,363698.3,26028,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425574,375688.00
04/11/2016 21:45,2,0.000,ALERT,212.38,300.87,59.970,1460425504,"201051344001158","219011344069620",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,358705.9,358705.9,26284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425576,375689.00
04/11/2016 21:45,2,0.000,ALERT,212.83,301.77,59.965,1460425504,"201051344000576","219011344069620",0.00,0.50,0,297.26,302.37,0.0,0.0,0.000,365363.7,365363.7,25697,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460425578,375690.00
04/11/2016 21:45,2,0.000,ALERT,211.70,297.87,59.970,1460425504,"274151322000087","219011344069620",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,603883.6,603883.6,19512,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460425580,375691.00
04/11/2016 22:00,2,0.000,ALERT,213.06,301.77,59.991,1460426403,"201051344000645","219011344069620",0.00,1.00,0,299.07,303.58,0.0,0.0,0.000,364896.7,364896.7,25846,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426405,375692.00
04/11/2016 22:00,2,0.000,ALERT,212.16,299.07,59.970,1460426403,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,632474.6,632474.6,19454,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426407,375693.00
04/11/2016 22:00,2,0.000,ALERT,213.29,301.77,59.986,1460426403,"201051344000633","219011344069620",0.00,0.00,0,296.96,302.98,0.0,0.0,0.000,355885.3,355885.3,26303,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426408,375694.00
04/11/2016 22:00,2,0.000,ALERT,212.61,301.77,59.996,1460426403,"201051344000469","219011344069620",0.00,-0.50,0,297.26,302.98,0.0,0.0,0.000,357124.6,357124.6,26251,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460426410,375695.00
04/11/2016 22:00,2,0.000,ALERT,211.70,299.97,60.002,1460426403,"201051344000646","219011344069620",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,361519.0,361519.0,30809,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426412,375696.00
04/11/2016 22:00,2,0.000,ALERT,211.48,299.37,59.996,1460426403,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,641609.3,641609.3,19676,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426414,375697.00
04/11/2016 22:00,2,0.000,ALERT,212.16,299.97,59.981,1460426403,"201051344000585","219011344069620",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,367241.4,367241.4,30816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426416,375698.00
04/11/2016 22:00,2,0.000,ALERT,211.93,299.97,59.986,1460426403,"201051344001230","219011344069620",0.00,0.50,0,298.17,301.17,0.0,0.0,0.000,365358.8,365358.8,30606,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460426418,375699.00
04/11/2016 22:00,2,0.000,ALERT,212.38,300.57,59.970,1460426403,"201051344000582","219011344069620",0.00,0.00,0,298.17,301.77,0.0,0.0,0.000,358923.7,358923.7,30785,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426419,375700.00
04/11/2016 22:00,2,0.000,ALERT,211.70,299.97,59.975,1460426403,"201051344000955","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,370439.7,370439.7,30720,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460426421,375701.00
04/11/2016 22:00,2,0.000,ALERT,211.48,298.47,59.975,1460426403,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.57,0.0,0.0,0.000,514167.2,514167.2,20555,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426423,375702.00
04/11/2016 22:00,2,0.000,ALERT,212.61,302.68,60.023,1460426403,"201051344000579","219011344069620",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,370506.6,370506.6,6325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426425,375703.00
04/11/2016 22:00,2,0.000,ALERT,211.70,300.27,59.996,1460426403,"201051344000890","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,367542.9,367542.9,30745,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426426,375704.00
04/11/2016 22:00,2,0.000,ALERT,212.16,299.97,59.970,1460426403,"201051344000438","219011344069620",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,369735.8,369735.8,30745,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426428,375705.00
04/11/2016 22:00,2,0.000,ALERT,212.16,299.37,59.928,1460426403,"201051344000417","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,362990.2,362990.2,30900,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426430,375706.00
04/11/2016 22:00,2,0.000,ALERT,211.93,299.97,59.959,1460426403,"274151322000083","219011344069620",0.00,1.00,0,297.26,301.77,0.0,0.0,0.000,635850.5,635850.5,19731,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460426432,375707.00
04/11/2016 22:00,2,0.000,ALERT,212.38,299.07,59.959,1460426403,"274151322000076","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,676417.3,676417.3,19737,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426434,375708.00
04/11/2016 22:00,2,0.000,ALERT,212.61,302.68,59.970,1460426403,"201051344000868","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,356281.2,356281.2,25984,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426436,375709.00
04/11/2016 22:00,2,0.000,ALERT,211.70,300.27,59.917,1460426403,"274151322000095","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,669461.8,669461.8,19634,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426437,375710.00
04/11/2016 22:00,2,0.000,ALERT,212.38,301.77,59.933,1460426403,"201051344000988","219011344069620",0.00,1.00,0,296.66,302.98,0.0,0.0,0.000,353606.9,353606.9,26275,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426439,375711.00
04/11/2016 22:00,2,0.000,ALERT,211.93,299.37,59.959,1460426403,"201051344001025","219011344069620",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,367253.8,367253.8,30796,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426441,375712.00
04/11/2016 22:00,2,0.000,ALERT,212.61,301.77,59.975,1460426403,"201051344000458","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,364044.4,364044.4,26198,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426443,375713.00
04/11/2016 22:00,2,0.000,ALERT,213.06,301.47,59.975,1460426403,"201051344000853","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,362542.0,362542.0,25791,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460426445,375714.00
04/11/2016 22:00,2,0.000,ALERT,212.38,299.67,59.965,1460426403,"201051344000685","219011344069620",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,369256.1,369256.1,30616,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426447,375715.00
04/11/2016 22:00,2,0.000,ALERT,212.16,299.67,59.970,1460426403,"201051344000917","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,366464.2,366464.2,30621,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426448,375716.00
04/11/2016 22:00,2,0.000,ALERT,212.38,299.97,59.944,1460426403,"201051344001145","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,371527.7,371527.7,30478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426450,375717.00
04/11/2016 22:00,2,0.000,ALERT,212.16,299.37,59.975,1460426403,"201051344000651","219011344069620",0.00,-0.50,0,297.26,300.57,0.0,0.0,0.000,363501.4,363501.4,30848,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426452,375718.00
04/11/2016 22:00,2,0.000,ALERT,211.48,298.77,59.949,1460426403,"274151322000088","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,616016.5,616016.5,19417,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426454,375719.00
04/11/2016 22:00,2,0.000,ALERT,212.61,298.47,59.986,1460426403,"274151322000068","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,513836.7,513836.7,20759,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426456,375720.00
04/11/2016 22:00,2,0.000,ALERT,211.70,299.67,59.965,1460426403,"201051344001135","219011344069620",0.00,0.50,0,297.26,301.77,0.0,0.0,0.000,359895.0,359895.0,30805,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426457,375721.00
04/11/2016 22:00,2,0.000,ALERT,212.38,302.37,59.954,1460426403,"201051344000594","219011344069620",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,367293.4,367293.4,26230,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460426459,375722.00
04/11/2016 22:00,2,0.000,ALERT,211.93,299.37,59.965,1460426403,"201051344001203","219011344069620",0.00,0.50,0,297.26,302.68,0.0,0.0,0.000,366429.4,366429.4,30801,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426461,375723.00
04/11/2016 22:00,2,0.000,ALERT,211.70,299.67,59.954,1460426403,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,629622.7,629622.7,19442,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426463,375724.00
04/11/2016 22:00,2,0.000,ALERT,212.83,301.47,59.954,1460426403,"201051344000867","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,355616.8,355616.8,26233,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426465,375725.00
04/11/2016 22:00,2,0.000,ALERT,211.93,299.37,59.996,1460426403,"201051344001093","219011344069620",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,365424.0,365424.0,30674,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426466,375726.00
04/11/2016 22:00,2,0.000,ALERT,212.61,301.77,59.954,1460426403,"201051344000900","219011344069620",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,370891.6,370891.6,25626,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426468,375727.00
04/11/2016 22:00,2,0.000,ALERT,212.83,301.17,59.959,1460426403,"201051344000648","219011344069620",0.00,-0.50,0,298.77,303.28,0.0,0.0,0.000,363444.3,363444.3,25930,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426470,375728.00
04/11/2016 22:00,2,0.000,ALERT,212.61,302.37,59.954,1460426403,"201051344000569","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,372150.3,372150.3,25560,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460426472,375729.00
04/11/2016 22:00,2,0.000,ALERT,212.83,302.07,59.970,1460426403,"201051344000983","219011344069620",0.00,1.00,0,299.37,303.88,0.0,0.0,0.000,363698.3,363698.3,26030,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426474,375730.00
04/11/2016 22:00,2,0.000,ALERT,212.83,301.77,59.944,1460426403,"201051344001158","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,358705.9,358705.9,26286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426475,375731.00
04/11/2016 22:00,2,0.000,ALERT,213.29,302.37,59.954,1460426403,"201051344000576","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,365363.7,365363.7,25699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460426477,375732.00
04/11/2016 22:00,2,0.000,ALERT,212.38,299.07,59.944,1460426403,"274151322000087","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,603883.6,603883.6,19514,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460426479,375733.00
04/11/2016 22:15,2,0.000,ALERT,213.29,301.47,59.970,1460427303,"201051344000645","219011344069620",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,364896.7,364896.7,25848,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427305,375734.00
04/11/2016 22:15,2,0.000,ALERT,212.16,299.07,59.959,1460427303,"274151322000085","219011344069620",0.00,1.50,0,296.96,300.87,0.0,0.0,0.000,632474.6,632474.6,19456,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427307,375735.00
04/11/2016 22:15,2,0.000,ALERT,213.51,301.17,59.965,1460427303,"201051344000633","219011344069620",0.00,0.50,0,298.47,303.28,0.0,0.0,0.000,355885.3,355885.3,26305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460427309,375736.00
04/11/2016 22:15,2,0.000,ALERT,213.06,301.47,59.965,1460427303,"201051344000469","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,357124.6,357124.6,26253,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427311,375737.00
04/11/2016 22:15,2,0.000,ALERT,212.61,300.87,59.970,1460427303,"201051344000646","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,361519.0,361519.0,30811,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427313,375738.00
04/11/2016 22:15,2,0.000,ALERT,211.93,299.37,59.975,1460427303,"274151322000052","219011344069620",0.00,1.50,0,296.66,301.47,0.0,0.0,0.000,641609.3,641609.3,19678,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427314,375739.00
04/11/2016 22:15,2,0.000,ALERT,212.83,300.87,59.970,1460427303,"201051344000585","219011344069620",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,367241.4,367241.4,30818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427316,375740.00
04/11/2016 22:15,2,0.000,ALERT,212.83,301.17,59.965,1460427303,"201051344001230","219011344069620",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,365358.8,365358.8,30608,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427318,375741.00
04/11/2016 22:15,2,0.000,ALERT,213.06,301.47,59.970,1460427303,"201051344000582","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,358923.7,358923.7,30787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460427320,375742.00
04/11/2016 22:15,2,0.000,ALERT,212.38,300.87,59.975,1460427303,"201051344000955","219011344069620",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,370439.7,370439.7,30722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460427321,375743.00
04/11/2016 22:15,2,0.000,ALERT,212.16,298.47,59.938,1460427303,"274151322000094","219011344069620",0.00,0.50,0,296.36,300.27,0.0,0.0,0.000,514167.2,514167.2,20557,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427323,375744.00
04/11/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1460427303,"201051344000579","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,370506.6,370506.6,6327,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427325,375745.00
04/11/2016 22:15,2,0.000,ALERT,212.61,300.87,59.965,1460427303,"201051344000890","219011344069620",0.00,1.00,0,297.87,302.98,0.0,0.0,0.000,367542.9,367542.9,30747,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427327,375746.00
04/11/2016 22:15,2,0.000,ALERT,212.83,300.57,59.996,1460427303,"201051344000438","219011344069620",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,369735.8,369735.8,30747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460427329,375747.00
04/11/2016 22:15,2,0.000,ALERT,212.83,300.27,59.949,1460427303,"201051344000417","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,362990.2,362990.2,30902,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427330,375748.00
04/11/2016 22:15,2,0.000,ALERT,212.38,299.37,59.954,1460427303,"274151322000083","219011344069620",0.00,1.50,0,296.96,301.17,0.0,0.0,0.000,635850.5,635850.5,19733,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427332,375749.00
04/11/2016 22:15,2,0.000,ALERT,212.83,299.37,59.928,1460427303,"274151322000076","219011344069620",0.00,1.00,0,296.96,301.17,0.0,0.0,0.000,676417.3,676417.3,19739,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427334,375750.00
04/11/2016 22:15,2,0.000,ALERT,212.83,302.37,59.965,1460427303,"201051344000868","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,356281.2,356281.2,25986,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427336,375751.00
