ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 22:15,2,0.000,ALERT,212.16,300.27,59.959,1460427303,"274151322000095","219011344069620",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,669461.8,669461.8,19636,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427338,375752.00
04/11/2016 22:15,2,0.000,ALERT,212.83,301.47,59.965,1460427303,"201051344000988","219011344069620",0.00,1.00,0,297.57,303.28,0.0,0.0,0.000,353606.9,353606.9,26277,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460427339,375753.00
04/11/2016 22:15,2,0.000,ALERT,212.38,299.97,59.928,1460427303,"201051344001025","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,367253.8,367253.8,30798,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460427341,375754.00
04/11/2016 22:15,2,0.000,ALERT,212.83,301.77,59.965,1460427303,"201051344000458","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,364044.4,364044.4,26200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427343,375755.00
04/11/2016 22:15,2,0.000,ALERT,213.51,301.47,59.959,1460427303,"201051344000853","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,362542.0,362542.0,25793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427345,375756.00
04/11/2016 22:15,2,0.000,ALERT,212.83,300.57,59.965,1460427303,"201051344000685","219011344069620",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,369256.1,369256.1,30618,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427347,375757.00
04/11/2016 22:15,2,0.000,ALERT,212.83,299.97,59.965,1460427303,"201051344000917","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,366464.2,366464.2,30623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427349,375758.00
04/11/2016 22:15,2,0.000,ALERT,212.83,300.87,59.965,1460427303,"201051344001145","219011344069620",0.00,0.50,0,298.17,302.68,0.0,0.0,0.000,371527.7,371527.7,30480,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427350,375759.00
04/11/2016 22:15,2,0.000,ALERT,212.61,299.97,59.965,1460427303,"201051344000651","219011344069620",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,363501.4,363501.4,30850,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427352,375760.00
04/11/2016 22:15,2,0.000,ALERT,211.70,298.77,59.959,1460427303,"274151322000088","219011344069620",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,616016.5,616016.5,19419,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427354,375761.00
04/11/2016 22:15,2,0.000,ALERT,212.83,298.17,59.959,1460427303,"274151322000068","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,513836.7,513836.7,20761,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427356,375762.00
04/11/2016 22:15,2,0.000,ALERT,212.38,300.57,59.986,1460427303,"201051344001135","219011344069620",0.00,0.50,0,297.87,302.37,0.0,0.0,0.000,359895.0,359895.0,30807,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460427357,375763.00
04/11/2016 22:15,2,0.000,ALERT,212.61,302.07,59.981,1460427303,"201051344000594","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,367293.4,367293.4,26232,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427359,375764.00
04/11/2016 22:15,2,0.000,ALERT,212.83,300.27,59.970,1460427303,"201051344001203","219011344069620",0.00,0.50,0,297.57,303.58,0.0,0.0,0.000,366429.4,366429.4,30803,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427361,375765.00
04/11/2016 22:15,2,0.000,ALERT,211.93,299.37,59.970,1460427303,"274151322000054","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,629622.7,629622.7,19444,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427363,375766.00
04/11/2016 22:15,2,0.000,ALERT,213.29,301.17,59.938,1460427303,"201051344000867","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,355616.8,355616.8,26235,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427365,375767.00
04/11/2016 22:15,2,0.000,ALERT,212.61,300.27,59.975,1460427303,"201051344001093","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,365424.0,365424.0,30676,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427366,375768.00
04/11/2016 22:15,2,0.000,ALERT,212.83,301.77,59.970,1460427303,"201051344000900","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,370891.6,370891.6,25628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427368,375769.00
04/11/2016 22:15,2,0.000,ALERT,213.06,301.17,59.928,1460427303,"201051344000648","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,363444.3,363444.3,25932,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460427370,375770.00
04/11/2016 22:15,2,0.000,ALERT,212.83,302.07,59.965,1460427303,"201051344000569","219011344069620",0.00,0.50,0,300.57,304.18,0.0,0.0,0.000,372150.3,372150.3,25562,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427372,375771.00
04/11/2016 22:15,2,0.000,ALERT,212.61,301.77,59.965,1460427303,"201051344000983","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,363698.3,363698.3,26032,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427374,375772.00
04/11/2016 22:15,2,0.000,ALERT,213.06,301.77,59.965,1460427303,"201051344001158","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,358705.9,358705.9,26288,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427375,375773.00
04/11/2016 22:15,2,0.000,ALERT,213.29,302.07,59.965,1460427303,"201051344000576","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,365363.7,365363.7,25701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427377,375774.00
04/11/2016 22:15,2,0.000,ALERT,212.38,298.77,60.002,1460427303,"274151322000087","219011344069620",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,603883.6,603883.6,19516,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460427379,375775.00
04/11/2016 22:30,2,0.000,ALERT,213.51,301.77,59.970,1460428203,"201051344000645","219011344069620",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,364896.7,364896.7,25850,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428205,375776.00
04/11/2016 22:30,2,0.000,ALERT,212.83,299.97,59.970,1460428203,"274151322000085","219011344069620",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,632474.6,632474.6,19458,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428207,375777.00
04/11/2016 22:30,2,0.000,ALERT,213.74,301.77,59.970,1460428203,"201051344000633","219011344069620",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,355885.3,355885.3,26307,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428209,375778.00
04/11/2016 22:30,2,0.000,ALERT,213.29,302.07,59.970,1460428203,"201051344000469","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,357124.6,357124.6,26255,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428211,375779.00
04/11/2016 22:30,2,0.000,ALERT,212.61,301.17,59.981,1460428203,"201051344000646","219011344069620",0.00,0.50,0,298.17,302.07,0.0,0.0,0.000,361519.0,361519.0,30813,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428212,375780.00
04/11/2016 22:30,2,0.000,ALERT,212.16,300.57,59.965,1460428203,"274151322000052","219011344069620",0.00,1.00,0,297.26,301.47,0.0,0.0,0.000,641609.3,641609.3,19680,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428214,375781.00
04/11/2016 22:30,2,0.000,ALERT,213.06,301.47,59.975,1460428203,"201051344000585","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,367241.4,367241.4,30820,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428216,375782.00
04/11/2016 22:30,2,0.000,ALERT,212.83,301.47,59.970,1460428203,"201051344001230","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,365358.8,365358.8,30610,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428218,375783.00
04/11/2016 22:30,2,0.000,ALERT,213.51,302.07,59.970,1460428203,"201051344000582","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,358923.7,358923.7,30789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428219,375784.00
04/11/2016 22:30,2,0.000,ALERT,212.61,301.17,59.970,1460428203,"201051344000955","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,370439.7,370439.7,30724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428221,375785.00
04/11/2016 22:30,2,0.000,ALERT,212.61,299.37,59.965,1460428203,"274151322000094","219011344069620",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,514167.2,514167.2,20559,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428223,375786.00
04/11/2016 22:30,2,0.000,ALERT,213.06,302.68,59.975,1460428203,"201051344000579","219011344069620",0.00,1.00,0,300.27,303.88,0.0,0.0,0.000,370506.6,370506.6,6329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428225,375787.00
04/11/2016 22:30,2,0.000,ALERT,212.61,301.47,59.938,1460428203,"201051344000890","219011344069620",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,367542.9,367542.9,30749,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428227,375788.00
04/11/2016 22:30,2,0.000,ALERT,213.06,301.17,59.970,1460428203,"201051344000438","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,369735.8,369735.8,30749,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428229,375789.00
04/11/2016 22:30,2,0.000,ALERT,213.06,300.87,59.970,1460428203,"201051344000417","219011344069620",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,362990.2,362990.2,30904,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428230,375790.00
04/11/2016 22:30,2,0.000,ALERT,212.61,300.57,59.949,1460428203,"274151322000083","219011344069620",0.00,1.00,0,297.87,301.47,0.0,0.0,0.000,635850.5,635850.5,19735,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428232,375791.00
04/11/2016 22:30,2,0.000,ALERT,213.06,299.97,59.970,1460428203,"274151322000076","219011344069620",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,676417.3,676417.3,19741,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428234,375792.00
04/11/2016 22:30,2,0.000,ALERT,213.06,302.98,59.949,1460428203,"201051344000868","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,356281.2,356281.2,25988,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428236,375793.00
04/11/2016 22:30,2,0.000,ALERT,212.61,301.47,59.970,1460428203,"274151322000095","219011344069620",0.00,0.50,0,298.77,302.07,0.0,0.0,0.000,669461.8,669461.8,19638,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428238,375794.00
04/11/2016 22:30,2,0.000,ALERT,212.83,302.07,60.007,1460428203,"201051344000988","219011344069620",0.00,1.00,0,296.96,302.98,0.0,0.0,0.000,353606.9,353606.9,26279,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428239,375795.00
04/11/2016 22:30,2,0.000,ALERT,212.61,300.57,59.986,1460428203,"201051344001025","219011344069620",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,367253.8,367253.8,30800,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428241,375796.00
04/11/2016 22:30,2,0.000,ALERT,212.83,302.37,60.034,1460428203,"201051344000458","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,364044.4,364044.4,26202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428243,375797.00
04/11/2016 22:30,2,0.000,ALERT,213.74,302.07,59.991,1460428203,"201051344000853","219011344069620",0.00,0.50,0,299.67,303.28,0.0,0.0,0.000,362542.0,362542.0,25795,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428245,375798.00
04/11/2016 22:30,2,0.000,ALERT,213.29,301.17,59.991,1460428203,"201051344000685","219011344069620",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,369256.1,369256.1,30620,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428247,375799.00
04/11/2016 22:30,2,0.000,ALERT,213.06,300.57,59.981,1460428203,"201051344000917","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,366464.2,366464.2,30625,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428248,375800.00
04/11/2016 22:30,2,0.000,ALERT,213.06,301.47,59.991,1460428203,"201051344001145","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,371527.7,371527.7,30482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428250,375801.00
04/11/2016 22:30,2,0.000,ALERT,212.83,300.57,60.023,1460428203,"201051344000651","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,363501.4,363501.4,30852,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428252,375802.00
04/11/2016 22:30,2,0.000,ALERT,212.16,299.97,59.975,1460428203,"274151322000088","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,616016.5,616016.5,19421,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428254,375803.00
04/11/2016 22:30,2,0.000,ALERT,213.29,299.67,59.981,1460428203,"274151322000068","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,513836.7,513836.7,20763,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428256,375804.00
04/11/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1460428203,"201051344001135","219011344069620",0.00,0.50,0,298.77,302.68,0.0,0.0,0.000,359895.0,359895.0,30809,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428257,375805.00
04/11/2016 22:30,2,0.000,ALERT,212.83,302.68,59.986,1460428203,"201051344000594","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,367293.4,367293.4,26234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428259,375806.00
04/11/2016 22:30,2,0.000,ALERT,212.83,300.87,60.028,1460428203,"201051344001203","219011344069620",0.00,0.00,0,298.47,303.88,0.0,0.0,0.000,366429.4,366429.4,30805,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428261,375807.00
04/11/2016 22:30,2,0.000,ALERT,212.38,300.57,59.949,1460428203,"274151322000054","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,629622.7,629622.7,19446,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428263,375808.00
04/11/2016 22:30,2,0.000,ALERT,213.29,301.77,59.991,1460428203,"201051344000867","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,355616.8,355616.8,26237,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428265,375809.00
04/11/2016 22:30,2,0.000,ALERT,212.83,301.17,59.991,1460428203,"201051344001093","219011344069620",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,365424.0,365424.0,30678,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428266,375810.00
04/11/2016 22:30,2,0.000,ALERT,212.83,302.07,59.986,1460428203,"201051344000900","219011344069620",0.00,0.50,0,299.07,303.28,0.0,0.0,0.000,370891.6,370891.6,25630,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428268,375811.00
04/11/2016 22:30,2,0.000,ALERT,213.06,301.47,59.986,1460428203,"201051344000648","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,363444.3,363444.3,25934,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428270,375812.00
04/11/2016 22:30,2,0.000,ALERT,212.83,302.37,59.991,1460428203,"201051344000569","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,372150.3,372150.3,25564,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428272,375813.00
04/11/2016 22:30,2,0.000,ALERT,212.83,302.07,60.007,1460428203,"201051344000983","219011344069620",0.00,1.00,0,299.97,303.88,0.0,0.0,0.000,363698.3,363698.3,26034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428274,375814.00
04/11/2016 22:30,2,0.000,ALERT,213.06,302.07,60.002,1460428203,"201051344001158","219011344069620",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,358705.9,358705.9,26290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460428276,375815.00
04/11/2016 22:30,2,0.000,ALERT,213.51,302.37,59.986,1460428203,"201051344000576","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,365363.7,365363.7,25703,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428277,375816.00
04/11/2016 22:30,2,0.000,ALERT,212.61,299.07,59.959,1460428203,"274151322000087","219011344069620",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,603883.6,603883.6,19518,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460428279,375817.00
04/11/2016 22:45,2,0.000,ALERT,213.96,302.68,59.986,1460429104,"201051344000645","219011344069620",0.00,1.00,0,299.97,304.18,0.0,0.0,0.000,364896.7,364896.7,25852,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429106,375818.00
04/11/2016 22:45,2,0.000,ALERT,212.83,300.27,59.986,1460429104,"274151322000085","219011344069620",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,632474.6,632474.6,19460,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460429107,375819.00
04/11/2016 22:45,2,0.000,ALERT,214.19,302.98,60.039,1460429104,"201051344000633","219011344069620",0.00,0.50,0,297.87,303.58,0.0,0.0,0.000,355885.3,355885.3,26309,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460429109,375820.00
04/11/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1460429104,"201051344000469","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,357124.6,357124.6,26257,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429111,375821.00
04/11/2016 22:45,2,0.000,ALERT,213.06,301.77,59.991,1460429104,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,361519.0,361519.0,30815,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429113,375822.00
04/11/2016 22:45,2,0.000,ALERT,212.38,300.87,59.996,1460429104,"274151322000052","219011344069620",0.00,1.00,0,297.57,302.37,0.0,0.0,0.000,641609.3,641609.3,19682,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429115,375823.00
04/11/2016 22:45,2,0.000,ALERT,213.51,302.07,59.996,1460429104,"201051344000585","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,367241.4,367241.4,30822,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429116,375824.00
04/11/2016 22:45,2,0.000,ALERT,213.51,302.07,60.007,1460429104,"201051344001230","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,365358.8,365358.8,30612,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429118,375825.00
04/11/2016 22:45,2,0.000,ALERT,213.96,302.98,59.986,1460429104,"201051344000582","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,358923.7,358923.7,30791,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429120,375826.00
04/11/2016 22:45,2,0.000,ALERT,212.83,301.77,60.007,1460429104,"201051344000955","219011344069620",0.00,0.50,0,299.07,302.98,0.0,0.0,0.000,370439.7,370439.7,30726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429122,375827.00
04/11/2016 22:45,2,0.000,ALERT,212.61,299.67,59.996,1460429104,"274151322000094","219011344069620",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,514167.2,514167.2,20561,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429124,375828.00
04/11/2016 22:45,2,0.000,ALERT,213.51,303.58,59.991,1460429104,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,370506.6,370506.6,6331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429126,375829.00
04/11/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1460429104,"201051344000890","219011344069620",0.00,1.00,0,299.67,304.18,0.0,0.0,0.000,367542.9,367542.9,30751,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429128,375830.00
04/11/2016 22:45,2,0.000,ALERT,213.51,301.47,59.996,1460429104,"201051344000438","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,369735.8,369735.8,30751,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429129,375831.00
04/11/2016 22:45,2,0.000,ALERT,213.74,301.17,60.007,1460429104,"201051344000417","219011344069620",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,362990.2,362990.2,30906,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429131,375832.00
04/11/2016 22:45,2,0.000,ALERT,212.83,300.87,59.996,1460429104,"274151322000083","219011344069620",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,635850.5,635850.5,19737,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429133,375833.00
04/11/2016 22:45,2,0.000,ALERT,213.29,300.27,60.002,1460429104,"274151322000076","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,676417.3,676417.3,19743,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429135,375834.00
04/11/2016 22:45,2,0.000,ALERT,213.51,303.58,60.007,1460429104,"201051344000868","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,356281.2,356281.2,25990,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460429136,375835.00
04/11/2016 22:45,2,0.000,ALERT,212.83,301.47,60.007,1460429104,"274151322000095","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,669461.8,669461.8,19640,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429138,375836.00
04/11/2016 22:45,2,0.000,ALERT,213.51,302.98,60.012,1460429104,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,353606.9,353606.9,26281,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429140,375837.00
04/11/2016 22:45,2,0.000,ALERT,213.06,300.57,60.002,1460429104,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,367253.8,367253.8,30802,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429142,375838.00
04/11/2016 22:45,2,0.000,ALERT,213.51,302.98,60.007,1460429104,"201051344000458","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,364044.4,364044.4,26204,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429144,375839.00
04/11/2016 22:45,2,0.000,ALERT,214.19,302.98,60.023,1460429104,"201051344000853","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,362542.0,362542.0,25797,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460429145,375840.00
04/11/2016 22:45,2,0.000,ALERT,213.74,301.47,60.002,1460429104,"201051344000685","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,369256.1,369256.1,30622,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429147,375841.00
04/11/2016 22:45,2,0.000,ALERT,213.51,301.17,60.007,1460429104,"201051344000917","219011344069620",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,366464.2,366464.2,30627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429149,375842.00
04/11/2016 22:45,2,0.000,ALERT,213.74,302.07,60.002,1460429104,"201051344001145","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,371527.7,371527.7,30484,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429151,375843.00
04/11/2016 22:45,2,0.000,ALERT,213.29,301.17,59.996,1460429104,"201051344000651","219011344069620",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,363501.4,363501.4,30854,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429153,375844.00
04/11/2016 22:45,2,0.000,ALERT,212.38,299.67,60.028,1460429104,"274151322000088","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,616016.5,616016.5,19423,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429154,375845.00
04/11/2016 22:45,2,0.000,ALERT,213.51,299.67,59.996,1460429104,"274151322000068","219011344069620",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,513836.7,513836.7,20765,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429156,375846.00
04/11/2016 22:45,2,0.000,ALERT,213.06,301.47,60.002,1460429104,"201051344001135","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,359895.0,359895.0,30811,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429158,375847.00
04/11/2016 22:45,2,0.000,ALERT,213.29,303.58,60.002,1460429104,"201051344000594","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,367293.4,367293.4,26236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460429160,375848.00
04/11/2016 22:45,2,0.000,ALERT,213.51,301.17,59.986,1460429104,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,366429.4,366429.4,30807,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460429162,375849.00
04/11/2016 22:45,2,0.000,ALERT,212.61,300.57,59.991,1460429104,"274151322000054","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,629622.7,629622.7,19448,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429163,375850.00
04/11/2016 22:45,2,0.000,ALERT,213.74,302.68,60.002,1460429104,"201051344000867","219011344069620",0.00,1.00,0,299.67,304.48,0.0,0.0,0.000,355616.8,355616.8,26239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429165,375851.00
04/11/2016 22:45,2,0.000,ALERT,213.29,301.47,59.996,1460429104,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,365424.0,365424.0,30680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429167,375852.00
04/11/2016 22:45,2,0.000,ALERT,213.51,302.98,59.991,1460429104,"201051344000900","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,370891.6,370891.6,25632,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429169,375853.00
04/11/2016 22:45,2,0.000,ALERT,213.74,302.37,59.991,1460429104,"201051344000648","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,363444.3,363444.3,25936,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460429171,375854.00
04/11/2016 22:45,2,0.000,ALERT,213.51,303.58,59.986,1460429104,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.08,0.0,0.0,0.000,372150.3,372150.3,25566,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429173,375855.00
04/11/2016 22:45,2,0.000,ALERT,213.51,303.28,60.007,1460429104,"201051344000983","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,363698.3,363698.3,26036,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429174,375856.00
04/11/2016 22:45,2,0.000,ALERT,213.74,302.98,59.996,1460429104,"201051344001158","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,358705.9,358705.9,26292,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429176,375857.00
04/11/2016 22:45,2,0.000,ALERT,213.96,303.58,59.996,1460429104,"201051344000576","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,365363.7,365363.7,25705,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429178,375858.00
04/11/2016 22:45,2,0.000,ALERT,212.83,299.67,59.996,1460429104,"274151322000087","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,603883.6,603883.6,19520,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460429180,375859.00
04/11/2016 23:00,2,0.000,ALERT,213.74,302.37,60.023,1460430003,"201051344000645","219011344069620",0.00,1.00,0,300.27,304.78,0.0,0.0,0.000,364896.7,364896.7,25854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430005,375860.00
04/11/2016 23:00,2,0.000,ALERT,212.61,299.97,60.002,1460430003,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,632474.6,632474.6,19462,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430007,375861.00
04/11/2016 23:00,2,0.000,ALERT,213.74,302.07,60.028,1460430003,"201051344000633","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,355885.3,355885.3,26311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430009,375862.00
04/11/2016 23:00,2,0.000,ALERT,213.29,302.37,60.023,1460430003,"201051344000469","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,357124.6,357124.6,26259,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430010,375863.00
04/11/2016 23:00,2,0.000,ALERT,212.83,302.07,60.012,1460430003,"201051344000646","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,361519.0,361519.0,30817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430012,375864.00
04/11/2016 23:00,2,0.000,ALERT,212.38,300.57,60.018,1460430003,"274151322000052","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,641609.3,641609.3,19684,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430014,375865.00
04/11/2016 23:00,2,0.000,ALERT,213.29,302.37,60.018,1460430003,"201051344000585","219011344069620",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,367241.4,367241.4,30824,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430016,375866.00
04/11/2016 23:00,2,0.000,ALERT,213.06,302.07,60.044,1460430003,"201051344001230","219011344069620",0.00,0.50,0,299.67,303.58,0.0,0.0,0.000,365358.8,365358.8,30614,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430018,375867.00
04/11/2016 23:00,2,0.000,ALERT,213.74,302.68,60.018,1460430003,"201051344000582","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,358923.7,358923.7,30793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430019,375868.00
04/11/2016 23:00,2,0.000,ALERT,212.83,302.07,60.023,1460430003,"201051344000955","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,370439.7,370439.7,30728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430021,375869.00
04/11/2016 23:00,2,0.000,ALERT,212.61,299.37,60.012,1460430003,"274151322000094","219011344069620",0.00,0.50,0,298.17,301.17,0.0,0.0,0.000,514167.2,514167.2,20563,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430023,375870.00
04/11/2016 23:00,2,0.000,ALERT,213.29,302.98,60.018,1460430003,"201051344000579","219011344069620",0.00,1.00,0,300.87,305.38,0.0,0.0,0.000,370506.6,370506.6,6333,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430025,375871.00
04/11/2016 23:00,2,0.000,ALERT,213.06,302.37,60.018,1460430003,"201051344000890","219011344069620",0.00,1.00,0,300.27,304.48,0.0,0.0,0.000,367542.9,367542.9,30753,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430027,375872.00
04/11/2016 23:00,2,0.000,ALERT,213.29,301.77,60.018,1460430003,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.58,0.0,0.0,0.000,369735.8,369735.8,30753,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430028,375873.00
04/11/2016 23:00,2,0.000,ALERT,213.29,301.47,60.018,1460430003,"201051344000417","219011344069620",0.00,0.50,0,299.07,302.68,0.0,0.0,0.000,362990.2,362990.2,30908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430030,375874.00
04/11/2016 23:00,2,0.000,ALERT,212.61,300.27,60.012,1460430003,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,635850.5,635850.5,19739,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430032,375875.00
04/11/2016 23:00,2,0.000,ALERT,213.29,300.57,60.007,1460430003,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,676417.3,676417.3,19745,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430034,375876.00
04/11/2016 23:00,2,0.000,ALERT,213.06,302.98,60.012,1460430003,"201051344000868","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,356281.2,356281.2,25992,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430035,375877.00
04/11/2016 23:00,2,0.000,ALERT,212.83,301.17,60.034,1460430003,"274151322000095","219011344069620",0.00,0.00,0,299.67,302.68,0.0,0.0,0.000,669461.8,669461.8,19642,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430037,375878.00
04/11/2016 23:00,2,0.000,ALERT,213.06,302.07,60.007,1460430003,"201051344000988","219011344069620",0.00,1.00,0,297.57,304.48,0.0,0.0,0.000,353606.9,353606.9,26283,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430039,375879.00
04/11/2016 23:00,2,0.000,ALERT,213.06,301.47,59.965,1460430003,"201051344001025","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,367253.8,367253.8,30804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430041,375880.00
04/11/2016 23:00,2,0.000,ALERT,213.06,302.68,60.007,1460430003,"201051344000458","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,364044.4,364044.4,26206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430043,375881.00
04/11/2016 23:00,2,0.000,ALERT,213.51,302.07,60.018,1460430003,"201051344000853","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,362542.0,362542.0,25799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430045,375882.00
04/11/2016 23:00,2,0.000,ALERT,213.51,301.77,60.018,1460430003,"201051344000685","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,369256.1,369256.1,30624,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430047,375883.00
04/11/2016 23:00,2,0.000,ALERT,213.29,301.47,59.986,1460430003,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,366464.2,366464.2,30629,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430048,375884.00
04/11/2016 23:00,2,0.000,ALERT,213.51,302.37,60.039,1460430003,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,371527.7,371527.7,30486,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430050,375885.00
04/11/2016 23:00,2,0.000,ALERT,213.29,301.47,60.018,1460430003,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,363501.4,363501.4,30856,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430052,375886.00
04/11/2016 23:00,2,0.000,ALERT,212.16,299.97,60.007,1460430003,"274151322000088","219011344069620",0.00,2.00,0,298.17,301.47,0.0,0.0,0.000,616016.5,616016.5,19425,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430054,375887.00
04/11/2016 23:00,2,0.000,ALERT,213.51,299.67,60.007,1460430003,"274151322000068","219011344069620",0.00,2.00,0,297.87,300.87,0.0,0.0,0.000,513836.7,513836.7,20767,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430056,375888.00
04/11/2016 23:00,2,0.000,ALERT,212.83,302.07,60.018,1460430003,"201051344001135","219011344069620",0.00,0.50,0,299.67,303.88,0.0,0.0,0.000,359895.0,359895.0,30813,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430057,375889.00
04/11/2016 23:00,2,0.000,ALERT,212.83,302.98,60.007,1460430003,"201051344000594","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,367293.4,367293.4,26238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430059,375890.00
04/11/2016 23:00,2,0.000,ALERT,213.29,301.47,60.012,1460430003,"201051344001203","219011344069620",0.00,0.00,0,299.67,305.08,0.0,0.0,0.000,366429.4,366429.4,30809,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430061,375891.00
04/11/2016 23:00,2,0.000,ALERT,212.38,300.87,60.002,1460430003,"274151322000054","219011344069620",0.00,1.50,0,298.47,302.07,0.0,0.0,0.000,629622.7,629622.7,19450,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430063,375892.00
04/11/2016 23:00,2,0.000,ALERT,213.29,301.77,60.034,1460430003,"201051344000867","219011344069620",0.00,1.50,0,299.67,305.08,0.0,0.0,0.000,355616.8,355616.8,26241,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430065,375893.00
04/11/2016 23:00,2,0.000,ALERT,213.06,301.77,60.028,1460430003,"201051344001093","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,365424.0,365424.0,30682,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430066,375894.00
04/11/2016 23:00,2,0.000,ALERT,213.06,302.37,60.002,1460430003,"201051344000900","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,370891.6,370891.6,25634,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430068,375895.00
04/11/2016 23:00,2,0.000,ALERT,213.29,301.77,59.986,1460430003,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.78,0.0,0.0,0.000,363444.3,363444.3,25938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430070,375896.00
