ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/11/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1460430003,"201051344000569","219011344069620",0.00,0.50,0,300.87,305.68,0.0,0.0,0.000,372150.3,372150.3,25568,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430072,375897.00
04/11/2016 23:00,2,0.000,ALERT,213.06,302.37,59.996,1460430003,"201051344000983","219011344069620",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,363698.3,363698.3,26038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430074,375898.00
04/11/2016 23:00,2,0.000,ALERT,213.06,302.07,60.007,1460430003,"201051344001158","219011344069620",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,358705.9,358705.9,26294,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430075,375899.00
04/11/2016 23:00,2,0.000,ALERT,213.74,302.98,60.007,1460430003,"201051344000576","219011344069620",0.00,0.50,0,300.27,305.08,0.0,0.0,0.000,365363.7,365363.7,25707,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430077,375900.00
04/11/2016 23:00,2,0.000,ALERT,212.83,299.67,59.996,1460430003,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,603883.6,603883.6,19522,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430079,375901.00
04/11/2016 23:15,2,0.000,ALERT,213.51,302.98,59.959,1460430904,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.18,0.0,0.0,0.000,364896.7,364896.7,25856,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430906,375902.00
04/11/2016 23:15,2,0.000,ALERT,212.38,300.57,59.949,1460430904,"274151322000085","219011344069620",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,632474.6,632474.6,19464,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430907,375903.00
04/11/2016 23:15,2,0.000,ALERT,213.51,302.37,59.965,1460430904,"201051344000633","219011344069620",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,355885.3,355885.3,26313,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430909,375904.00
04/11/2016 23:15,2,0.000,ALERT,213.06,302.68,59.965,1460430904,"201051344000469","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,357124.6,357124.6,26261,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430911,375905.00
04/11/2016 23:15,2,0.000,ALERT,212.38,301.17,59.965,1460430904,"201051344000646","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,361519.0,361519.0,30819,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430913,375906.00
04/11/2016 23:15,2,0.000,ALERT,212.16,299.97,59.965,1460430904,"274151322000052","219011344069620",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,641609.3,641609.3,19686,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430915,375907.00
04/11/2016 23:15,2,0.000,ALERT,212.83,301.47,59.965,1460430904,"201051344000585","219011344069620",0.00,1.00,0,299.67,303.58,0.0,0.0,0.000,367241.4,367241.4,30826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430916,375908.00
04/11/2016 23:15,2,0.000,ALERT,212.61,301.77,59.959,1460430904,"201051344001230","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,365358.8,365358.8,30616,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430918,375909.00
04/11/2016 23:15,2,0.000,ALERT,213.29,302.37,59.965,1460430904,"201051344000582","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,358923.7,358923.7,30795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430920,375910.00
04/11/2016 23:15,2,0.000,ALERT,212.38,301.47,59.954,1460430904,"201051344000955","219011344069620",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,370439.7,370439.7,30730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430922,375911.00
04/11/2016 23:15,2,0.000,ALERT,212.16,299.67,59.959,1460430904,"274151322000094","219011344069620",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,514167.2,514167.2,20565,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430924,375912.00
04/11/2016 23:15,2,0.000,ALERT,213.06,303.28,59.965,1460430904,"201051344000579","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,370506.6,370506.6,6335,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430925,375913.00
04/11/2016 23:15,2,0.000,ALERT,212.61,302.07,59.965,1460430904,"201051344000890","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,367542.9,367542.9,30755,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430927,375914.00
04/11/2016 23:15,2,0.000,ALERT,213.06,301.77,60.002,1460430904,"201051344000438","219011344069620",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,369735.8,369735.8,30755,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430929,375915.00
04/11/2016 23:15,2,0.000,ALERT,213.06,300.87,59.954,1460430904,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,362990.2,362990.2,30910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430931,375916.00
04/11/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1460430904,"274151322000083","219011344069620",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,635850.5,635850.5,19741,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430933,375917.00
04/11/2016 23:15,2,0.000,ALERT,212.83,300.57,59.954,1460430904,"274151322000076","219011344069620",0.00,1.00,0,298.47,302.68,0.0,0.0,0.000,676417.3,676417.3,19747,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430934,375918.00
04/11/2016 23:15,2,0.000,ALERT,213.06,303.58,59.991,1460430904,"201051344000868","219011344069620",0.00,0.50,0,301.17,304.78,0.0,0.0,0.000,356281.2,356281.2,25994,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430936,375919.00
04/11/2016 23:15,2,0.000,ALERT,212.38,301.17,59.949,1460430904,"274151322000095","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,669461.8,669461.8,19644,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430938,375920.00
04/11/2016 23:15,2,0.000,ALERT,212.83,302.98,59.959,1460430904,"201051344000988","219011344069620",0.00,1.00,0,297.87,303.88,0.0,0.0,0.000,353606.9,353606.9,26285,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430940,375921.00
04/11/2016 23:15,2,0.000,ALERT,212.83,300.87,59.954,1460430904,"201051344001025","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,367253.8,367253.8,30806,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430942,375922.00
04/11/2016 23:15,2,0.000,ALERT,213.06,303.28,59.949,1460430904,"201051344000458","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,364044.4,364044.4,26208,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430943,375923.00
04/11/2016 23:15,2,0.000,ALERT,213.51,302.98,59.949,1460430904,"201051344000853","219011344069620",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,362542.0,362542.0,25801,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430945,375924.00
04/11/2016 23:15,2,0.000,ALERT,213.51,301.77,59.949,1460430904,"201051344000685","219011344069620",0.00,0.50,0,299.97,303.58,0.0,0.0,0.000,369256.1,369256.1,30626,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430947,375925.00
04/11/2016 23:15,2,0.000,ALERT,213.06,301.17,59.949,1460430904,"201051344000917","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,366464.2,366464.2,30631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430949,375926.00
04/11/2016 23:15,2,0.000,ALERT,213.29,301.77,59.944,1460430904,"201051344001145","219011344069620",0.00,0.50,0,300.27,303.88,0.0,0.0,0.000,371527.7,371527.7,30488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430951,375927.00
04/11/2016 23:15,2,0.000,ALERT,213.06,300.57,59.959,1460430904,"201051344000651","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,363501.4,363501.4,30858,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430953,375928.00
04/11/2016 23:15,2,0.000,ALERT,211.70,300.27,59.922,1460430904,"274151322000088","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,616016.5,616016.5,19427,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430955,375929.00
04/11/2016 23:15,2,0.000,ALERT,213.06,299.67,59.944,1460430904,"274151322000068","219011344069620",0.00,2.00,0,297.87,301.17,0.0,0.0,0.000,513836.7,513836.7,20769,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430957,375930.00
04/11/2016 23:15,2,0.000,ALERT,212.61,301.47,59.949,1460430904,"201051344001135","219011344069620",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,359895.0,359895.0,30815,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430958,375931.00
04/11/2016 23:15,2,0.000,ALERT,212.61,303.58,59.928,1460430904,"201051344000594","219011344069620",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,367293.4,367293.4,26240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430960,375932.00
04/11/2016 23:15,2,0.000,ALERT,213.06,300.87,59.938,1460430904,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,366429.4,366429.4,30811,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430962,375933.00
04/11/2016 23:15,2,0.000,ALERT,211.93,300.57,59.959,1460430904,"274151322000054","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,629622.7,629622.7,19452,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430964,375934.00
04/11/2016 23:15,2,0.000,ALERT,213.29,302.68,59.938,1460430904,"201051344000867","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,355616.8,355616.8,26243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430966,375935.00
04/11/2016 23:15,2,0.000,ALERT,212.83,301.17,59.965,1460430904,"201051344001093","219011344069620",0.00,1.50,0,299.67,303.28,0.0,0.0,0.000,365424.0,365424.0,30684,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430967,375936.00
04/11/2016 23:15,2,0.000,ALERT,212.83,302.98,59.949,1460430904,"201051344000900","219011344069620",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,370891.6,370891.6,25636,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430969,375937.00
04/11/2016 23:15,2,0.000,ALERT,213.29,302.37,59.954,1460430904,"201051344000648","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,363444.3,363444.3,25940,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430971,375938.00
04/11/2016 23:15,2,0.000,ALERT,213.06,303.58,59.949,1460430904,"201051344000569","219011344069620",0.00,0.50,0,301.17,305.08,0.0,0.0,0.000,372150.3,372150.3,25570,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430973,375939.00
04/11/2016 23:15,2,0.000,ALERT,212.83,302.98,59.954,1460430904,"201051344000983","219011344069620",0.00,0.50,0,300.57,304.48,0.0,0.0,0.000,363698.3,363698.3,26040,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430974,375940.00
04/11/2016 23:15,2,0.000,ALERT,213.06,302.98,59.917,1460430904,"201051344001158","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,358705.9,358705.9,26296,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430976,375941.00
04/11/2016 23:15,2,0.000,ALERT,213.51,303.28,59.959,1460430904,"201051344000576","219011344069620",0.00,0.50,0,300.87,304.48,0.0,0.0,0.000,365363.7,365363.7,25709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460430978,375942.00
04/11/2016 23:15,2,0.000,ALERT,212.38,299.67,59.959,1460430904,"274151322000087","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,603883.6,603883.6,19524,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460430980,375943.00
04/11/2016 23:30,2,0.000,ALERT,213.51,303.28,59.996,1460431803,"201051344000645","219011344069620",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,364896.7,364896.7,25858,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431805,375944.00
04/11/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1460431803,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,632474.6,632474.6,19466,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460431807,375945.00
04/11/2016 23:30,2,0.000,ALERT,213.74,302.98,59.996,1460431803,"201051344000633","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,355885.3,355885.3,26315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431809,375946.00
04/11/2016 23:30,2,0.000,ALERT,213.06,303.28,59.991,1460431803,"201051344000469","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,357124.6,357124.6,26263,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431811,375947.00
04/11/2016 23:30,2,0.000,ALERT,212.83,301.77,59.959,1460431803,"201051344000646","219011344069620",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,361519.0,361519.0,30821,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431813,375948.00
04/11/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1460431803,"274151322000052","219011344069620",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,641609.3,641609.3,19688,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431815,375949.00
04/11/2016 23:30,2,0.000,ALERT,213.06,301.77,60.007,1460431803,"201051344000585","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,367241.4,367241.4,30828,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431816,375950.00
04/11/2016 23:30,2,0.000,ALERT,212.83,302.07,59.991,1460431803,"201051344001230","219011344069620",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,365358.8,365358.8,30618,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431818,375951.00
04/11/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1460431803,"201051344000582","219011344069620",0.00,-0.50,0,300.57,303.88,0.0,0.0,0.000,358923.7,358923.7,30797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431820,375952.00
04/11/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1460431803,"201051344000955","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,370439.7,370439.7,30732,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431822,375953.00
04/11/2016 23:30,2,0.000,ALERT,212.38,300.27,59.986,1460431803,"274151322000094","219011344069620",0.00,0.00,0,298.47,301.77,0.0,0.0,0.000,514167.2,514167.2,20567,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431824,375954.00
04/11/2016 23:30,2,0.000,ALERT,213.06,303.28,59.986,1460431803,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,370506.6,370506.6,6337,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431825,375955.00
04/11/2016 23:30,2,0.000,ALERT,212.83,302.37,59.959,1460431803,"201051344000890","219011344069620",0.00,1.00,0,299.97,304.48,0.0,0.0,0.000,367542.9,367542.9,30757,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431827,375956.00
04/11/2016 23:30,2,0.000,ALERT,213.06,302.07,59.996,1460431803,"201051344000438","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,369735.8,369735.8,30757,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431829,375957.00
04/11/2016 23:30,2,0.000,ALERT,213.06,301.47,59.991,1460431803,"201051344000417","219011344069620",0.00,0.50,0,299.37,302.68,0.0,0.0,0.000,362990.2,362990.2,30912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460431831,375958.00
04/11/2016 23:30,2,0.000,ALERT,212.61,301.17,59.981,1460431803,"274151322000083","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,635850.5,635850.5,19743,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431833,375959.00
04/11/2016 23:30,2,0.000,ALERT,213.06,301.47,59.975,1460431803,"274151322000076","219011344069620",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,676417.3,676417.3,19749,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460431835,375960.00
04/11/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1460431803,"201051344000868","219011344069620",0.00,0.50,0,301.47,305.38,0.0,0.0,0.000,356281.2,356281.2,25996,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431836,375961.00
04/11/2016 23:30,2,0.000,ALERT,212.61,302.07,59.981,1460431803,"274151322000095","219011344069620",0.00,0.00,0,299.97,303.28,0.0,0.0,0.000,669461.8,669461.8,19646,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431838,375962.00
04/11/2016 23:30,2,0.000,ALERT,213.06,302.68,59.986,1460431803,"201051344000988","219011344069620",0.00,1.00,0,298.47,304.48,0.0,0.0,0.000,353606.9,353606.9,26287,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460431840,375963.00
04/11/2016 23:30,2,0.000,ALERT,212.83,301.47,60.023,1460431803,"201051344001025","219011344069620",0.00,-0.50,0,299.37,303.88,0.0,0.0,0.000,367253.8,367253.8,30808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431842,375964.00
04/11/2016 23:30,2,0.000,ALERT,213.29,302.98,59.986,1460431803,"201051344000458","219011344069620",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,364044.4,364044.4,26210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431844,375965.00
04/11/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1460431803,"201051344000853","219011344069620",0.00,0.00,0,301.17,304.78,0.0,0.0,0.000,362542.0,362542.0,25803,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431845,375966.00
04/11/2016 23:30,2,0.000,ALERT,213.51,302.07,60.002,1460431803,"201051344000685","219011344069620",0.00,0.50,0,299.67,302.98,0.0,0.0,0.000,369256.1,369256.1,30628,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431847,375967.00
04/11/2016 23:30,2,0.000,ALERT,213.29,301.77,59.975,1460431803,"201051344000917","219011344069620",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,366464.2,366464.2,30633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460431849,375968.00
04/11/2016 23:30,2,0.000,ALERT,213.29,302.37,59.975,1460431803,"201051344001145","219011344069620",0.00,0.50,0,299.97,303.88,0.0,0.0,0.000,371527.7,371527.7,30490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431851,375969.00
04/11/2016 23:30,2,0.000,ALERT,213.29,301.17,59.986,1460431803,"201051344000651","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,363501.4,363501.4,30860,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431852,375970.00
04/11/2016 23:30,2,0.000,ALERT,212.16,300.27,59.970,1460431803,"274151322000088","219011344069620",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,616016.5,616016.5,19429,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431854,375971.00
04/11/2016 23:30,2,0.000,ALERT,213.06,299.97,59.981,1460431803,"274151322000068","219011344069620",0.00,2.00,0,298.47,301.47,0.0,0.0,0.000,513836.7,513836.7,20771,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431856,375972.00
04/11/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1460431803,"201051344001135","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,359895.0,359895.0,30817,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431858,375973.00
04/11/2016 23:30,2,0.000,ALERT,212.83,303.28,59.991,1460431803,"201051344000594","219011344069620",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,367293.4,367293.4,26242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431860,375974.00
04/11/2016 23:30,2,0.000,ALERT,213.06,301.47,59.991,1460431803,"201051344001203","219011344069620",0.00,0.00,0,299.37,304.78,0.0,0.0,0.000,366429.4,366429.4,30813,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431861,375975.00
04/11/2016 23:30,2,0.000,ALERT,212.38,300.57,59.986,1460431803,"274151322000054","219011344069620",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,629622.7,629622.7,19454,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431863,375976.00
04/11/2016 23:30,2,0.000,ALERT,213.51,302.68,59.996,1460431803,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,355616.8,355616.8,26245,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431865,375977.00
04/11/2016 23:30,2,0.000,ALERT,213.06,301.77,59.991,1460431803,"201051344001093","219011344069620",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,365424.0,365424.0,30686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431867,375978.00
04/11/2016 23:30,2,0.000,ALERT,213.29,302.98,60.018,1460431803,"201051344000900","219011344069620",0.00,0.00,0,300.87,304.48,0.0,0.0,0.000,370891.6,370891.6,25638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460431869,375979.00
04/11/2016 23:30,2,0.000,ALERT,213.51,302.37,59.991,1460431803,"201051344000648","219011344069620",0.00,-0.50,0,300.27,304.48,0.0,0.0,0.000,363444.3,363444.3,25942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431870,375980.00
04/11/2016 23:30,2,0.000,ALERT,213.29,303.58,60.018,1460431803,"201051344000569","219011344069620",0.00,0.50,0,301.77,305.68,0.0,0.0,0.000,372150.3,372150.3,25572,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431872,375981.00
04/11/2016 23:30,2,0.000,ALERT,213.29,302.98,60.018,1460431803,"201051344000983","219011344069620",0.00,0.50,0,301.47,305.08,0.0,0.0,0.000,363698.3,363698.3,26042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431874,375982.00
04/11/2016 23:30,2,0.000,ALERT,213.29,302.68,59.991,1460431803,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.18,0.0,0.0,0.000,358705.9,358705.9,26298,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460431876,375983.00
04/11/2016 23:30,2,0.000,ALERT,213.96,303.28,59.996,1460431803,"201051344000576","219011344069620",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,365363.7,365363.7,25711,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431878,375984.00
04/11/2016 23:30,2,0.000,ALERT,212.61,299.67,59.981,1460431803,"274151322000087","219011344069620",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,603883.6,603883.6,19526,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460431880,375985.00
04/11/2016 23:45,2,0.000,ALERT,213.74,303.28,60.012,1460432703,"201051344000645","219011344069620",0.00,1.00,0,301.17,305.08,0.0,0.0,0.000,364896.7,364896.7,25860,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432705,375986.00
04/11/2016 23:45,2,0.000,ALERT,212.61,300.57,60.007,1460432703,"274151322000085","219011344069620",0.00,1.00,0,299.07,302.68,0.0,0.0,0.000,632474.6,632474.6,19468,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432707,375987.00
04/11/2016 23:45,2,0.000,ALERT,213.96,302.98,60.007,1460432703,"201051344000633","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,355885.3,355885.3,26317,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432709,375988.00
04/11/2016 23:45,2,0.000,ALERT,213.29,302.98,59.970,1460432703,"201051344000469","219011344069620",0.00,-0.50,0,300.27,304.78,0.0,0.0,0.000,357124.6,357124.6,26265,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432711,375989.00
04/11/2016 23:45,2,0.000,ALERT,213.51,303.28,60.039,1460432703,"201051344000646","219011344069620",0.00,0.00,0,299.37,304.18,0.0,0.0,0.000,361519.0,361519.0,30823,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432712,375990.00
04/11/2016 23:45,2,0.000,ALERT,212.38,301.47,60.012,1460432703,"274151322000052","219011344069620",0.00,1.00,0,298.77,302.98,0.0,0.0,0.000,641609.3,641609.3,19690,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432714,375991.00
04/11/2016 23:45,2,0.000,ALERT,213.51,302.98,60.012,1460432703,"201051344000585","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,367241.4,367241.4,30830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432716,375992.00
04/11/2016 23:45,2,0.000,ALERT,213.51,303.28,60.034,1460432703,"201051344001230","219011344069620",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,365358.8,365358.8,30620,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432718,375993.00
04/11/2016 23:45,2,0.000,ALERT,214.19,303.88,60.012,1460432703,"201051344000582","219011344069620",0.00,-0.50,0,300.57,305.08,0.0,0.0,0.000,358923.7,358923.7,30799,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432720,375994.00
04/11/2016 23:45,2,0.000,ALERT,213.06,302.98,60.023,1460432703,"201051344000955","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,370439.7,370439.7,30734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432721,375995.00
04/11/2016 23:45,2,0.000,ALERT,212.83,300.57,60.012,1460432703,"274151322000094","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,514167.2,514167.2,20569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432723,375996.00
04/11/2016 23:45,2,0.000,ALERT,213.51,303.58,60.007,1460432703,"201051344000579","219011344069620",0.00,0.50,0,301.47,305.68,0.0,0.0,0.000,370506.6,370506.6,6339,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460432725,375997.00
04/11/2016 23:45,2,0.000,ALERT,213.51,303.28,60.018,1460432703,"201051344000890","219011344069620",0.00,0.50,0,299.97,305.38,0.0,0.0,0.000,367542.9,367542.9,30759,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432727,375998.00
04/11/2016 23:45,2,0.000,ALERT,213.74,302.98,60.028,1460432703,"201051344000438","219011344069620",0.00,0.00,0,300.27,304.78,0.0,0.0,0.000,369735.8,369735.8,30759,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432729,375999.00
04/11/2016 23:45,2,0.000,ALERT,213.74,302.37,60.028,1460432703,"201051344000417","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,362990.2,362990.2,30914,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460432730,376000.00
04/11/2016 23:45,2,0.000,ALERT,212.61,301.17,60.002,1460432703,"274151322000083","219011344069620",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,635850.5,635850.5,19745,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432732,376001.00
04/11/2016 23:45,2,0.000,ALERT,213.29,300.87,60.007,1460432703,"274151322000076","219011344069620",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,676417.3,676417.3,19751,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460432734,376002.00
04/11/2016 23:45,2,0.000,ALERT,213.29,303.88,60.007,1460432703,"201051344000868","219011344069620",0.00,0.00,0,301.17,305.68,0.0,0.0,0.000,356281.2,356281.2,25998,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432736,376003.00
04/11/2016 23:45,2,0.000,ALERT,212.61,302.07,60.002,1460432703,"274151322000095","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,669461.8,669461.8,19648,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432738,376004.00
04/11/2016 23:45,2,0.000,ALERT,213.29,303.28,60.023,1460432703,"201051344000988","219011344069620",0.00,0.50,0,298.47,304.78,0.0,0.0,0.000,353606.9,353606.9,26289,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432740,376005.00
04/11/2016 23:45,2,0.000,ALERT,213.29,302.07,60.007,1460432703,"201051344001025","219011344069620",0.00,-0.50,0,299.07,305.08,0.0,0.0,0.000,367253.8,367253.8,30810,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432741,376006.00
04/11/2016 23:45,2,0.000,ALERT,213.29,303.28,60.002,1460432703,"201051344000458","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,364044.4,364044.4,26212,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432743,376007.00
04/11/2016 23:45,2,0.000,ALERT,213.96,303.28,60.007,1460432703,"201051344000853","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,362542.0,362542.0,25805,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432745,376008.00
04/11/2016 23:45,2,0.000,ALERT,213.96,302.68,60.002,1460432703,"201051344000685","219011344069620",0.00,0.50,0,299.97,304.18,0.0,0.0,0.000,369256.1,369256.1,30630,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432747,376009.00
04/11/2016 23:45,2,0.000,ALERT,213.74,302.07,60.007,1460432703,"201051344000917","219011344069620",0.00,1.50,0,299.07,303.58,0.0,0.0,0.000,366464.2,366464.2,30635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432749,376010.00
04/11/2016 23:45,2,0.000,ALERT,213.96,302.98,60.034,1460432703,"201051344001145","219011344069620",0.00,0.00,0,300.27,305.08,0.0,0.0,0.000,371527.7,371527.7,30492,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432750,376011.00
04/11/2016 23:45,2,0.000,ALERT,213.51,302.07,59.996,1460432703,"201051344000651","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,363501.4,363501.4,30862,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432752,376012.00
04/11/2016 23:45,2,0.000,ALERT,212.38,300.27,59.996,1460432703,"274151322000088","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,616016.5,616016.5,19431,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432754,376013.00
04/11/2016 23:45,2,0.000,ALERT,213.29,299.97,59.996,1460432703,"274151322000068","219011344069620",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,513836.7,513836.7,20773,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432756,376014.00
04/11/2016 23:45,2,0.000,ALERT,213.06,302.68,59.986,1460432703,"201051344001135","219011344069620",0.00,0.00,0,299.97,304.78,0.0,0.0,0.000,359895.0,359895.0,30819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432758,376015.00
04/11/2016 23:45,2,0.000,ALERT,213.06,303.88,60.034,1460432703,"201051344000594","219011344069620",0.00,0.00,0,300.57,305.08,0.0,0.0,0.000,367293.4,367293.4,26244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432759,376016.00
04/11/2016 23:45,2,0.000,ALERT,213.51,302.37,60.007,1460432703,"201051344001203","219011344069620",0.00,0.00,0,299.97,305.98,0.0,0.0,0.000,366429.4,366429.4,30815,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432761,376017.00
04/11/2016 23:45,2,0.000,ALERT,212.38,301.17,59.996,1460432703,"274151322000054","219011344069620",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,629622.7,629622.7,19456,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460432763,376018.00
04/11/2016 23:45,2,0.000,ALERT,213.74,302.98,60.007,1460432703,"201051344000867","219011344069620",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,355616.8,355616.8,26247,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432765,376019.00
04/11/2016 23:45,2,0.000,ALERT,213.51,302.68,60.039,1460432703,"201051344001093","219011344069620",0.00,1.50,0,299.97,304.18,0.0,0.0,0.000,365424.0,365424.0,30688,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432767,376020.00
04/11/2016 23:45,2,0.000,ALERT,213.06,302.98,60.018,1460432703,"201051344000900","219011344069620",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,370891.6,370891.6,25640,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432768,376021.00
04/11/2016 23:45,2,0.000,ALERT,213.51,302.68,60.002,1460432703,"201051344000648","219011344069620",0.00,-0.50,0,299.97,305.08,0.0,0.0,0.000,363444.3,363444.3,25944,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432770,376022.00
04/11/2016 23:45,2,0.000,ALERT,213.29,303.88,59.959,1460432703,"201051344000569","219011344069620",0.00,0.50,0,301.47,305.98,0.0,0.0,0.000,372150.3,372150.3,25574,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432772,376023.00
04/11/2016 23:45,2,0.000,ALERT,213.51,303.58,60.018,1460432703,"201051344000983","219011344069620",0.00,0.50,0,301.17,305.38,0.0,0.0,0.000,363698.3,363698.3,26044,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432774,376024.00
04/11/2016 23:45,2,0.000,ALERT,213.51,303.28,59.991,1460432703,"201051344001158","219011344069620",0.00,-0.50,0,300.57,304.78,0.0,0.0,0.000,358705.9,358705.9,26300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460432776,376025.00
04/11/2016 23:45,2,0.000,ALERT,213.96,303.88,60.002,1460432703,"201051344000576","219011344069620",0.00,0.00,0,300.87,305.08,0.0,0.0,0.000,365363.7,365363.7,25713,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1460432778,376026.00
04/11/2016 23:45,2,0.000,ALERT,212.61,300.27,60.002,1460432703,"274151322000087","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,603883.6,603883.6,19528,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1460432779,376027.00
